Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  17:00:00,943.884784897,99.9291359109,277.219192994,0.0,109.682768182,220.04316451,415.978769215,295.545606241,84.9700494144,35.46311356
 01/14  18:00:00,901.997305696,99.9291359109,262.461767135,0.0,109.682768182,220.04316451,451.035342054,339.616532672,84.9700494144,26.4487599679
 01/14  19:00:00,854.851870423,99.9291359109,248.89977707,0.0,100.150657288,199.110933808,495.186551484,392.768445745,84.9700494144,17.4480563247
 01/14  20:00:00,829.407063813,99.9291359109,233.6562902,0.0,100.150657288,191.61365848,492.16190784,418.068467239,56.6466996096,17.4467409919
 01/14  21:00:00,692.478595795,99.9291359109,207.14209003,0.0,55.6251445156,124.558693486,564.52741776,490.430179987,56.6466996096,17.4505381637
 01/14  22:00:00,676.267447624,99.9291359109,190.361085079,0.0,55.6251445156,124.558693486,567.842396987,507.906802798,42.4850247072,17.4505694814
 01/14  23:00:00,654.155294368,99.9291359109,177.142451649,0.0,46.0930336215,124.558693486,594.874162165,549.101695421,28.3233498048,17.4491169395
 01/14  24:00:00,649.303474004,99.9291359109,168.513999378,0.0,46.0930336215,124.558693486,601.265347833,569.655961443,14.1616749024,17.4477114881
 01/15  01:00:00,615.761113373,99.9291359109,157.927786993,0.0,34.9616554283,113.312780494,625.548920918,602.437698455,5.66466996096,17.4465525022
 01/15  02:00:00,607.269931623,99.9291359109,150.04389611,0.0,34.9616554283,113.312780494,637.286436572,622.888972335,5.66466996096,8.73279427564
 01/15  03:00:00,605.951418127,99.9291359109,148.812272032,0.0,34.9616554283,113.312780494,650.684450726,627.568566065,5.66466996096,17.4512147004
 01/15  04:00:00,608.866796414,99.9291359109,148.63017301,0.0,34.9616554283,113.312780494,654.765186732,631.650741387,5.66466996096,17.4497753847
 01/15  05:00:00,618.634558853,99.9291359109,148.662695199,0.0,44.4937663224,113.312780494,649.005207459,625.892143362,5.66466996096,17.4483941361
 01/15  06:00:00,618.884809551,99.9291359109,148.753312014,0.0,44.4937663224,113.312780494,660.505503983,628.896800554,14.1616749024,17.4470285268
 01/15  07:00:00,689.522022901,99.9291359109,148.6283825,0.0,54.0258772165,176.889270242,618.009849153,572.237468214,28.3233498048,17.4490311343
 01/15  08:00:00,689.24458277,99.9291359109,148.658952477,0.0,54.0258772165,184.38654557,625.142292884,565.206367977,42.4850247072,17.4509001989
 01/15  09:00:00,761.123704351,99.9291359109,149.051078551,0.0,65.1572554096,220.04316451,607.984646581,533.79986223,56.6466996096,17.5380847418
 01/15  10:00:00,763.527637522,99.9291359109,158.280035491,0.0,65.1572554096,212.545889182,559.852579442,490.931660968,42.4850247072,26.4358937671
 01/15  11:00:00,802.898258761,99.9291359109,193.495104098,0.0,65.1572554096,220.04316451,519.239604024,412.996660334,70.808374512,35.4345691785
 01/15  12:00:00,835.978331557,99.9291359109,226.440985211,0.0,65.1572554096,220.04316451,492.780530945,386.546678576,70.808374512,35.4254778573
 01/15  13:00:00,852.314804598,99.9291359109,245.921323357,0.0,65.1572554096,220.04316451,477.621815458,371.395727445,70.808374512,35.4177135008
 01/15  14:00:00,875.495136835,99.9291359109,272.967469969,0.0,65.1572554096,212.545889182,436.390951802,353.168098562,56.6466996096,26.5761536305
 01/15  15:00:00,891.604269747,99.9291359109,289.232810658,0.0,65.1572554096,212.545889182,414.107090684,336.193206474,42.4850247072,35.4288595026
 01/15  16:00:00,896.605856755,99.9291359109,292.576177106,0.0,65.1572554096,212.545889182,417.410572244,325.342901359,56.6466996096,35.4209712756
 01/15  17:00:00,847.534547179,99.9291359109,269.09959243,0.0,65.1572554096,220.04316451,464.958791354,353.423071227,84.9700494144,26.5656707125
 01/15  18:00:00,787.459769683,99.9291359109,243.254437274,0.0,54.0258772165,184.38654557,531.375268526,411.165512974,84.9700494144,35.2397061373
 01/15  19:00:00,746.570810184,99.9291359109,225.598667797,0.0,44.4937663224,163.454314868,568.690845744,474.988052694,84.9700494144,8.73274363547
 01/15  20:00:00,723.744956403,99.9291359109,210.967316913,0.0,44.4937663224,155.95703954,570.451085207,496.353366612,56.6466996096,17.4510189853
 01/15  21:00:00,688.173486361,99.9291359109,207.043279172,0.0,44.4937663224,124.558693486,610.236571509,536.140278955,56.6466996096,17.4495929449
 01/15  22:00:00,675.788202416,99.9291359109,195.766286025,0.0,44.4937663224,124.558693486,625.081544744,565.148304887,42.4850247072,17.4482151492
 01/15  23:00:00,648.628209263,99.9291359109,177.758047815,0.0,34.9616554283,124.558693486,664.958597073,619.188396708,28.3233498048,17.4468505594
 01/15  24:00:00,643.679214361,99.9291359109,169.285681669,0.0,34.9616554283,124.558693486,672.907017206,641.296503164,14.1616749024,17.4488391395
 01/16  01:00:00,631.498799954,99.9291359109,168.027555713,0.0,34.9616554283,113.312780494,673.88797579,650.772386363,5.66466996096,17.4509194654
 01/16  02:00:00,621.04177735,99.9291359109,158.329538122,0.0,34.9616554283,113.312780494,705.418289058,682.304008982,5.66466996096,17.4496101144
 01/16  03:00:00,619.578527758,99.9291359109,159.74411168,0.0,34.9616554283,113.312780494,697.759530878,674.6465791,5.66466996096,17.4482818167
 01/16  04:00:00,624.19517001,99.9291359109,165.622525114,0.0,34.9616554283,113.312780494,689.528221663,666.416601553,5.66466996096,17.4469501488
 01/16  05:00:00,642.570820373,99.9291359109,175.411063443,0.0,44.4937663224,113.312780494,654.937961786,640.540316027,5.66466996096,8.73297579843
 01/16  06:00:00,651.633378728,99.9291359109,183.423586991,0.0,44.4937663224,113.312780494,665.577495959,633.964226657,14.1616749024,17.4515943995
 01/16  07:00:00,733.359978365,99.9291359109,193.826462028,0.0,54.0258772165,176.889270242,602.34743793,556.573913106,28.3233498048,17.4501750199
 01/16  08:00:00,734.515339799,99.9291359109,192.54715407,0.0,54.0258772165,184.38654557,622.024207865,562.090364053,42.4850247072,17.4488191053
 01/16  09:00:00,798.555175487,99.9291359109,186.666735699,0.0,65.1572554096,220.04316451,626.165106006,543.218703739,56.6466996096,26.2997026578
 01/16  10:00:00,801.812868222,99.9291359109,195.58253553,0.0,65.1572554096,212.545889182,567.711378243,498.78773424,42.4850247072,26.4386192955
 01/16  11:00:00,822.824848195,99.9291359109,203.770823773,0.0,65.1572554096,220.04316451,579.273231893,473.048535459,70.808374512,35.4163219218
 01/16  12:00:00,844.626970363,99.9291359109,217.248947617,0.0,65.1572554096,220.04316451,548.940877997,451.551065727,70.808374512,26.5814377571
 01/16  13:00:00,871.312085209,99.9291359109,242.781550106,0.0,65.1572554096,220.04316451,529.592571626,423.356426967,70.808374512,35.4277701471
 01/16  14:00:00,887.763702467,99.9291359109,270.52202213,0.0,65.1572554096,212.545889182,493.287542021,401.220745826,56.6466996096,35.420096586
 01/16  15:00:00,898.876276729,99.9291359109,286.37244906,0.0,65.1572554096,212.545889182,447.079886652,378.023149004,42.4850247072,26.5717129402
 01/16  16:00:00,900.392009167,99.9291359109,289.578247544,0.0,65.1572554096,212.545889182,455.816394917,363.738098357,56.6466996096,35.4315969501
 01/16  17:00:00,859.196198583,99.9291359109,277.801430708,0.0,65.1572554096,220.04316451,500.274379375,379.880641153,84.9700494144,35.4236888074
 01/16  18:00:00,781.20623222,99.9291359109,250.776585644,0.0,54.0258772165,184.38654557,555.856298253,444.447954397,84.9700494144,26.438294442
 01/16  19:00:00,713.330971595,99.9291359109,202.318892079,0.0,44.4937663224,163.454314868,663.158701,560.73829657,84.9700494144,17.4503550163
 01/16  20:00:00,672.503595238,99.9291359109,155.527562129,0.0,44.4937663224,155.95703954,740.362518327,666.26688361,56.6466996096,17.4489351066
 01/16  21:00:00,628.574221356,99.9291359109,137.121152427,0.0,44.4937663224,124.558693486,798.765167827,724.670887839,56.6466996096,17.4475803783
 01/16  22:00:00,608.880786677,99.9291359109,115.222316303,0.0,44.4937663224,124.558693486,844.582114905,784.65084724,42.4850247072,17.446242957
 01/16  23:00:00,576.156567819,99.9291359109,90.4283549398,0.0,34.9616554283,124.558693486,896.157127852,859.097820221,28.3233498048,8.73595782612
 01/16  24:00:00,570.336347951,99.9291359109,81.5643382994,0.0,34.9616554283,124.558693486,886.724724331,855.112224289,14.1616749024,17.4508251404
 01/17  01:00:00,562.520634185,99.9291359109,70.3134889985,0.0,46.0930336215,113.312780494,901.276878274,878.162607864,5.66466996096,17.4496004481
 01/17  02:00:00,548.811188346,99.9291359109,54.8678626884,0.0,46.0930336215,113.312780494,951.680229912,928.567173263,5.66466996096,17.4483866883
 01/17  03:00:00,538.960464688,99.9291359109,42.1358743767,0.0,46.0930336215,113.312780494,1004.23427779,981.122504854,5.66466996096,17.447102971
 01/17  04:00:00,534.285067914,99.9291359109,37.2354448142,0.0,46.0930336215,113.312780494,991.776225025,968.662626893,5.66466996096,17.4489281712
 01/17  05:00:00,617.830595752,99.9291359109,29.7401988721,0.0,100.150657288,148.969399434,991.943087729,968.827310267,5.66466996096,17.4511075012
 01/17  06:00:00,643.847099522,99.9291359109,53.0874282183,0.0,100.150657288,149.894399434,1250.7298496,1219.11840237,14.1616749024,17.4497723252
 01/17  07:00:00,855.476357347,99.9532855701,35.3919922153,0.0,176.471037341,302.612436532,1120.11627454,1074.34447025,28.3233498048,17.4484544849
 01/17  08:00:00,930.369516143,100.219192544,11.8626825586,0.0,243.2593065,310.10971186,1166.43689071,1097.49375571,42.4850247072,26.4581102838
 01/17  09:00:00,933.686507188,100.370958277,0.0,0.0,243.2593065,310.10971186,1138.98990525,1046.87133936,56.6466996096,35.4718662771
 01/17  10:00:00,1008.55089087,100.490677844,15.6859408149,0.0,243.2593065,302.612436532,986.131851405,908.00906599,42.4850247072,35.6377607081
 01/17  11:00:00,1030.5717527,100.596130741,21.8794442134,0.0,243.2593065,310.10971186,914.005732908,798.333828463,70.808374512,44.8635299334
 01/17  12:00:00,1039.19157777,100.692507399,27.9690462802,0.0,243.2593065,310.10971186,810.91448742,686.147955035,70.808374512,53.9581578732
 01/17  13:00:00,1003.46470912,100.781964698,34.4562739257,0.0,243.2593065,310.10971186,766.07472799,659.523794875,70.808374512,35.742558603
 01/17  14:00:00,1041.29475034,100.885899534,40.5243859362,0.0,243.2593065,302.612436532,748.873805519,638.264829753,56.6466996096,53.9622761568
 01/17  15:00:00,1046.14365112,100.962992962,45.9603500471,0.0,243.2593065,302.612436532,713.287217814,625.943033494,42.4850247072,44.8591596125
 01/17  16:00:00,1047.0076964,101.122793284,44.4493983873,0.0,243.2593065,302.612436532,759.363763039,657.960052923,56.6466996096,44.7570105069
 01/17  17:00:00,1044.49326402,101.126675063,34.0756904086,0.0,243.2593065,310.10971186,889.17250157,768.626975936,84.9700494144,35.5754762195
 01/17  18:00:00,1047.06096284,101.150890888,26.1200731913,0.0,243.2593065,310.10971186,929.581132731,818.252278575,84.9700494144,26.3588047422
 01/17  19:00:00,774.243090021,99.9291359109,16.5986907003,0.0,166.938926447,199.110933808,978.089207373,875.610268027,84.9700494144,17.5088899308
 01/17  20:00:00,761.265086707,99.9291359109,10.3934264447,0.0,166.938926447,191.61365848,984.152023606,909.99705274,56.6466996096,17.5082712562
 01/17  21:00:00,623.482863699,99.9291359109,5.98115980954,0.0,100.150657288,124.558693486,1009.18915607,926.293296626,56.6466996096,26.2491598293
 01/17  22:00:00,582.491778983,99.9291359109,5.00207005636,0.0,100.150657288,124.558693486,945.455505797,885.516132567,42.4850247072,17.4543485229
 01/17  23:00:00,497.789093381,99.9291359109,1.81055950145,0.0,46.0930336215,124.558693486,1004.52234755,958.752416016,28.3233498048,17.4465817256
 01/17  24:00:00,481.471881271,99.9291359109,0.0,0.0,46.0930336215,124.558693486,986.517973723,963.620145186,14.1616749024,8.73615363418
 01/18  01:00:00,469.802000831,99.9291359109,0.0,0.0,46.0930336215,113.312780494,997.710506578,974.594459762,5.66466996096,17.4513768552
 01/18  02:00:00,469.703643978,99.9291359109,0.0,0.0,46.0930336215,113.312780494,1005.33559318,982.220771749,5.66466996096,17.45015147
 01/18  03:00:00,469.646763976,99.9291359109,0.0,0.0,46.0930336215,113.312780494,1013.19663636,990.083083848,5.66466996096,17.4488825513
 01/18  04:00:00,469.675352242,99.9291359109,0.0,0.0,46.0930336215,113.312780494,1022.02408862,998.911814454,5.66466996096,17.4476042096
 01/18  05:00:00,557.607555785,99.9291359109,0.0,0.0,100.150657288,148.969399434,1010.58869221,987.472524848,5.66466996096,17.4514973963
 01/18  06:00:00,560.24573003,99.9628572766,0.0,0.0,100.150657288,149.894399434,1212.77376126,1181.16038756,14.1616749024,17.4516987942
 01/18  07:00:00,788.220228166,100.755516289,0.0,0.0,176.471037341,302.612436532,1154.13395425,1108.36026276,28.3233498048,17.4503416874
 01/18  08:00:00,903.6799339,101.01204294,0.0,0.0,243.2593065,310.10971186,1125.88869464,1056.9479543,42.4850247072,26.4557156337
 01/18  09:00:00,937.402406191,101.117921549,0.0,0.0,243.2593065,310.10971186,1032.09992277,939.976839754,56.6466996096,35.4763834062
 01/18  10:00:00,969.865113819,101.217710744,0.0,0.0,243.2593065,302.612436532,910.875650181,832.747349448,42.4850247072,35.6432760266
 01/18  11:00:00,1031.16839024,101.455200508,19.1511234404,0.0,243.2593065,310.10971186,821.831639607,706.162240359,70.808374512,44.8610247363
 01/18  12:00:00,1034.31786094,101.746047675,23.5884040726,0.0,243.2593065,310.10971186,771.54871269,646.773931963,70.808374512,53.9664062153
 01/18  13:00:00,1003.12810576,102.188317588,33.0038123739,0.0,243.2593065,310.10971186,690.089409052,577.795196028,70.808374512,41.4858385116
 01/18  14:00:00,1051.96428408,102.410206053,46.4413462733,0.0,243.2593065,302.612436532,647.25697616,542.43053544,56.6466996096,48.1797411109
 01/18  15:00:00,1068.7654847,102.950891783,62.3941672986,0.0,243.2593065,302.612436532,593.336712724,505.986701745,42.4850247072,44.8649862719
 01/18  16:00:00,1088.12563469,103.422432755,81.0226535251,0.0,243.2593065,302.612436532,567.17096166,465.76745573,56.6466996096,44.7568063211
 01/18  17:00:00,1101.47911724,103.6094645,86.6634990211,0.0,243.2593065,310.10971186,601.699333707,481.147310723,84.9700494144,35.5819735698
 01/18  18:00:00,1098.86535529,103.729620918,70.127224592,0.0,243.2593065,310.10971186,687.758808845,576.430631544,84.9700494144,26.3581278863
 01/18  19:00:00,814.251759856,99.9291359109,50.1719578452,0.0,166.938926447,199.110933808,830.700042852,728.221354747,84.9700494144,17.5086386905
 01/18  20:00:00,797.804937763,99.9291359109,42.8259713865,0.0,166.938926447,191.61365848,852.83830597,769.940392376,56.6466996096,26.2512139845
 01/18  21:00:00,662.755391741,99.9291359109,42.1091319269,0.0,100.150657288,124.558693486,838.280137443,764.126322798,56.6466996096,17.5071150354
 01/18  22:00:00,626.315443106,99.9291359109,44.5902091522,0.0,100.150657288,124.558693486,795.978460881,736.036238347,42.4850247072,17.457197827
 01/18  23:00:00,561.959703401,99.9291359109,45.2478262896,0.0,46.0930336215,124.558693486,801.500314488,755.727589632,28.3233498048,17.4493750504
 01/18  24:00:00,568.88759195,99.9291359109,51.1067961696,0.0,46.0930336215,124.558693486,756.731498881,725.121747756,14.1616749024,17.4480762225
 01/19  01:00:00,555.246375543,99.9291359109,50.2086202571,0.0,46.0930336215,113.312780494,788.925317483,765.813675173,5.66466996096,17.4469723489
 01/19  02:00:00,556.925363642,99.9291359109,53.0864854486,0.0,46.0930336215,113.312780494,774.6109797,760.209909153,5.66466996096,8.73640058593
 01/19  03:00:00,570.931531056,99.9291359109,66.3579401897,0.0,46.0930336215,113.312780494,742.388485575,719.27203299,5.66466996096,17.4517826237
 01/19  04:00:00,585.675567343,99.9291359109,82.4358860573,0.0,46.0930336215,113.312780494,716.947604817,693.832445397,5.66466996096,17.4504894592
 01/19  05:00:00,677.632430138,99.9291359109,88.2540740817,0.0,100.150657288,148.969399434,714.961533599,691.845822211,5.66466996096,17.4510414272
 01/19  06:00:00,693.170454057,100.34350015,101.228889503,0.0,100.150657288,149.894399434,992.885863847,961.273561792,14.1616749024,17.4506271518
 01/19  07:00:00,923.580543903,101.079447515,104.911799457,0.0,176.471037341,302.612436532,735.419949403,689.644723085,28.3233498048,17.4518765137
 01/19  08:00:00,1046.20734695,101.752394493,115.062086003,0.0,243.2593065,310.10971186,694.074219094,625.13431749,42.4850247072,26.4548768973
 01/19  09:00:00,1069.10015366,102.100055056,116.00669025,0.0,243.2593065,310.10971186,707.211228949,615.081316024,56.6466996096,35.4832133159
 01/19  10:00:00,1095.79837529,102.388815646,115.514859175,0.0,243.2593065,302.612436532,684.51853243,606.382213393,42.4850247072,35.6512943297
 01/19  11:00:00,1100.57016322,102.766363486,115.219581329,0.0,243.2593065,310.10971186,714.876750221,590.22741238,70.808374512,53.8409633293
 01/19  12:00:00,1107.04325306,103.098694636,123.96158949,0.0,243.2593065,310.10971186,682.342130847,566.567743245,70.808374512,44.9660130904
 01/19  13:00:00,1077.82048668,103.397700487,137.472424846,0.0,243.2593065,310.10971186,672.026923311,556.534097211,70.808374512,44.6844515885
 01/19  14:00:00,1114.21504023,103.675212632,142.852442647,0.0,243.2593065,302.612436532,659.107841538,557.490786043,56.6466996096,44.9703558848
 01/19  15:00:00,1126.71946742,104.030922114,156.146492942,0.0,243.2593065,302.612436532,626.751966797,539.39912386,42.4850247072,44.8678182291
 01/19  16:00:00,1145.57757998,104.555563158,173.582739687,0.0,243.2593065,302.612436532,608.851970643,507.44796936,56.6466996096,44.7573016737
 01/19  17:00:00,1168.74154732,104.869717695,191.809405271,0.0,243.2593065,310.10971186,597.844671537,477.283377244,84.9700494144,35.5912448782
 01/19  18:00:00,1195.62722101,105.019770121,207.674186608,0.0,243.2593065,310.10971186,596.993847106,485.660777386,84.9700494144,26.3630203063
 01/19  19:00:00,903.502712304,99.9291359109,181.678757276,0.0,166.938926447,199.110933808,609.199115906,506.718498399,84.9700494144,17.5105680925
 01/19  20:00:00,879.897981928,99.9291359109,168.717137486,0.0,166.938926447,191.61365848,601.956538133,519.05710419,56.6466996096,26.2527343335
 01/19  21:00:00,748.489543172,99.9291359109,173.042133128,0.0,100.150657288,124.558693486,622.891132516,548.737294307,56.6466996096,17.5071385998
 01/19  22:00:00,717.738447424,99.9291359109,180.642645238,0.0,100.150657288,124.558693486,608.478544127,548.539413966,42.4850247072,17.4541054538
 01/19  23:00:00,654.340547866,99.9291359109,182.216393233,0.0,46.0930336215,124.558693486,620.009811554,574.236555019,28.3233498048,17.4499067302
 01/19  24:00:00,656.122496799,99.9291359109,182.926394086,0.0,46.0930336215,124.558693486,616.880411798,585.26680499,14.1616749024,17.4519319054
 01/20  01:00:00,643.57966045,99.9291359109,183.1282037,0.0,46.0930336215,113.312780494,618.606819748,595.491345879,5.66466996096,17.450803908
 01/20  02:00:00,643.817018263,99.9291359109,183.375694285,0.0,46.0930336215,113.312780494,628.884956484,605.770664816,5.66466996096,17.4496217072
 01/20  03:00:00,644.035720775,99.9291359109,183.602942158,0.0,46.0930336215,113.312780494,637.973833873,614.86076394,5.66466996096,17.4483999716
 01/20  04:00:00,644.071662459,99.9291359109,183.660793708,0.0,46.0930336215,113.312780494,643.665148774,623.396882711,5.66466996096,14.6035961019
 01/20  05:00:00,735.399313228,99.9291359109,184.320657654,0.0,100.150657288,148.969399434,619.098948736,601.854697198,5.66466996096,11.5795815766
 01/20  06:00:00,761.433513045,100.464550065,207.423858632,0.0,100.150657288,149.894399434,930.367832762,898.753478492,14.1616749024,17.4526793673
 01/20  07:00:00,994.603512927,101.372651767,209.98914517,0.0,176.471037341,302.612436532,679.82518266,634.05103357,28.3233498048,17.4507992848
 01/20  08:00:00,1106.53196278,102.391282843,205.320355847,0.0,243.2593065,310.10971186,653.97945447,585.038775853,42.4850247072,26.4556539096
 01/20  09:00:00,1133.96932183,103.179403178,199.572760818,0.0,243.2593065,310.10971186,641.456234932,549.316449721,56.6466996096,35.4930856018
 01/20  10:00:00,1181.30164983,103.539623601,212.487222881,0.0,243.2593065,302.612436532,599.913819986,512.873952252,42.4850247072,44.5548430267
 01/20  11:00:00,1192.30978967,103.740884004,215.828121423,0.0,243.2593065,310.10971186,633.419321841,517.746885101,70.808374512,44.8640622278
 01/20  12:00:00,1197.62302662,104.191184455,219.251845555,0.0,243.2593065,310.10971186,612.990672218,497.213402242,70.808374512,44.9688954642
 01/20  13:00:00,1186.60170554,104.890574706,247.487561991,0.0,243.2593065,310.10971186,569.97609038,454.480204412,70.808374512,44.6875114557
 01/20  14:00:00,1236.22704481,104.955050251,265.761076892,0.0,243.2593065,302.612436532,557.696301397,456.075351335,56.6466996096,44.9742504522
 01/20  15:00:00,1229.82876721,105.226526376,258.499447575,0.0,243.2593065,302.612436532,556.674448883,460.346452954,42.4850247072,53.8429712215
 01/20  16:00:00,1235.08177712,105.615622207,261.196278078,0.0,243.2593065,302.612436532,535.569798697,439.093009768,56.6466996096,39.8300893189
 01/20  17:00:00,1239.45256707,105.868432931,262.316860336,0.0,243.2593065,310.10971186,552.438625433,426.995804342,84.9700494144,40.4727716771
 01/20  18:00:00,1238.32262636,105.987369583,252.227433938,0.0,243.2593065,310.10971186,546.301870806,443.021476685,84.9700494144,18.3103447069
 01/20  19:00:00,932.981501041,99.9291359109,214.31344905,0.0,166.938926447,199.110933808,581.788811237,471.289870617,84.9700494144,25.5288912058
 01/20  20:00:00,905.290634635,99.9291359109,194.930945901,0.0,166.938926447,191.61365848,553.462869964,479.308666693,56.6466996096,17.5075036619
 01/20  21:00:00,763.681790884,99.9291359109,187.74327752,0.0,100.150657288,124.558693486,597.566306008,523.409866717,56.6466996096,17.5097396807
 01/20  22:00:00,725.919386616,99.9291359109,185.332071234,0.0,100.150657288,124.558693486,591.071340475,531.127464369,42.4850247072,17.4588513985
 01/20  23:00:00,662.654387108,99.9291359109,184.52979412,0.0,46.0930336215,124.558693486,599.088027326,553.313466288,28.3233498048,17.4512112327
 01/20  24:00:00,663.16991935,99.9291359109,184.068893021,0.0,46.0930336215,124.558693486,593.666659196,562.055040021,14.1616749024,17.4499442723
 01/21  01:00:00,640.291407568,99.9291359109,175.014174411,0.0,46.0930336215,113.312780494,613.966335418,590.851011384,5.66466996096,17.4506540727
 01/21  02:00:00,632.208263936,99.9291359109,167.571190197,0.0,46.0930336215,113.312780494,633.795942213,610.683586543,5.66466996096,17.4476857089
 01/21  03:00:00,630.985299812,99.9291359109,166.467748709,0.0,46.0930336215,113.312780494,640.542973847,617.425086554,5.66466996096,17.4532173316
 01/21  04:00:00,630.711090957,99.9291359109,166.15176109,0.0,46.0930336215,113.312780494,647.173613918,624.057029403,5.66466996096,17.4519145546
 01/21  05:00:00,642.000449012,99.9291359109,166.20608954,0.0,55.6251445156,113.312780494,643.192426756,620.077079104,5.66466996096,17.4506776912
 01/21  06:00:00,635.065091988,99.9291359109,157.786348223,0.0,55.6251445156,113.312780494,680.651245517,649.040112256,14.1616749024,17.4494583591
 01/21  07:00:00,700.901086579,99.9291359109,150.532033758,0.0,65.1572554096,176.889270242,647.32292592,601.551331509,28.3233498048,17.4482446061
 01/21  08:00:00,833.956598064,100.281173345,166.421840233,0.0,109.682768182,220.96816451,905.086894571,853.868184222,42.4850247072,8.7336856421
 01/21  09:00:00,825.257827817,100.278437455,156.06151318,0.0,109.682768182,220.96816451,792.542269304,709.568485899,56.6466996096,26.327083795
 01/21  10:00:00,929.118143668,100.704312093,152.868846893,0.0,131.945524568,266.955817592,735.611491792,666.660299333,42.4850247072,26.4661677515
 01/21  11:00:00,936.492203956,100.739102834,152.566382918,0.0,131.945524568,274.45309292,755.913995132,649.620774715,70.808374512,35.4848459056
 01/21  12:00:00,934.482129363,100.754900822,152.396051785,0.0,131.945524568,274.45309292,739.437286307,633.14785572,70.808374512,35.4810560749
 01/21  13:00:00,900.175365221,100.764851294,152.339498209,0.0,131.945524568,274.45309292,718.868095291,612.592061974,70.808374512,35.4676588048
 01/21  14:00:00,904.065940495,100.772397533,162.765903407,0.0,131.945524568,266.955817592,675.176710416,583.066765294,56.6466996096,35.4632455124
 01/21  15:00:00,926.484264837,100.778819157,186.632834091,0.0,131.945524568,266.955817592,618.216514938,540.274240273,42.4850247072,35.4572499583
 01/21  16:00:00,825.638003634,99.9291359109,165.347753636,0.0,109.682768182,212.545889182,550.024347181,466.772235633,56.6466996096,26.6054119382
 01/21  17:00:00,818.950600036,99.9291359109,149.658317747,0.0,109.682768182,220.04316451,618.40678812,497.96004614,84.9700494144,35.476692566
 01/21  18:00:00,787.351761285,99.9291359109,148.659596196,0.0,109.682768182,220.04316451,621.433740551,510.014432812,84.9700494144,26.4492583247
 01/21  19:00:00,754.969234897,99.9291359109,148.423874977,0.0,100.150657288,199.110933808,647.307550811,544.884224127,84.9700494144,17.4532772696
 01/21  20:00:00,747.681915553,99.9291359109,148.185318458,0.0,100.150657288,191.61365848,622.464733417,548.36605973,56.6466996096,17.4519740766
 01/21  21:00:00,638.161983666,99.9291359109,147.391915604,0.0,55.6251445156,124.558693486,670.544724467,596.447150998,56.6466996096,17.4508738596
 01/21  22:00:00,630.730024802,99.9291359109,139.009529023,0.0,55.6251445156,124.558693486,692.394783658,632.460255424,42.4850247072,17.4495035263
 01/21  23:00:00,615.502069926,99.9291359109,132.007872399,0.0,46.0930336215,124.558693486,709.23490413,663.463252126,28.3233498048,17.4483021983
 01/21  24:00:00,618.564017744,99.9291359109,131.07457083,0.0,46.0930336215,124.558693486,698.608669256,666.996526573,14.1616749024,17.4504677802
 01/22  01:00:00,596.04426567,99.9291359109,130.698026439,0.0,34.9616554283,113.312780494,701.523939872,678.406584922,5.66466996096,17.4526849895
 01/22  02:00:00,589.27805235,99.9291359109,122.001953525,0.0,34.9616554283,113.312780494,738.791368001,715.675193927,5.66466996096,17.4515041133
 01/22  03:00:00,583.321982953,99.9291359109,115.041229876,0.0,34.9616554283,113.312780494,757.403609676,734.2886261,5.66466996096,17.4503136142
 01/22  04:00:00,578.976820616,99.9291359109,109.464370436,0.0,34.9616554283,113.312780494,775.213847994,752.100056017,5.66466996096,17.4491220162
 01/22  05:00:00,579.674256619,99.9291359109,101.071487297,0.0,44.4937663224,113.312780494,792.196833799,769.084232417,5.66466996096,17.4479314206
 01/22  06:00:00,574.529397324,99.9291359109,96.0742092278,0.0,44.4937663224,113.312780494,800.684925392,777.786352269,14.1616749024,8.73689822082
 01/22  07:00:00,642.180395037,99.9291359109,95.0011712376,0.0,54.0258772165,176.889270242,759.456621047,713.680470526,28.3233498048,17.4528007156
 01/22  08:00:00,643.036627408,99.9291359109,95.0114719724,0.0,54.0258772165,184.38654557,762.841265367,702.90467939,42.4850247072,17.4515612695
 01/22  09:00:00,707.15812767,99.9291359109,86.3398112913,0.0,65.1572554096,220.04316451,803.171357694,720.224196201,56.6466996096,26.3004618835
 01/22  10:00:00,693.067927953,99.9291359109,79.7001996053,0.0,65.1572554096,212.545889182,799.482945432,730.558408309,42.4850247072,26.4395124157
 01/22  11:00:00,698.967722931,99.9291359109,78.244975886,0.0,65.1572554096,220.04316451,821.471853292,715.237301151,70.808374512,35.4261776285
 01/22  12:00:00,708.186389037,99.9291359109,86.2122065763,0.0,65.1572554096,220.04316451,768.14510281,670.759944119,70.808374512,26.5767841791
 01/22  13:00:00,711.040616757,99.9291359109,92.5745644975,0.0,65.1572554096,220.04316451,759.286598604,653.038995952,70.808374512,35.4392281398
 01/22  14:00:00,723.768281432,99.9291359109,127.206403135,0.0,65.1572554096,212.545889182,642.931930713,550.853485771,56.6466996096,35.4317453325
 01/22  15:00:00,761.583988105,99.9291359109,174.16762601,0.0,65.1572554096,212.545889182,553.839341329,475.929711342,42.4850247072,35.4246052801
 01/22  16:00:00,786.781286292,99.9291359109,195.995769309,0.0,65.1572554096,212.545889182,553.039180922,469.81066952,56.6466996096,26.5818117924
 01/22  17:00:00,764.850128188,99.9291359109,200.696440166,0.0,65.1572554096,220.04316451,587.372884945,466.965658012,84.9700494144,35.4371775183
 01/22  18:00:00,732.312978223,99.9291359109,201.665954737,0.0,54.0258772165,184.38654557,610.843631985,499.433695981,84.9700494144,26.4398865891
 01/22  19:00:00,700.418714114,99.9291359109,192.514508724,0.0,44.4937663224,163.454314868,668.252151727,565.832891273,84.9700494144,17.4492110389
 01/22  20:00:00,678.814537807,99.9291359109,176.01865247,0.0,44.4937663224,155.95703954,690.084068831,615.989286902,56.6466996096,17.4480823198
 01/22  21:00:00,637.493163701,99.9291359109,159.007580671,0.0,44.4937663224,124.558693486,765.566715662,691.467692465,56.6466996096,17.4523235872
 01/22  22:00:00,618.137343313,99.9291359109,132.625839194,0.0,44.4937663224,124.558693486,827.841299299,767.903926109,42.4850247072,17.4523484828
 01/22  23:00:00,574.335235417,99.9291359109,88.8532635705,0.0,34.9616554283,124.558693486,969.347067555,923.57258956,28.3233498048,17.4511281901
 01/22  24:00:00,544.459119015,99.9291359109,51.1033673232,0.0,34.9616554283,124.558693486,1100.85363672,1069.24203338,14.1616749024,17.4499284347
 01/23  01:00:00,527.269481139,99.9291359109,31.9723193003,0.0,46.0930336215,113.312780494,1144.13941201,1121.02585946,5.66466996096,17.4488825907
 01/23  02:00:00,516.314245743,99.9291359109,18.7645667781,0.0,46.0930336215,113.312780494,1158.0214262,1139.77249959,5.66466996096,12.5842566518
 01/23  03:00:00,496.196943701,99.9291359109,4.99700551596,0.0,46.0930336215,113.312780494,1283.3147724,1264.0496883,5.66466996096,13.6004141374
 01/23  04:00:00,467.266795841,99.9291359109,0.0,0.0,46.0930336215,113.312780494,1244.0242246,1220.90688802,5.66466996096,17.452666612
 01/23  05:00:00,556.009855653,99.9291359109,0.0,0.0,100.150657288,148.969399434,1127.0301042,1103.91383835,5.66466996096,17.451595888
 01/23  06:00:00,557.959608972,99.9291359109,0.0,0.0,100.150657288,149.894399434,1197.83313722,1166.21759329,14.1616749024,17.4538690313
 01/23  07:00:00,785.312068234,100.249312123,0.0,0.0,176.471037341,302.612436532,1081.2724835,1035.4982395,28.3233498048,17.4508941969
 01/23  08:00:00,898.552952322,100.57529859,0.0,0.0,243.2593065,310.10971186,1087.05894069,1018.11390193,42.4850247072,26.4600140507
 01/23  09:00:00,930.310203647,100.713202943,0.0,0.0,243.2593065,310.10971186,1083.24716424,991.109319054,56.6466996096,35.4911455744
 01/23  10:00:00,1022.17970497,100.817546405,31.702523098,0.0,243.2593065,302.612436532,984.102919063,897.05064579,42.4850247072,44.5672485659
 01/23  11:00:00,1042.0859898,100.907482667,35.1811960815,0.0,243.2593065,310.10971186,968.312226857,852.629719465,70.808374512,44.8741328797
 01/23  12:00:00,1039.49463763,100.988293534,31.0871996591,0.0,243.2593065,310.10971186,907.486481147,791.700373169,70.808374512,44.9777334655
 01/23  13:00:00,996.630867379,101.06210828,31.4734221345,0.0,243.2593065,310.10971186,833.401654352,717.904500717,70.808374512,44.6887791228
 01/23  14:00:00,1032.59267894,101.129748811,34.7901150795,0.0,243.2593065,302.612436532,765.758804761,664.135887402,56.6466996096,44.976217749
 01/23  15:00:00,1035.69421727,101.227251096,37.6640805177,0.0,243.2593065,302.612436532,739.579349742,643.24805929,42.4850247072,53.8462657452
 01/23  16:00:00,1036.76161843,101.451689164,38.5596749561,0.0,243.2593065,302.612436532,725.781666929,633.32326817,56.6466996096,35.8116991495
 01/23  17:00:00,1040.56781786,101.67286872,35.4912319334,0.0,243.2593065,310.10971186,801.991317928,672.543472312,84.9700494144,44.4777962021
 01/23  18:00:00,1044.46462571,101.886144766,24.9920878516,0.0,243.2593065,310.10971186,906.584924508,804.032929318,84.9700494144,17.5819457757
 01/23  19:00:00,768.410057743,99.9291359109,10.9037900794,0.0,166.938926447,199.110933808,1094.9490411,983.722701687,84.9700494144,26.2562900021
 01/23  20:00:00,757.608023208,99.9291359109,7.46733694256,0.0,166.938926447,191.61365848,981.731269011,907.575782622,56.6466996096,17.5087867799
 01/23  21:00:00,600.723545234,99.9291359109,2.09762325796,0.0,100.150657288,124.558693486,1046.73329944,972.576317986,56.6466996096,17.5102818406
 01/23  22:00:00,542.263880264,99.9291359109,0.0,0.0,100.150657288,124.558693486,1010.47781958,950.533472688,42.4850247072,17.4593221852
 01/23  23:00:00,477.345660247,99.9291359109,0.0,0.0,46.0930336215,124.558693486,969.068123198,923.293030988,28.3233498048,17.4517424055
 01/23  24:00:00,478.435445469,99.9291359109,0.0,0.0,46.0930336215,124.558693486,953.916821145,922.304602943,14.1616749024,17.4505432996
 01/24  01:00:00,465.791637723,99.9291359109,0.0,0.0,46.0930336215,113.312780494,954.989473789,931.875333582,5.66466996096,17.4494702463
 01/24  02:00:00,466.96101107,99.9291359109,0.0,0.0,46.0930336215,113.312780494,967.101581755,943.988522446,5.66466996096,17.448389348
 01/24  03:00:00,466.657603849,99.9291359109,0.0,0.0,46.0930336215,113.312780494,1025.98677852,1002.86811089,5.66466996096,17.4539976645
 01/24  04:00:00,466.012303478,99.9291359109,0.0,0.0,46.0930336215,113.312780494,1037.04714852,1013.92972917,5.66466996096,17.4527493826
 01/24  05:00:00,558.769532593,99.9291359109,0.0,0.0,100.150657288,148.969399434,987.095463561,963.979203427,5.66466996096,17.4515901728
 01/24  06:00:00,560.833216972,100.148519593,0.0,0.0,100.150657288,149.894399434,1047.19409881,1015.58197083,14.1616749024,17.4504530772
 01/24  07:00:00,823.992133328,100.913879044,10.0006093012,0.0,176.471037341,302.612436532,939.092160535,893.319521043,28.3233498048,17.4492896869
 01/24  08:00:00,947.871060564,101.163669184,12.5398351426,0.0,243.2593065,310.10971186,943.26720567,874.320655926,42.4850247072,26.4615250371
 01/24  09:00:00,981.888896848,101.423441093,13.5890850073,0.0,243.2593065,310.10971186,905.947333037,813.822120826,56.6466996096,35.478512601
 01/24  10:00:00,1021.38582983,101.708037356,21.1642437231,0.0,243.2593065,302.612436532,784.933342048,706.802191969,42.4850247072,35.6461253718
 01/24  11:00:00,1044.80697634,101.95447838,36.917934699,0.0,243.2593065,310.10971186,724.397349284,608.711774262,70.808374512,44.8772005104
 01/24  12:00:00,1059.11159961,102.179136902,51.4604116864,0.0,243.2593065,310.10971186,711.260050875,586.4750125,70.808374512,53.9766638634
 01/24  13:00:00,1042.24231521,102.38586285,76.5051455332,0.0,243.2593065,310.10971186,628.842920643,522.279839994,70.808374512,35.7547061371
 01/24  14:00:00,1111.78937318,102.681230171,112.180733089,0.0,243.2593065,302.612436532,589.217421493,478.597584217,56.6466996096,53.9731376662
 01/24  15:00:00,1132.70547525,103.032542414,134.028103734,0.0,243.2593065,302.612436532,557.300263795,469.938968747,42.4850247072,44.8762703409
 01/24  16:00:00,1155.56481661,103.416680213,153.377838901,0.0,243.2593065,302.612436532,549.914123963,448.501047476,56.6466996096,44.7663768769
 01/24  17:00:00,1183.40143709,103.648823751,171.325433419,0.0,243.2593065,310.10971186,563.567879932,443.007616277,84.9700494144,35.5902142402
 01/24  18:00:00,1201.2267591,103.834036988,176.954779331,0.0,243.2593065,310.10971186,581.388363245,470.055671826,84.9700494144,26.3626420053
 01/24  19:00:00,918.348068405,99.9291359109,158.609710671,0.0,166.938926447,199.110933808,610.404503077,507.924464896,84.9700494144,17.5099887661
 01/24  20:00:00,894.353021983,99.9291359109,159.771754658,0.0,166.938926447,191.61365848,586.061253455,503.158867137,56.6466996096,26.2556867084
 01/24  21:00:00,764.28772487,99.9291359109,164.742468121,0.0,100.150657288,124.558693486,615.811080572,541.654020109,56.6466996096,17.5103608541
 01/24  22:00:00,722.004432739,99.9291359109,157.989300199,0.0,100.150657288,124.558693486,637.379582005,577.434268334,42.4850247072,17.4602889632
 01/24  23:00:00,646.49602672,99.9291359109,151.036127312,0.0,46.0930336215,124.558693486,662.935845563,617.159989813,28.3233498048,17.4525059452
 01/24  24:00:00,644.778925453,99.9291359109,149.855698538,0.0,46.0930336215,124.558693486,659.865437367,628.25244712,14.1616749024,17.4513153441
 01/25  01:00:00,631.746798226,99.9291359109,149.548068795,0.0,46.0930336215,113.312780494,662.176315493,639.061362689,5.66466996096,17.4502828429
 01/25  02:00:00,631.765326235,99.9291359109,149.61110006,0.0,46.0930336215,113.312780494,673.038283398,649.924420083,5.66466996096,17.4491933548
 01/25  03:00:00,641.57036283,99.9291359109,158.703400619,0.0,46.0930336215,113.312780494,651.849733011,637.23268088,5.66466996096,8.95238216948
 01/25  04:00:00,640.169426137,99.9291359109,157.422852298,0.0,46.0930336215,113.312780494,681.232008413,658.331548505,5.66466996096,17.2357899466
 01/25  05:00:00,722.130272649,99.9291359109,151.868147692,0.0,100.150657288,148.969399434,674.008787042,650.890986589,5.66466996096,17.4531304919
 01/25  06:00:00,741.318814741,100.404783765,167.91717883,0.0,100.150657288,149.894399434,961.891433307,930.276657462,14.1616749024,17.4531009427
 01/25  07:00:00,950.509812779,101.167782737,150.619381382,0.0,176.471037341,302.612436532,729.274169209,683.498287006,28.3233498048,17.452532398
 01/25  08:00:00,1065.19044369,101.983483204,149.23265315,0.0,243.2593065,310.10971186,687.025082602,618.082886287,42.4850247072,26.4571716083
 01/25  09:00:00,1108.72750081,102.51118314,161.168269492,0.0,243.2593065,310.10971186,667.077439063,574.934638379,56.6466996096,35.4961010742
 01/25  10:00:00,1160.75340265,102.893964038,177.687377925,0.0,243.2593065,302.612436532,633.632461335,546.58205416,42.4850247072,44.5653824686
 01/25  11:00:00,1193.42941037,103.18554166,204.808324969,0.0,243.2593065,310.10971186,639.231103581,523.551158155,70.808374512,44.8715709143
 01/25  12:00:00,1220.53573982,103.51711813,234.728843979,0.0,243.2593065,310.10971186,610.652587733,494.866581951,70.808374512,44.9776312701
 01/25  13:00:00,1212.36405397,103.822839573,267.668176983,0.0,243.2593065,310.10971186,587.16393889,471.666107967,70.808374512,44.6894564116
 01/25  14:00:00,1310.27489903,104.392797366,330.412896366,0.0,243.2593065,302.612436532,552.663256837,449.783910749,56.6466996096,46.2326464783
 01/25  15:00:00,1424.78579406,104.754241467,440.826993469,0.0,243.2593065,302.612436532,530.280103274,435.187257654,42.4850247072,52.6078209133
 01/25  16:00:00,1469.02893718,105.138324169,482.59787382,0.0,243.2593065,302.612436532,517.204993206,415.787197439,56.6466996096,44.7710961581
 01/25  17:00:00,1476.60052277,105.389442086,482.597874179,0.0,243.2593065,310.10971186,520.89018178,400.341318973,84.9700494144,35.5788133918
 01/25  18:00:00,1486.74140877,105.485593774,482.59787382,0.0,243.2593065,310.10971186,531.106812526,419.777572534,84.9700494144,26.3591905779
 01/25  19:00:00,1162.34131954,99.9291359109,426.359024513,0.0,166.938926447,199.110933808,509.482134064,406.999625251,84.9700494144,17.5124593987
 01/25  20:00:00,1134.6309312,99.9291359109,405.88265932,0.0,166.938926447,191.61365848,484.448424013,410.294175259,56.6466996096,17.5075491443
 01/25  21:00:00,986.755163272,99.9291359109,395.881354484,0.0,100.150657288,124.558693486,533.041641721,450.140862556,56.6466996096,26.2540795554
 01/25  22:00:00,934.600826272,99.9291359109,389.083206999,0.0,100.150657288,124.558693486,516.142420427,456.688781453,42.4850247072,16.9686142665
 01/25  23:00:00,883.412875686,99.9291359109,403.150565568,0.0,46.0930336215,124.558693486,513.560330834,476.014132945,28.3233498048,9.22284808456
 01/25  24:00:00,906.232545008,99.9291359109,422.768629138,0.0,46.0930336215,124.558693486,515.04906284,483.434156294,14.1616749024,17.4532316436
 01/26  01:00:00,895.644380284,99.9291359109,424.769842897,0.0,46.0930336215,113.312780494,513.587075421,490.470125334,5.66466996096,17.4522801267
 01/26  02:00:00,898.082734788,99.9291359109,423.85455616,0.0,46.0930336215,113.312780494,520.566731882,497.450976857,5.66466996096,17.4510850636
 01/26  03:00:00,899.499774036,99.9291359109,423.231849159,0.0,46.0930336215,113.312780494,527.881786297,504.767127865,5.66466996096,17.4499884718
 01/26  04:00:00,898.452892847,99.9291359109,422.316658802,0.0,46.0930336215,113.312780494,534.804844824,511.691299171,5.66466996096,17.4488756918
 01/26  05:00:00,987.502308993,99.9291359109,423.249829957,0.0,100.150657288,148.969399434,515.334910063,492.217864908,5.66466996096,17.4523751935
 01/26  06:00:00,1040.75816264,100.484176101,471.969295532,0.0,100.150657288,149.894399434,836.725774543,805.110765658,14.1616749024,17.4533339833
 01/26  07:00:00,1278.18903702,101.450810016,482.662412388,0.0,176.471037341,302.612436532,606.095782264,560.320251131,28.3233498048,17.4521813284
 01/26  08:00:00,1390.63273713,102.802063627,484.34980348,0.0,243.2593065,310.10971186,576.974671338,508.028811914,42.4850247072,26.4608347164
 01/26  09:00:00,1424.12865515,103.566849262,486.833780416,0.0,243.2593065,310.10971186,561.553222294,469.421266117,56.6466996096,35.4852565673
 01/26  10:00:00,1456.37668167,104.131406221,490.301404778,0.0,243.2593065,302.612436532,523.883763532,445.744357317,42.4850247072,35.6543815072
 01/26  11:00:00,1465.58381883,104.424507195,494.485827926,0.0,243.2593065,310.10971186,559.213972796,437.423880813,70.808374512,50.9817174708
 01/26  12:00:00,1462.40904564,104.693783804,495.004359761,0.0,243.2593065,310.10971186,554.566986535,435.906385894,70.808374512,47.8522261291
 01/26  13:00:00,1416.21494883,105.248616856,499.210451307,0.0,243.2593065,310.10971186,531.384625538,415.88064353,70.808374512,44.6956074958
 01/26  14:00:00,1450.48982887,105.415308191,504.118351216,0.0,243.2593065,302.612436532,520.678537679,419.050541959,56.6466996096,44.9812961108
 01/26  15:00:00,1449.15450256,105.658753281,503.081564182,0.0,243.2593065,302.612436532,506.088978417,418.724689624,42.4850247072,44.8792640852
 01/26  16:00:00,1446.48250337,105.923397508,500.229667712,0.0,243.2593065,302.612436532,515.786135644,414.370870632,56.6466996096,44.768565402
 01/26  17:00:00,1456.93783803,106.148409283,497.782811001,0.0,243.2593065,310.10971186,529.11859514,408.54820744,84.9700494144,35.6003382862
 01/26  18:00:00,1474.16175114,106.366755806,493.655580496,0.0,243.2593065,310.10971186,518.395565705,407.062028008,84.9700494144,26.3634882826
 01/26  19:00:00,1150.26856079,99.9291359109,432.51729161,0.0,166.938926447,199.110933808,509.988131586,398.76161405,84.9700494144,26.2564681218
 01/26  20:00:00,1038.98464728,99.9291359109,334.931495382,0.0,166.938926447,191.61365848,477.619108867,403.462399447,56.6466996096,17.5100098102
 01/26  21:00:00,865.904719855,99.9291359109,295.194960721,0.0,100.150657288,124.558693486,524.978131772,450.820878854,56.6466996096,17.5105533082
 01/26  22:00:00,793.493102611,99.9291359109,262.306431758,0.0,100.150657288,124.558693486,536.564328258,476.621908958,42.4850247072,17.4573945921
 01/26  23:00:00,705.443356714,99.9291359109,233.721330469,0.0,46.0930336215,124.558693486,564.777478051,519.004199996,28.3233498048,17.4499282501
 01/26  24:00:00,696.925878098,99.9291359109,217.416551249,0.0,46.0930336215,124.558693486,567.790137884,536.179643712,14.1616749024,17.4488192692
 01/27  01:00:00,669.415629777,99.9291359109,201.907995049,0.0,46.0930336215,113.312780494,582.577715955,559.459212835,5.66466996096,17.453833159
 01/27  02:00:00,649.003540321,99.9291359109,179.948491551,0.0,46.0930336215,113.312780494,618.524778746,595.406686954,5.66466996096,17.4534218303
 01/27  03:00:00,633.422837426,99.9291359109,160.961440102,0.0,46.0930336215,113.312780494,660.46591158,637.348944606,5.66466996096,17.4522970128
 01/27  04:00:00,621.573137583,99.9291359109,143.315583103,0.0,46.0930336215,113.312780494,701.908030214,678.792173736,5.66466996096,17.4511865177
 01/27  05:00:00,699.627628124,99.9291359109,126.462863451,0.0,100.150657288,148.969399434,717.963508603,694.848737833,5.66466996096,17.4501008085
 01/27  06:00:00,695.765846454,100.514448003,118.00668297,0.0,100.150657288,149.894399434,1003.60598179,971.995299326,14.1616749024,17.4490075647
 01/27  07:00:00,901.256611435,101.646332329,94.1221017529,0.0,176.471037341,302.612436532,783.152166376,746.092195413,28.3233498048,8.73662115825
 01/27  08:00:00,1010.46001449,103.093897262,86.3616037844,0.0,243.2593065,310.10971186,745.920108201,668.158945868,42.4850247072,35.2761376258
 01/27  09:00:00,1040.56385439,103.843995333,82.6664003716,0.0,243.2593065,310.10971186,713.885890934,621.76200442,56.6466996096,35.4771869036
 01/27  10:00:00,1079.90808769,104.471431905,88.2676069107,0.0,243.2593065,302.612436532,645.763073369,567.633536562,42.4850247072,35.6445121
 01/27  11:00:00,1112.30944209,105.044241923,108.932462059,0.0,243.2593065,310.10971186,635.016393211,519.331232446,70.808374512,44.8767862534
 01/27  12:00:00,1159.19269709,105.640491634,149.729234215,0.0,243.2593065,310.10971186,589.383477245,464.597859961,70.808374512,53.9772427717
 01/27  13:00:00,1168.99876175,106.17333782,198.276205287,0.0,243.2593065,310.10971186,533.033262437,426.470501147,70.808374512,35.7543867779
 01/27  14:00:00,1256.74417479,106.664106019,248.979053039,0.0,243.2593065,302.612436532,506.032973601,395.401447732,56.6466996096,53.9848262594
 01/27  15:00:00,1315.12715853,107.034547806,302.492758399,0.0,243.2593065,302.612436532,454.475860294,367.112446826,42.4850247072,44.8783887606
 01/27  16:00:00,1351.39423329,107.231847145,336.055150902,0.0,243.2593065,302.612436532,448.84608269,347.422619848,56.6466996096,44.7767632331
 01/27  17:00:00,1331.49502854,107.133704358,310.899167042,0.0,243.2593065,310.10971186,469.875626626,349.314779963,84.9700494144,35.5907972484
 01/27  18:00:00,1266.36425807,106.985914984,239.610060567,0.0,243.2593065,310.10971186,532.765961247,421.43316672,84.9700494144,26.3627451134
 01/27  19:00:00,918.189635122,99.9291359109,158.038818457,0.0,166.938926447,199.110933808,659.700797396,557.219363199,84.9700494144,17.5113847818
 01/27  20:00:00,863.072550203,99.9291359109,112.032499001,0.0,166.938926447,191.61365848,722.721554372,639.819283039,56.6466996096,26.2555717237
 01/27  21:00:00,705.18651173,99.9291359109,88.3345532984,0.0,100.150657288,124.558693486,782.541858294,708.384716065,56.6466996096,17.5104426189
 01/27  22:00:00,660.051164287,99.9291359109,82.1127677934,0.0,100.150657288,124.558693486,758.041311669,698.095958324,42.4850247072,17.460328638
 01/27  23:00:00,595.536720888,99.9291359109,79.6959120571,0.0,46.0930336215,124.558693486,750.985301102,705.209347514,28.3233498048,17.4526037836
 01/27  24:00:00,588.933730641,99.9291359109,70.8526167309,0.0,46.0930336215,124.558693486,773.707640131,742.094495195,14.1616749024,17.4514700343
 01/28  01:00:00,561.828678204,99.9291359109,56.8346274412,0.0,46.0930336215,113.312780494,824.582474425,801.467321405,5.66466996096,17.4504830591
 01/28  02:00:00,549.066150964,99.9291359109,45.4214545374,0.0,46.0930336215,113.312780494,884.78856717,861.674482398,5.66466996096,17.4494148108
 01/28  03:00:00,543.348469961,99.9291359109,40.4207314159,0.0,46.0930336215,113.312780494,877.325990798,862.927019172,5.66466996096,8.73430166499
 01/28  04:00:00,543.352509625,99.9291359109,39.3600294826,0.0,46.0930336215,113.312780494,865.396403989,842.277202175,5.66466996096,17.4545318532
 01/28  05:00:00,545.064321781,99.9291359109,32.7138097573,0.0,55.6251445156,113.312780494,903.236295554,880.118259273,5.66466996096,17.4533663196
 01/28  06:00:00,534.616883195,99.9291359109,22.1118429159,0.0,55.6251445156,113.312780494,985.957445432,954.343515105,14.1616749024,17.4522554245
 01/28  07:00:00,608.29557395,99.9291359109,23.9265054607,0.0,65.1572554096,176.889270242,885.188914217,839.41440521,28.3233498048,17.4511592028
 01/28  08:00:00,750.370491183,100.305108795,51.4593398589,0.0,109.682768182,220.96816451,917.483972176,857.548077972,42.4850247072,17.4508694962
 01/28  09:00:00,763.099573319,100.297184872,62.5328466278,0.0,109.682768182,220.96816451,764.206195533,681.23326041,56.6466996096,26.326235513
