Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  10:00:00,889.725002288,100.723279188,82.5247992083,0.0,131.945524568,266.955817592,671.962076835,603.000158754,42.4850247072,26.4768933735
 01/28  11:00:00,913.941752231,100.756844841,100.81078673,0.0,131.945524568,274.45309292,685.972481006,579.68387236,70.808374512,35.4802341331
 01/28  12:00:00,933.984688388,100.771308454,119.982558243,0.0,131.945524568,274.45309292,663.273560484,556.987742864,70.808374512,35.4774431082
 01/28  13:00:00,922.931107013,100.780479164,139.584836086,0.0,131.945524568,274.45309292,636.447252585,530.174257874,70.808374512,35.464620199
 01/28  14:00:00,941.186030163,100.860938161,163.683376469,0.0,131.945524568,266.955817592,603.595821885,513.339218826,56.6466996096,33.6099034494
 01/28  15:00:00,959.374056237,100.976760425,181.993271096,0.0,131.945524568,266.955817592,567.929349036,496.975732377,42.4850247072,28.468591952
 01/28  16:00:00,875.254110373,99.9291359109,178.100433905,0.0,109.682768182,212.545889182,469.275549633,377.150453932,56.6466996096,35.4783960909
 01/28  17:00:00,874.273651305,99.9291359109,168.190946953,0.0,109.682768182,220.04316451,540.224716693,419.779253793,84.9700494144,35.4754134859
 01/28  18:00:00,825.073720191,99.9291359109,155.269747503,0.0,109.682768182,220.04316451,585.272442319,473.841984788,84.9700494144,26.4604081166
 01/28  19:00:00,785.769182985,99.9291359109,144.966688727,0.0,100.150657288,199.110933808,645.630154231,543.208672487,84.9700494144,17.4514323292
 01/28  20:00:00,760.762559981,99.9291359109,128.064998141,0.0,100.150657288,191.61365848,667.646294981,593.549148548,56.6466996096,17.4504468235
 01/28  21:00:00,636.971411058,99.9291359109,118.082543649,0.0,55.6251445156,124.558693486,727.695793055,653.597881236,56.6466996096,17.4512122098
 01/28  22:00:00,624.386114622,99.9291359109,107.289606788,0.0,55.6251445156,124.558693486,749.884331393,689.947624172,42.4850247072,17.4516825136
 01/28  23:00:00,610.221548641,99.9291359109,99.753419349,0.0,46.0930336215,124.558693486,763.346181025,717.568927841,28.3233498048,17.4539033788
 01/28  24:00:00,601.603823834,99.9291359109,89.512768132,0.0,46.0930336215,124.558693486,784.503852479,752.889401436,14.1616749024,17.4527761407
 01/29  01:00:00,569.804166054,99.9291359109,81.7383329022,0.0,34.9616554283,113.312780494,798.446409532,775.32996804,5.66466996096,17.4517715309
 01/29  02:00:00,569.671996021,99.9291359109,80.2146652706,0.0,34.9616554283,113.312780494,796.078078145,772.96268124,5.66466996096,17.4507269433
 01/29  03:00:00,569.82407785,99.9291359109,79.5587751822,0.0,34.9616554283,113.312780494,797.151030276,774.03670179,5.66466996096,17.4496585251
 01/29  04:00:00,581.731512626,99.9291359109,88.0341573003,0.0,34.9616554283,113.312780494,758.613068331,744.21397144,5.66466996096,8.73442692996
 01/29  05:00:00,592.135246729,99.9291359109,86.4518090112,0.0,44.4937663224,113.312780494,785.213247481,762.093768174,5.66466996096,17.4548093466
 01/29  06:00:00,597.023605763,99.9291359109,89.9949945565,0.0,44.4937663224,113.312780494,784.105987851,752.49066614,14.1616749024,17.4536468093
 01/29  07:00:00,665.128577142,99.9291359109,87.4924409604,0.0,54.0258772165,176.889270242,766.426778214,720.650882171,28.3233498048,17.4525462389
 01/29  08:00:00,667.734469352,99.9291359109,90.4033734543,0.0,54.0258772165,184.38654557,757.619894389,697.68340754,42.4850247072,17.4514621423
 01/29  09:00:00,763.493964376,99.9291359109,114.482270604,0.0,65.1572554096,220.04316451,678.801128976,595.848753185,56.6466996096,26.3056761817
 01/29  10:00:00,772.298568579,99.9291359109,130.405460788,0.0,65.1572554096,212.545889182,649.118892226,580.191269005,42.4850247072,26.4425985143
 01/29  11:00:00,791.360688406,99.9291359109,142.284565008,0.0,65.1572554096,220.04316451,670.336284365,564.098072567,70.808374512,35.4298372861
 01/29  12:00:00,799.212323839,99.9291359109,159.173449801,0.0,65.1572554096,220.04316451,622.203630578,524.809356252,70.808374512,26.5858998139
 01/29  13:00:00,785.516662492,99.9291359109,158.1145545,0.0,65.1572554096,220.04316451,641.524029162,535.27196035,70.808374512,35.4436943001
 01/29  14:00:00,780.553456789,99.9291359109,177.913108796,0.0,65.1572554096,212.545889182,594.144835681,502.061388665,56.6466996096,35.4367474064
 01/29  15:00:00,804.766553509,99.9291359109,221.1543415,0.0,65.1572554096,212.545889182,535.132096044,457.217067852,42.4850247072,35.4300034845
 01/29  16:00:00,828.098912492,99.9291359109,249.419068306,0.0,65.1572554096,212.545889182,534.97687839,451.743798472,56.6466996096,26.586380309
 01/29  17:00:00,818.598870697,99.9291359109,267.834596075,0.0,65.1572554096,220.04316451,568.098884998,447.685236181,84.9700494144,35.4435994031
 01/29  18:00:00,817.151795211,99.9291359109,307.857168453,0.0,54.0258772165,184.38654557,561.754553195,450.340190573,84.9700494144,26.4443132079
 01/29  19:00:00,823.410960085,99.9291359109,330.257939439,0.0,44.4937663224,163.454314868,592.020199221,489.598778203,84.9700494144,17.4513716036
 01/29  20:00:00,818.727252746,99.9291359109,333.724305135,0.0,44.4937663224,155.95703954,574.481703069,500.384621567,56.6466996096,17.4503818932
 01/29  21:00:00,785.252483654,99.9291359109,334.437693483,0.0,44.4937663224,124.558693486,613.958395859,539.862369073,56.6466996096,17.4493271768
 01/29  22:00:00,755.488667281,99.9291359109,304.150561372,0.0,44.4937663224,124.558693486,619.164529178,559.227994327,42.4850247072,17.4515101439
 01/29  23:00:00,745.95368441,99.9291359109,299.998066421,0.0,34.9616554283,124.558693486,620.124598957,574.347382577,28.3233498048,17.4538665751
 01/29  24:00:00,771.872773322,99.9291359109,325.751190508,0.0,34.9616554283,124.558693486,605.924515796,574.310080623,14.1616749024,17.4527602712
 01/30  01:00:00,793.783017264,99.9291359109,349.205102676,0.0,46.0930336215,113.312780494,603.289257211,580.172825276,5.66466996096,17.4517619736
 01/30  02:00:00,766.977604072,99.9291359109,322.01753246,0.0,46.0930336215,113.312780494,617.152692225,594.037295679,5.66466996096,17.4507265855
 01/30  03:00:00,734.994382229,99.9291359109,290.54113145,0.0,46.0930336215,113.312780494,631.464870595,608.350531169,5.66466996096,17.4496694646
 01/30  04:00:00,728.11483091,99.9291359109,284.164917859,0.0,46.0930336215,113.312780494,626.259352512,611.860245735,5.66466996096,8.73443681585
 01/30  05:00:00,815.302108342,99.9291359109,283.461522801,0.0,100.150657288,148.969399434,604.959902785,581.840312264,5.66466996096,17.4549205602
 01/30  06:00:00,865.518132333,99.9291359109,325.215372407,0.0,100.150657288,149.894399434,1094.34773879,1062.73162465,14.1616749024,17.4544392335
 01/30  07:00:00,1098.01315211,100.245326347,331.685774501,0.0,176.471037341,302.612436532,738.106377399,692.330293887,28.3233498048,17.4527337065
 01/30  08:00:00,1220.21399653,100.569124426,336.517264696,0.0,243.2593065,310.10971186,680.211743139,611.265756317,42.4850247072,26.4609621146
 01/30  09:00:00,1260.04239643,100.706334395,340.493344439,0.0,243.2593065,310.10971186,657.288503094,565.139023992,56.6466996096,35.5027794931
 01/30  10:00:00,1291.51171873,100.810543457,342.693451561,0.0,243.2593065,302.612436532,632.452662342,545.402488318,42.4850247072,44.5651493169
 01/30  11:00:00,1298.20970318,100.899539807,344.27282178,0.0,243.2593065,310.10971186,648.188469104,532.498227138,70.808374512,44.8818674546
 01/30  12:00:00,1301.22401085,100.979344529,345.960447957,0.0,243.2593065,310.10971186,634.670223851,518.872810856,70.808374512,44.9890384833
 01/30  13:00:00,1260.93240299,101.052317231,347.560736444,0.0,243.2593065,310.10971186,619.519196102,504.013556934,70.808374512,44.697264657
 01/30  14:00:00,1315.37421256,101.11942667,366.773027166,0.0,243.2593065,302.612436532,605.795902698,495.167341332,56.6466996096,53.9818617569
 01/30  15:00:00,1322.99126723,101.234264921,373.960804095,0.0,243.2593065,302.612436532,572.160313361,484.799128932,42.4850247072,44.8761597217
 01/30  16:00:00,1311.22291107,101.461641688,359.397568496,0.0,243.2593065,302.612436532,577.131241931,475.710188387,56.6466996096,44.7743539342
 01/30  17:00:00,1320.529393,101.689994278,359.331610008,0.0,243.2593065,310.10971186,581.310915108,460.752638269,84.9700494144,35.5882274246
 01/30  18:00:00,1332.35322175,102.014446243,362.774140516,0.0,243.2593065,310.10971186,567.840840296,456.505111809,84.9700494144,26.3656790724
 01/30  19:00:00,1035.00047135,99.9291359109,325.097628926,0.0,166.938926447,199.110933808,515.461666697,412.981251885,84.9700494144,17.5103653969
 01/30  20:00:00,989.614377194,99.9291359109,289.285896559,0.0,166.938926447,191.61365848,500.509448022,426.352202689,56.6466996096,17.5105457231
 01/30  21:00:00,837.447171326,99.9291359109,269.009708772,0.0,100.150657288,124.558693486,560.854275552,477.951294743,56.6466996096,26.2562811992
 01/30  22:00:00,787.875366844,99.9291359109,253.105123911,0.0,100.150657288,124.558693486,559.516789591,499.572818638,42.4850247072,17.4589462463
 01/30  23:00:00,714.518403779,99.9291359109,239.612201509,0.0,46.0930336215,124.558693486,575.354781362,529.580116534,28.3233498048,17.451315023
 01/30  24:00:00,704.955988238,99.9291359109,224.709001873,0.0,46.0930336215,124.558693486,583.497213481,551.885294686,14.1616749024,17.4502438926
 01/31  01:00:00,677.102502028,99.9291359109,200.912248729,0.0,46.0930336215,113.312780494,607.696143593,584.582196356,5.66466996096,17.4492772751
 01/31  02:00:00,672.670367013,99.9291359109,189.480542127,0.0,46.0930336215,113.312780494,616.850362153,602.448043266,5.66466996096,8.73764892574
 01/31  03:00:00,664.917714701,99.9291359109,178.592786316,0.0,46.0930336215,113.312780494,654.541557442,631.422464342,5.66466996096,17.4544231383
 01/31  04:00:00,657.932754202,99.9291359109,170.837393853,0.0,46.0930336215,113.312780494,673.473847549,650.355849003,5.66466996096,17.4533285849
 01/31  05:00:00,745.404704138,99.9291359109,169.937248571,0.0,100.150657288,148.969399434,647.802163963,624.685089045,5.66466996096,17.4524049574
 01/31  06:00:00,764.355149713,100.143900832,187.821291121,0.0,100.150657288,149.894399434,956.283297883,924.668212644,14.1616749024,17.4534103363
 01/31  07:00:00,974.434634408,100.908288435,172.257463461,0.0,176.471037341,302.612436532,714.778395392,669.003084941,28.3233498048,17.4519606458
 01/31  08:00:00,1085.56879468,101.162368757,172.701690417,0.0,243.2593065,310.10971186,676.80811919,607.859817061,42.4850247072,26.4632774214
 01/31  09:00:00,1133.62169375,101.477763867,185.265447358,0.0,243.2593065,310.10971186,649.627507699,557.483707742,56.6466996096,35.4971003474
 01/31  10:00:00,1176.66449876,101.939843636,201.11899753,0.0,243.2593065,302.612436532,602.307744469,515.250386494,42.4850247072,44.572333268
 01/31  11:00:00,1222.65520017,102.304557251,240.36308639,0.0,243.2593065,310.10971186,576.890351199,461.205789567,70.808374512,44.87618712
 01/31  12:00:00,1259.99280801,102.637806483,273.681705597,0.0,243.2593065,310.10971186,548.926964443,433.135527732,70.808374512,44.9830621985
 01/31  13:00:00,1245.62318789,103.161739533,302.026723232,0.0,243.2593065,310.10971186,533.303705379,417.794463441,70.808374512,44.7008674256
 01/31  14:00:00,1314.43050244,103.755687926,333.964936572,0.0,243.2593065,302.612436532,511.067552573,407.83837426,56.6466996096,46.5824787035
 01/31  15:00:00,1349.8778484,104.272722762,365.067277258,0.0,243.2593065,302.612436532,480.441095612,385.682784121,42.4850247072,52.2732867844
 01/31  16:00:00,1365.98989822,104.602101152,377.494091084,0.0,243.2593065,302.612436532,465.375584572,363.950586229,56.6466996096,44.7782987339
 01/31  17:00:00,1343.66411927,104.736983411,346.392528212,0.0,243.2593065,310.10971186,478.737987856,358.183833167,84.9700494144,35.5841052743
 01/31  18:00:00,1317.09404996,104.842615228,313.811466876,0.0,243.2593065,310.10971186,494.224100658,382.891685993,84.9700494144,26.362365251
 01/31  19:00:00,993.212626445,99.9291359109,255.376592758,0.0,166.938926447,199.110933808,520.816779083,418.334481516,84.9700494144,17.5122481524
 01/31  20:00:00,945.670510929,99.9291359109,215.757484659,0.0,166.938926447,191.61365848,518.974844252,444.819677742,56.6466996096,17.5084669
 01/31  21:00:00,777.097593483,99.9291359109,184.478342823,0.0,100.150657288,124.558693486,600.389847992,517.485852354,56.6466996096,26.2572960291
 01/31  22:00:00,716.708676779,99.9291359109,163.708445543,0.0,100.150657288,124.558693486,614.857718173,554.915888656,42.4850247072,17.4568048097
 01/31  23:00:00,638.335988409,99.9291359109,147.365753104,0.0,46.0930336215,124.558693486,651.810723246,606.038149763,28.3233498048,17.4492236779
 01/31  24:00:00,628.160310729,99.9291359109,131.36641749,0.0,46.0930336215,124.558693486,670.834324186,647.935031851,14.1616749024,8.73761743285
 02/01  01:00:00,598.778268143,99.9291359109,115.208608209,0.0,46.0930336215,113.312780494,711.36008018,688.240895243,5.66466996096,17.454514976
 02/01  02:00:00,582.739360991,99.9291359109,99.2318777891,0.0,46.0930336215,113.312780494,752.373036298,729.254990788,5.66466996096,17.4533755491
 02/01  03:00:00,573.350261953,99.9291359109,83.9583098605,0.0,46.0930336215,113.312780494,793.291572358,770.174573889,5.66466996096,17.452328508
 02/01  04:00:00,559.351183704,99.9291359109,67.6333948347,0.0,46.0930336215,113.312780494,838.440884318,815.324932203,5.66466996096,17.4512821538
 02/01  05:00:00,650.914886254,99.9291359109,69.2294532126,0.0,100.150657288,148.969399434,770.344022651,747.227283275,5.66466996096,17.4520694151
 02/01  06:00:00,669.91283098,100.405290139,90.8374779432,0.0,100.150657288,149.894399434,931.031865737,899.418319297,14.1616749024,17.4518715376
 02/01  07:00:00,888.566552607,101.189028718,83.4148345626,0.0,176.471037341,302.612436532,741.958750317,696.180492427,28.3233498048,17.4549080846
 02/01  08:00:00,997.387994762,102.140682799,79.572471649,0.0,243.2593065,310.10971186,714.122050124,645.176845707,42.4850247072,26.4601797102
 02/01  09:00:00,1035.07051255,102.708841077,81.5271264767,0.0,243.2593065,310.10971186,704.128015913,611.988279671,56.6466996096,35.4930366327
 02/01  10:00:00,1077.90244746,103.130784963,92.5288259179,0.0,243.2593065,302.612436532,652.329151985,571.482639399,42.4850247072,38.3614878786
 02/01  11:00:00,1105.73241821,103.488792349,111.966663289,0.0,243.2593065,310.10971186,651.760758242,529.808444032,70.808374512,51.1439396976
 02/01  12:00:00,1127.58258044,103.803303739,130.134133469,0.0,243.2593065,310.10971186,631.278733863,515.48195277,70.808374512,44.9884065804
 02/01  13:00:00,1087.70273889,104.149642555,132.873278494,0.0,243.2593065,310.10971186,634.97516452,519.469953044,70.808374512,44.6968369642
 02/01  14:00:00,1122.10746532,104.492727055,135.550668552,0.0,243.2593065,302.612436532,618.142534605,516.509539589,56.6466996096,44.9862954056
 02/01  15:00:00,1129.43969897,104.816549698,143.06911692,0.0,243.2593065,302.612436532,606.60833949,510.264415382,42.4850247072,53.8588994013
 02/01  16:00:00,1127.0850537,105.095057329,141.79914126,0.0,243.2593065,302.612436532,609.226549707,515.164616252,56.6466996096,37.4152338455
 02/01  17:00:00,1133.11476304,105.331997733,138.108484575,0.0,243.2593065,310.10971186,643.582141551,515.713331024,84.9700494144,42.8987611126
 02/01  18:00:00,1133.71082977,105.565799093,132.280839559,0.0,243.2593065,310.10971186,635.128869588,523.794114444,84.9700494144,26.36470573
 02/01  19:00:00,846.792235665,99.9291359109,109.97290223,0.0,166.938926447,199.110933808,711.11833243,608.637922668,84.9700494144,17.5103603477
 02/01  20:00:00,837.790667217,99.9291359109,109.297700374,0.0,166.938926447,191.61365848,668.12381257,593.966130694,56.6466996096,17.5109822668
 02/01  21:00:00,705.223397735,99.9291359109,111.400298784,0.0,100.150657288,124.558693486,700.726235761,625.863273282,56.6466996096,18.2162628694
 02/01  22:00:00,663.499032171,99.9291359109,107.476041409,0.0,100.150657288,124.558693486,710.034583997,650.788754175,42.4850247072,16.760805115
 02/01  23:00:00,605.710021498,99.9291359109,117.515118478,0.0,46.0930336215,124.558693486,679.871284499,634.093090863,28.3233498048,17.4548438316
 02/01  24:00:00,614.754815272,99.9291359109,124.760031721,0.0,46.0930336215,124.558693486,669.816472567,638.201053873,14.1616749024,17.4537437917
 02/02  01:00:00,597.09014557,99.9291359109,118.69788754,0.0,46.0930336215,113.312780494,697.235449741,674.117917461,5.66466996096,17.4528623189
 02/02  02:00:00,598.636394547,99.9291359109,124.53485867,0.0,46.0930336215,113.312780494,684.095503871,660.979127995,5.66466996096,17.4517059151
 02/02  03:00:00,605.553063653,99.9291359109,131.979829018,0.0,46.0930336215,113.312780494,678.160203446,655.044845669,5.66466996096,17.4506878168
 02/02  04:00:00,603.90536068,99.9291359109,128.290737968,0.0,46.0930336215,113.312780494,705.508919227,682.394592552,5.66466996096,17.4496567139
 02/02  05:00:00,686.284162846,99.9291359109,120.844021166,0.0,100.150657288,148.969399434,709.138577758,686.019618481,5.66466996096,17.4542893164
 02/02  06:00:00,702.974049899,100.490245117,133.513376247,0.0,100.150657288,149.894399434,965.91163092,934.295642523,14.1616749024,17.4543134949
 02/02  07:00:00,917.444056669,101.47491698,119.42070214,0.0,176.471037341,302.612436532,742.484063782,696.707467852,28.3233498048,17.453246125
 02/02  08:00:00,1016.42341154,102.667257977,107.188261624,0.0,243.2593065,310.10971186,723.716459666,654.767804125,42.4850247072,26.4636308337
 02/02  09:00:00,1052.63954759,103.19555652,104.145229433,0.0,243.2593065,310.10971186,718.651868834,626.515156918,56.6466996096,35.490012306
 02/02  10:00:00,1086.68646499,103.57873957,105.740909223,0.0,243.2593065,302.612436532,686.655640763,608.510294988,42.4850247072,35.6603210679
 02/02  11:00:00,1093.1263021,103.902743318,106.215277334,0.0,243.2593065,310.10971186,716.62537927,591.956107051,70.808374512,53.860897707
 02/02  12:00:00,1096.15218996,104.192591251,107.72895461,0.0,243.2593065,310.10971186,694.480984581,578.687689376,70.808374512,44.9849206923
 02/02  13:00:00,1062.37554161,104.453065986,119.631257659,0.0,243.2593065,310.10971186,667.667161001,552.156762282,70.808374512,44.7020242069
 02/02  14:00:00,1107.58626466,104.678349254,130.473543062,0.0,243.2593065,302.612436532,651.044421009,549.413569508,56.6466996096,44.9841518913
 02/02  15:00:00,1106.96433217,104.956249045,125.057019464,0.0,243.2593065,302.612436532,647.302617868,559.93640281,42.4850247072,44.8811903507
 02/02  16:00:00,1103.32492767,105.218505965,119.568190425,0.0,243.2593065,302.612436532,662.135975621,560.709353888,56.6466996096,44.7799221241
 02/02  17:00:00,1101.58524355,105.439101137,108.860168237,0.0,243.2593065,310.10971186,702.040655539,572.578383009,84.9700494144,44.4922231154
 02/02  18:00:00,1098.22164868,105.650180883,96.5635875243,0.0,243.2593065,310.10971186,682.253748944,579.700095055,84.9700494144,17.5836044743
 02/02  19:00:00,817.731645683,99.9291359109,78.4398964759,0.0,166.938926447,199.110933808,807.104533112,695.875935169,84.9700494144,26.2585485292
 02/02  20:00:00,806.801496868,99.9291359109,73.0577231098,0.0,166.938926447,191.61365848,774.730277889,700.570728839,56.6466996096,17.5128494401
 02/02  21:00:00,671.566291999,99.9291359109,71.1957820518,0.0,100.150657288,124.558693486,805.72446046,731.565632683,56.6466996096,17.5121281672
 02/02  22:00:00,629.906519629,99.9291359109,67.2782929776,0.0,100.150657288,124.558693486,805.824088785,745.878028278,42.4850247072,17.4610357998
 02/02  23:00:00,557.906044631,99.9291359109,59.6866369883,0.0,46.0930336215,124.558693486,835.845290731,790.068383133,28.3233498048,17.4535577935
 02/02  24:00:00,555.94662268,99.9291359109,55.627935149,0.0,46.0930336215,124.558693486,828.056253621,796.442086134,14.1616749024,17.4524925839
 02/03  01:00:00,543.133869149,99.9291359109,54.7412018355,0.0,46.0930336215,113.312780494,815.667250303,792.551092766,5.66466996096,17.4514875755
 02/03  02:00:00,540.986347483,99.9291359109,51.7548902499,0.0,46.0930336215,113.312780494,837.330316584,814.215163002,5.66466996096,17.4504836211
 02/03  03:00:00,535.327883742,99.9291359109,43.6799582521,0.0,46.0930336215,113.312780494,899.251356135,876.137224566,5.66466996096,17.4494616082
 02/03  04:00:00,531.911899313,99.9291359109,39.2062539456,0.0,46.0930336215,113.312780494,914.15411225,891.034244496,5.66466996096,17.4551977929
 02/03  05:00:00,622.583718068,99.9291359109,39.2970881692,0.0,100.150657288,148.969399434,874.403348073,851.284559263,5.66466996096,17.4541188489
 02/03  06:00:00,635.793953559,100.521772694,48.4608551495,0.0,100.150657288,149.894399434,1102.26818366,1070.65342921,14.1616749024,17.4530795526
 02/03  07:00:00,851.276531832,101.596543281,34.6361694731,0.0,176.471037341,302.612436532,963.602659402,917.827270399,28.3233498048,17.4520391988
 02/03  08:00:00,956.555861897,102.72311867,27.5553768894,0.0,243.2593065,310.10971186,920.576164703,851.629290619,42.4850247072,26.4618493767
 02/03  09:00:00,990.851458523,103.245817728,23.5484095576,0.0,243.2593065,310.10971186,917.312632252,825.178095525,56.6466996096,35.4878371174
 02/03  10:00:00,1023.14733015,103.617306157,22.619353501,0.0,243.2593065,302.612436532,865.593113612,787.450323081,42.4850247072,35.657765824
 02/03  11:00:00,1030.58578561,103.938056341,28.0286910621,0.0,243.2593065,310.10971186,819.824032413,701.748479203,70.808374512,47.2671786988
 02/03  12:00:00,1035.58444606,104.21745028,36.0865148723,0.0,243.2593065,310.10971186,779.29271854,656.889619849,70.808374512,51.5947241791
 02/03  13:00:00,1003.50919121,104.466208455,43.1440585267,0.0,243.2593065,310.10971186,750.438662375,634.929831033,70.808374512,44.7004568308
 02/03  14:00:00,1047.72379137,104.693256334,50.0032895523,0.0,243.2593065,302.612436532,719.036715671,617.400054303,56.6466996096,44.9899617582
 02/03  15:00:00,1058.40498258,104.904040784,57.7177548586,0.0,243.2593065,302.612436532,686.406834064,599.033629342,42.4850247072,44.8881800153
 02/03  16:00:00,1066.03790991,105.0933676,63.9486637525,0.0,243.2593065,302.612436532,695.796301636,594.372051882,56.6466996096,44.7775501447
 02/03  17:00:00,1069.78442829,105.253022733,60.0335741455,0.0,243.2593065,310.10971186,753.077949205,623.604818779,84.9700494144,44.5030810109
 02/03  18:00:00,1070.36608207,105.393910664,50.8702757143,0.0,243.2593065,310.10971186,778.985460267,676.432902076,84.9700494144,17.5825087772
 02/03  19:00:00,789.147882492,99.9291359109,30.8633388495,0.0,166.938926447,199.110933808,1056.60138802,945.373781922,84.9700494144,26.2575566809
 02/03  20:00:00,774.101291,99.9291359109,23.1731045895,0.0,166.938926447,191.61365848,1013.50288192,939.343502919,56.6466996096,17.5126793893
 02/03  21:00:00,633.241029607,99.9291359109,15.8236791639,0.0,100.150657288,124.558693486,1066.97036777,992.812509834,56.6466996096,17.5111583217
 02/03  22:00:00,554.49921076,99.9291359109,2.07577969442,0.0,100.150657288,124.558693486,1172.17197279,1112.22698092,42.4850247072,17.4599671666
 02/03  23:00:00,480.850297905,99.9291359109,0.0,0.0,46.0930336215,124.558693486,1167.60848556,1121.83260442,28.3233498048,17.4525313377
 02/03  24:00:00,482.856001063,99.9291359109,0.0,0.0,46.0930336215,124.558693486,1078.64310661,1047.02994076,14.1616749024,17.4514909438
 02/04  01:00:00,470.750231025,99.9291359109,0.0,0.0,46.0930336215,113.312780494,1049.59783771,1026.48267592,5.66466996096,17.4504918274
 02/04  02:00:00,471.641024686,99.9291359109,0.0,0.0,46.0930336215,113.312780494,1050.88746715,1027.77330557,5.66466996096,17.4494916166
 02/04  03:00:00,472.038781263,99.9291359109,0.0,0.0,46.0930336215,113.312780494,1061.81126162,1038.69135448,5.66466996096,17.4552371785
 02/04  04:00:00,472.544188724,99.9291359109,0.0,0.0,46.0930336215,113.312780494,1091.68213833,1068.56332075,5.66466996096,17.4541476141
 02/04  05:00:00,480.71026595,99.9291359109,0.0,0.0,55.6251445156,113.312780494,1103.25747739,1080.13970247,5.66466996096,17.4531049611
 02/04  06:00:00,481.60160363,99.9291359109,0.0,0.0,55.6251445156,113.312780494,1137.24050806,1105.62675813,14.1616749024,17.4520750314
 02/04  07:00:00,552.741420615,99.9291359109,0.0,0.0,65.1572554096,176.889270242,1142.99068858,1097.21628937,28.3233498048,17.4510494074
 02/04  08:00:00,663.335343004,100.306744093,0.0,0.0,109.682768182,220.96816451,1310.04270121,1250.10761064,42.4850247072,17.4500658705
 02/04  09:00:00,668.485834088,100.298505197,0.0,0.0,109.682768182,220.96816451,1259.91952627,1185.71620186,56.6466996096,17.5566247983
 02/04  10:00:00,775.608698134,100.72530376,0.0,0.0,131.945524568,266.955817592,1114.95141201,1045.99226687,42.4850247072,26.4741204265
 02/04  11:00:00,782.07838271,100.758255439,0.0,0.0,131.945524568,274.45309292,1041.98831448,935.681451321,70.808374512,35.498488643
 02/04  12:00:00,826.905063035,100.772823366,17.0649104499,0.0,131.945524568,274.45309292,913.794291864,807.491144157,70.808374512,35.4947731945
 02/04  13:00:00,812.301101698,100.782019691,24.625481973,0.0,131.945524568,274.45309292,873.339352467,767.049017868,70.808374512,35.4819600869
 02/04  14:00:00,807.295298566,100.789071694,26.4231424586,0.0,131.945524568,266.955817592,859.859646151,767.734694301,56.6466996096,35.4782522409
 02/04  15:00:00,808.991688619,100.794805738,28.1169721837,0.0,131.945524568,266.955817592,847.383349082,769.425366222,42.4850247072,35.4729581526
 02/04  16:00:00,720.346769604,99.9291359109,18.4212736034,0.0,109.682768182,212.545889182,892.716036418,800.593275557,56.6466996096,35.4760612517
 02/04  17:00:00,720.096135506,99.9291359109,9.20855024735,0.0,109.682768182,220.04316451,1030.13521025,909.699838005,84.9700494144,35.465322833
 02/04  18:00:00,641.672565596,99.9291359109,0.0,0.0,109.682768182,220.04316451,1169.06209455,1057.63479412,84.9700494144,26.4572510167
 02/04  19:00:00,613.65217088,99.9291359109,0.0,0.0,100.150657288,199.110933808,1132.07540147,1029.65260556,84.9700494144,17.4527465009
 02/04  20:00:00,610.224185661,99.9291359109,0.0,0.0,100.150657288,191.61365848,1076.86561721,1002.76721208,56.6466996096,17.4517055215
 02/04  21:00:00,499.239710922,99.9291359109,0.0,0.0,55.6251445156,124.558693486,1120.39826485,1046.30088815,56.6466996096,17.4506770847
 02/04  22:00:00,497.846447549,99.9291359109,0.0,0.0,55.6251445156,124.558693486,1130.36611548,1070.43145815,42.4850247072,17.4496326232
 02/04  23:00:00,489.923262675,99.9291359109,0.0,0.0,46.0930336215,124.558693486,1131.5875255,1094.52633976,28.3233498048,8.73783593342
 02/04  24:00:00,490.961290534,99.9291359109,0.0,0.0,46.0930336215,124.558693486,1146.61458985,1114.9980977,14.1616749024,17.4548172457
 02/05  01:00:00,466.906923236,99.9291359109,0.0,0.0,34.9616554283,113.312780494,1160.65843993,1137.53999178,5.66466996096,17.4537781842
 02/05  02:00:00,467.277114251,99.9291359109,0.0,0.0,34.9616554283,113.312780494,1180.16274391,1157.04530909,5.66466996096,17.4527648626
 02/05  03:00:00,467.508264522,99.9291359109,0.0,0.0,34.9616554283,113.312780494,1203.72570635,1180.60929032,5.66466996096,17.4517460699
 02/05  04:00:00,467.551629567,99.9291359109,0.0,0.0,34.9616554283,113.312780494,1224.85568762,1201.74029053,5.66466996096,17.450727128
 02/05  05:00:00,475.375500313,99.9291359109,0.0,0.0,44.4937663224,113.312780494,1231.58223103,1208.46785173,5.66466996096,17.4497093415
 02/05  06:00:00,476.026570897,99.9291359109,0.0,0.0,44.4937663224,113.312780494,1248.14357523,1216.52642572,14.1616749024,17.4554745997
 02/05  07:00:00,546.5913835,99.9291359109,0.0,0.0,54.0258772165,176.889270242,1229.41087929,1183.63315555,28.3233498048,17.4543739341
 02/05  08:00:00,541.547025669,99.9291359109,0.0,0.0,54.0258772165,184.38654557,1220.17524151,1160.23688493,42.4850247072,17.4533318644
 02/05  09:00:00,616.030951025,99.9291359109,0.0,0.0,65.1572554096,220.04316451,1190.22102233,1116.02956746,56.6466996096,17.5447552658
 02/05  10:00:00,607.540716068,99.9291359109,0.0,0.0,65.1572554096,212.545889182,1084.11165591,1015.18182707,42.4850247072,26.4448041258
 02/05  11:00:00,632.905822363,99.9291359109,2.57190423125,0.0,65.1572554096,220.04316451,931.851699027,825.592607445,70.808374512,35.4507170696
 02/05  12:00:00,661.471225828,99.9291359109,13.7447070164,0.0,65.1572554096,220.04316451,766.082543334,659.831217859,70.808374512,35.4429509629
 02/05  13:00:00,667.245619077,99.9291359109,21.1210980432,0.0,65.1572554096,220.04316451,792.407251309,686.162536981,70.808374512,35.436339816
 02/05  14:00:00,673.869942252,99.9291359109,35.4942487187,0.0,65.1572554096,212.545889182,728.610983213,638.757478003,56.6466996096,33.2068056008
 02/05  15:00:00,693.038809636,99.9291359109,55.3142067792,0.0,65.1572554096,212.545889182,659.992905768,588.691970434,42.4850247072,28.8159106271
 02/05  16:00:00,713.655843895,99.9291359109,76.3739827788,0.0,65.1572554096,212.545889182,654.182607304,562.092150502,56.6466996096,35.4437571923
 02/05  17:00:00,701.553565988,99.9291359109,89.4002754207,0.0,65.1572554096,220.04316451,694.073546097,573.666342313,84.9700494144,35.4371543694
 02/05  18:00:00,663.592285621,99.9291359109,89.9106495787,0.0,54.0258772165,184.38654557,751.410344147,639.995849419,84.9700494144,26.4444453132
 02/05  19:00:00,640.970785024,99.9291359109,87.2159690796,0.0,44.4937663224,163.454314868,815.725576994,713.301076824,84.9700494144,17.4544507563
 02/05  20:00:00,633.313422106,99.9291359109,86.4446773653,0.0,44.4937663224,155.95703954,816.146622345,742.046575558,56.6466996096,17.4533471765
 02/05  21:00:00,601.094125488,99.9291359109,86.5263576316,0.0,44.4937663224,124.558693486,857.1784065,783.079401221,56.6466996096,17.4523056697
 02/05  22:00:00,598.916536446,99.9291359109,86.5970791648,0.0,44.4937663224,124.558693486,857.998700111,798.062394852,42.4850247072,17.4512805512
 02/05  23:00:00,584.114226139,99.9291359109,80.9073668094,0.0,34.9616554283,124.558693486,887.564228144,841.790617719,28.3233498048,17.4502606207
 02/05  24:00:00,575.929583279,99.9291359109,72.109068295,0.0,34.9616554283,124.558693486,904.363368015,881.466944475,14.1616749024,8.73474863809
 02/06  01:00:00,562.971295934,99.9291359109,62.3046147802,0.0,46.0930336215,113.312780494,941.76994222,918.649731074,5.66466996096,17.4555411854
 02/06  02:00:00,557.563676556,99.9291359109,57.7525047429,0.0,46.0930336215,113.312780494,947.473832466,924.354708825,5.66466996096,17.4544536803
 02/06  03:00:00,548.88027595,99.9291359109,49.2323153822,0.0,46.0930336215,113.312780494,995.12726547,972.009178107,5.66466996096,17.4534174028
 02/06  04:00:00,542.895134552,99.9291359109,44.1940897958,0.0,46.0930336215,113.312780494,1006.33676325,983.21969838,5.66466996096,17.4523949124
 02/06  05:00:00,626.95654648,99.9291359109,40.8734998497,0.0,100.150657288,148.969399434,983.491817851,960.373935478,5.66466996096,17.4532124119
 02/06  06:00:00,661.02914425,99.9291359109,70.6608719517,0.0,100.150657288,149.894399434,1260.27500438,1228.65843572,14.1616749024,17.4548937591
 02/06  07:00:00,880.130745983,100.238043189,64.229850836,0.0,176.471037341,302.612436532,963.857173523,918.080085944,28.3233498048,17.4537377742
 02/06  08:00:00,991.43824318,100.563785211,64.1967257073,0.0,243.2593065,310.10971186,889.776745748,820.82931168,42.4850247072,26.4624093616
 02/06  09:00:00,1034.72057489,100.70221935,70.4821354448,0.0,243.2593065,310.10971186,857.258186024,765.114936201,56.6466996096,35.496550213
 02/06  10:00:00,1075.71755844,100.807172262,78.5962567938,0.0,243.2593065,302.612436532,821.904423139,734.838607097,42.4850247072,44.5807913344
 02/06  11:00:00,1099.45727129,100.897663695,96.4114694228,0.0,243.2593065,310.10971186,776.690004561,660.995052135,70.808374512,44.8865779139
 02/06  12:00:00,1131.19780192,100.978854818,128.701800298,0.0,243.2593065,310.10971186,699.61406057,583.81900526,70.808374512,44.9866807982
 02/06  13:00:00,1139.31645568,101.052748176,178.735993375,0.0,243.2593065,310.10971186,638.919222201,523.408885141,70.808374512,44.7019625482
 02/06  14:00:00,1234.18051734,101.12041417,236.810767214,0.0,243.2593065,302.612436532,583.63727489,481.997639,56.6466996096,44.9929362796
 02/06  15:00:00,1287.41912104,101.183171317,286.179157872,0.0,243.2593065,302.612436532,546.329919216,449.978831191,42.4850247072,53.8660633174
 02/06  16:00:00,1320.97077587,101.290659705,317.794952858,0.0,243.2593065,302.612436532,536.412836072,434.985791511,56.6466996096,44.7803449523
 02/06  17:00:00,1318.55710272,101.515044609,309.048260966,0.0,243.2593065,310.10971186,544.10910029,423.553479075,84.9700494144,35.5855718
 02/06  18:00:00,1279.9795628,101.730572252,263.427189864,0.0,243.2593065,310.10971186,571.69568481,460.362640375,84.9700494144,26.3629950204
 02/06  19:00:00,953.060543375,99.9291359109,196.617348136,0.0,166.938926447,199.110933808,597.481398098,494.998743215,84.9700494144,17.5126054685
 02/06  20:00:00,925.305368814,99.9291359109,177.501615256,0.0,166.938926447,191.61365848,583.901627283,509.74604363,56.6466996096,17.5088840435
 02/06  21:00:00,793.114925102,99.9291359109,171.398659194,0.0,100.150657288,124.558693486,644.666316015,561.761621167,56.6466996096,26.2579952391
 02/06  22:00:00,745.295196283,99.9291359109,166.811770667,0.0,100.150657288,124.558693486,637.541440878,577.599178368,42.4850247072,17.4572378027
 02/06  23:00:00,666.817495504,99.9291359109,175.120825847,0.0,46.0930336215,124.558693486,621.138401212,575.365366498,28.3233498048,17.4496849093
 02/06  24:00:00,666.305768725,99.9291359109,186.848459941,0.0,46.0930336215,124.558693486,585.864551691,562.96500229,14.1616749024,8.73787449857
 02/07  01:00:00,656.3302807,99.9291359109,191.50271469,0.0,46.0930336215,113.312780494,592.673043378,569.553358983,5.66466996096,17.4550144339
 02/07  02:00:00,659.831140296,99.9291359109,192.88964351,0.0,46.0930336215,113.312780494,606.054398329,582.935851271,5.66466996096,17.4538770969
 02/07  03:00:00,664.147378085,99.9291359109,198.952080006,0.0,46.0930336215,113.312780494,606.360324802,583.242801421,5.66466996096,17.4528534198
 02/07  04:00:00,668.385469917,99.9291359109,204.870870077,0.0,46.0930336215,113.312780494,611.806866764,588.69036039,5.66466996096,17.4518364132
 02/07  05:00:00,761.507384357,99.9291359109,207.168604251,0.0,100.150657288,148.969399434,593.23558815,570.118261216,5.66466996096,17.4526569735
 02/07  06:00:00,789.338236622,100.136460043,234.154534961,0.0,100.150657288,149.894399434,941.346703193,909.732104789,14.1616749024,17.4529235015
 02/07  07:00:00,1016.75911382,100.900284201,236.023727005,0.0,176.471037341,302.612436532,673.434521903,627.655571872,28.3233498048,17.455600227
 02/07  08:00:00,1132.51227754,101.147410432,240.875023839,0.0,243.2593065,310.10971186,645.254518503,576.307889524,42.4850247072,26.4616042717
 02/07  09:00:00,1178.96042679,101.313683255,249.902505757,0.0,243.2593065,310.10971186,642.044293998,549.902168976,56.6466996096,35.4954254123
 02/07  10:00:00,1251.33636907,101.596884807,288.346792676,0.0,243.2593065,302.612436532,608.246087832,521.181474416,42.4850247072,44.5795887083
 02/07  11:00:00,1309.3375006,101.845692417,338.148925711,0.0,243.2593065,310.10971186,617.618563005,501.924854947,70.808374512,44.885333546
 02/07  12:00:00,1353.69198459,102.072406731,382.655375701,0.0,243.2593065,310.10971186,603.532647176,487.731231419,70.808374512,44.9930412452
 02/07  13:00:00,1370.88315126,102.312603766,439.200184132,0.0,243.2593065,310.10971186,590.417241179,474.908011353,70.808374512,44.7008553137
 02/07  14:00:00,1417.28698358,102.650619926,446.05370672,0.0,243.2593065,302.612436532,571.469745547,469.831457086,56.6466996096,44.991588851
 02/07  15:00:00,1407.40906888,102.977399024,438.947002213,0.0,243.2593065,302.612436532,560.280250661,463.930439231,42.4850247072,53.8647867222
 02/07  16:00:00,1408.683854,103.277165386,449.281892894,0.0,243.2593065,302.612436532,560.064525257,458.638617122,56.6466996096,44.7792085248
 02/07  17:00:00,1424.12499021,103.553481683,464.918129024,0.0,243.2593065,310.10971186,570.728615501,450.17386662,84.9700494144,35.5846994673
 02/07  18:00:00,1435.20104607,103.80752395,470.885057818,0.0,243.2593065,310.10971186,558.220594965,446.888471738,84.9700494144,26.3620738133
 02/07  19:00:00,1107.39232456,99.9291359109,407.763806316,0.0,166.938926447,199.110933808,519.448058862,416.965931355,84.9700494144,17.5120780918
 02/07  20:00:00,1064.49510799,99.9291359109,376.283584676,0.0,166.938926447,191.61365848,493.438650329,419.283508614,56.6466996096,17.5084421048
 02/07  21:00:00,918.002151347,99.9291359109,364.630643761,0.0,100.150657288,124.558693486,543.027652756,460.123668797,56.6466996096,26.2572843489
 02/07  22:00:00,872.189493252,99.9291359109,358.191714966,0.0,100.150657288,124.558693486,526.073797258,466.131993245,42.4850247072,17.4567793059
 02/07  23:00:00,806.3891081,99.9291359109,354.870848048,0.0,46.0930336215,124.558693486,523.975952297,486.917866977,28.3233498048,8.73473551508
 02/07  24:00:00,815.247878456,99.9291359109,362.31128794,0.0,46.0930336215,124.558693486,524.689092814,493.071907266,14.1616749024,17.4555106452
 02/08  01:00:00,813.269202448,99.9291359109,373.139000571,0.0,46.0930336215,113.312780494,521.764505663,498.645301071,5.66466996096,17.454534631
 02/08  02:00:00,814.256871427,99.9291359109,373.968730466,0.0,46.0930336215,113.312780494,527.184534799,504.06646711,5.66466996096,17.4533977281
 02/08  03:00:00,821.889194516,99.9291359109,382.242889166,0.0,46.0930336215,113.312780494,533.864331014,510.747278751,5.66466996096,17.4523823022
 02/08  04:00:00,831.796019823,99.9291359109,393.006063351,0.0,46.0930336215,113.312780494,540.009471814,516.893433173,5.66466996096,17.4513686804
 02/08  05:00:00,931.088081374,99.9291359109,407.489922194,0.0,100.150657288,148.969399434,518.864739797,495.747878989,5.66466996096,17.4521908472
 02/08  06:00:00,993.513728422,100.386577131,472.809758104,0.0,100.150657288,149.894399434,857.97996183,826.362342816,14.1616749024,17.4559441117
 02/08  07:00:00,1245.9342353,101.124103219,499.113308551,0.0,176.471037341,302.612436532,614.719042863,568.940604251,28.3233498048,17.4550888081
 02/08  08:00:00,1365.78080918,101.918973352,506.317849278,0.0,243.2593065,310.10971186,587.928771855,518.982806885,42.4850247072,26.4609402625
 02/08  09:00:00,1403.11879878,102.444204289,509.632139212,0.0,243.2593065,310.10971186,589.327489926,497.186337287,56.6466996096,35.4944530292
 02/08  10:00:00,1436.64839484,102.868831278,512.786030794,0.0,243.2593065,302.612436532,568.924474555,487.168251979,42.4850247072,39.2711978693
 02/08  11:00:00,1445.72289126,103.233735049,513.751604686,0.0,243.2593065,310.10971186,591.147149633,470.106669803,70.808374512,50.232105318
 02/08  12:00:00,1446.49508001,103.566480406,516.31914462,0.0,243.2593065,310.10971186,572.720369747,456.920239225,70.808374512,44.9917560097
 02/08  13:00:00,1405.76538078,103.86622553,519.651148687,0.0,243.2593065,310.10971186,563.177164569,447.669063802,70.808374512,44.6997262547
 02/08  14:00:00,1438.42035614,104.143418448,522.418916291,0.0,243.2593065,302.612436532,542.666712233,441.029822074,56.6466996096,44.9901905493
 02/08  15:00:00,1439.77115985,104.394617914,525.810118438,0.0,243.2593065,302.612436532,531.695280654,435.34682247,42.4850247072,53.8634334773
 02/08  16:00:00,1439.7822966,104.657992555,528.397924965,0.0,243.2593065,302.612436532,530.501394691,429.076688183,56.6466996096,44.7780068984
 02/08  17:00:00,1448.0549893,104.965354348,531.372842857,0.0,243.2593065,310.10971186,540.189438093,419.635608178,84.9700494144,35.5837805001
 02/08  18:00:00,1455.26646993,105.255255161,533.865810462,0.0,243.2593065,310.10971186,527.066551659,415.729983493,84.9700494144,26.3665187518
 02/08  19:00:00,1194.81942897,99.9291359109,536.975142966,0.0,166.938926447,199.110933808,500.725721858,398.244130695,84.9700494144,17.5115417491
 02/08  20:00:00,1194.07119855,99.9291359109,536.491077364,0.0,166.938926447,191.61365848,473.797590421,399.638794456,56.6466996096,17.5120963554
 02/08  21:00:00,1060.12380027,99.9291359109,532.604595327,0.0,100.150657288,124.558693486,521.623562474,438.720319685,56.6466996096,26.2565431798
 02/08  22:00:00,1021.49776457,99.9291359109,529.17179277,0.0,100.150657288,124.558693486,503.776343521,443.835025985,42.4850247072,17.4562928288
 02/08  23:00:00,956.467266488,99.9291359109,526.656888477,0.0,46.0930336215,124.558693486,500.242857447,463.181605929,28.3233498048,8.73790171381
 02/08  24:00:00,958.55492535,99.9291359109,524.330566417,0.0,46.0930336215,124.558693486,501.58567852,469.969036153,14.1616749024,17.4549674646
 02/09  01:00:00,943.22183165,99.9291359109,519.63719153,0.0,46.0930336215,113.312780494,498.011259733,474.892555354,5.66466996096,17.4540344178
 02/09  02:00:00,935.178509528,99.9291359109,504.881304916,0.0,46.0930336215,113.312780494,504.616017832,481.498460731,5.66466996096,17.4528871397
 02/09  03:00:00,924.417635522,99.9291359109,490.270999311,0.0,46.0930336215,113.312780494,510.137251963,487.020705109,5.66466996096,17.4518768933
 02/09  04:00:00,907.841037037,99.9291359109,474.095699144,0.0,46.0930336215,113.312780494,516.734865595,493.619330613,5.66466996096,17.4508650209
 02/09  05:00:00,974.108621391,99.9291359109,449.973723535,0.0,100.150657288,148.969399434,497.923008104,474.806650725,5.66466996096,17.4516874179
 02/09  06:00:00,1012.83260808,100.469278469,484.465833071,0.0,100.150657288,149.894399434,809.22728656,777.60995033,14.1616749024,17.4556613283
 02/09  07:00:00,1244.23144522,101.44669268,478.485296163,0.0,176.471037341,302.612436532,591.545810851,545.767900396,28.3233498048,17.4545606495
 02/09  08:00:00,1348.51571285,102.787263073,459.073350585,0.0,243.2593065,310.10971186,570.045915472,501.094903667,42.4850247072,26.4659870984
 02/09  09:00:00,1371.68304944,103.311085676,443.552348901,0.0,243.2593065,310.10971186,575.644013895,483.503940633,56.6466996096,35.4933736524
 02/09  10:00:00,1400.36085016,103.69888806,436.096334248,0.0,243.2593065,302.612436532,551.76045456,473.611033145,42.4850247072,35.6643967082
 02/09  11:00:00,1420.17993943,104.031361274,447.929586564,0.0,243.2593065,310.10971186,581.936895547,457.262063036,70.808374512,53.8664579993
 02/09  12:00:00,1455.23129952,104.346718743,474.11959531,0.0,243.2593065,310.10971186,559.583290225,443.784610825,70.808374512,44.9903048884
 02/09  13:00:00,1430.19251677,104.733857864,482.59787382,0.0,243.2593065,310.10971186,548.751404034,433.24170257,70.808374512,44.7013269522
 02/09  14:00:00,1463.23721404,105.092858596,482.59787382,0.0,243.2593065,302.612436532,529.757895486,428.122613502,56.6466996096,44.9885823743
 02/09  15:00:00,1462.05903847,105.484021631,482.59787382,0.0,243.2593065,302.612436532,514.443216114,418.096358777,42.4850247072,53.86183263
 02/09  16:00:00,1463.06523561,106.029491848,482.597880477,0.0,243.2593065,302.612436532,477.478899492,382.627801312,56.6466996096,38.2043985701
 02/09  17:00:00,1469.77607725,106.209972362,482.597884035,0.0,243.2593065,310.10971186,493.838990892,366.751220252,84.9700494144,42.1177212262
 02/09  18:00:00,1474.34156511,106.296874928,482.59787485,0.0,243.2593065,310.10971186,493.99449155,382.658708626,84.9700494144,26.3657335104
 02/09  19:00:00,1185.15443509,99.9291359109,453.901418864,0.0,166.938926447,199.110933808,492.932681593,390.451629021,84.9700494144,17.5110031577
 02/09  20:00:00,1139.37675428,99.9291359109,417.514642899,0.0,166.938926447,191.61365848,470.142412396,395.984113871,56.6466996096,17.5115989153
 02/09  21:00:00,978.583469766,99.9291359109,392.900517174,0.0,100.150657288,124.558693486,519.076574849,436.172018996,56.6466996096,26.2578562441
 02/09  22:00:00,914.430938377,99.9291359109,372.106693867,0.0,100.150657288,124.558693486,494.014418087,442.791117855,42.4850247072,8.73827552506
 02/09  23:00:00,852.360336877,99.9291359109,375.794709454,0.0,46.0930336215,124.558693486,508.474826241,462.695954975,28.3233498048,17.4555214616
 02/09  24:00:00,851.870389112,99.9291359109,374.56450599,0.0,46.0930336215,124.558693486,502.193509172,470.577389699,14.1616749024,17.45444457
 02/10  01:00:00,819.339073227,99.9291359109,357.123788599,0.0,46.0930336215,113.312780494,500.800386255,477.682182161,5.66466996096,17.4535341327
 02/10  02:00:00,808.248333832,99.9291359109,347.70366401,0.0,46.0930336215,113.312780494,507.691614239,484.574573975,5.66466996096,17.4523703033
 02/10  03:00:00,807.494857397,99.9291359109,347.874806865,0.0,46.0930336215,113.312780494,515.138210078,492.022177297,5.66466996096,17.4513628198
 02/10  04:00:00,812.626500084,99.9291359109,351.130409613,0.0,46.0930336215,113.312780494,522.881229924,499.766208771,5.66466996096,17.4503511919
 02/10  05:00:00,904.266158784,99.9291359109,352.857116027,0.0,100.150657288,148.969399434,504.020901612,480.901644411,5.66466996096,17.4545872397
 02/10  06:00:00,953.012264745,100.50779305,398.759015679,0.0,100.150657288,149.894399434,812.662763729,781.045999328,14.1616749024,17.455089499
 02/10  07:00:00,1212.53518339,101.741448173,430.56365682,0.0,176.471037341,302.612436532,593.660825741,547.883448932,28.3233498048,17.4540270046
 02/10  08:00:00,1349.51399555,103.296224654,455.431750321,0.0,243.2593065,310.10971186,565.640082425,496.68990385,42.4850247072,26.4651538681
 02/10  09:00:00,1413.35698762,104.111370263,478.920592414,0.0,243.2593065,310.10971186,548.340973387,456.201983029,56.6466996096,35.4922907492
 02/10  10:00:00,1456.58211826,104.857153744,486.511258406,0.0,243.2593065,302.612436532,504.050326372,425.902194286,42.4850247072,35.6631073789
 02/10  11:00:00,1476.62996054,105.444262976,495.141857277,0.0,243.2593065,310.10971186,525.090469855,400.417109747,70.808374512,53.8649855961
 02/10  12:00:00,1492.21917196,105.955650438,504.214809283,0.0,243.2593065,310.10971186,498.352224477,382.554983922,70.808374512,44.9888660429
 02/10  13:00:00,1454.43369483,106.44111191,516.477694034,0.0,243.2593065,310.10971186,482.919008119,367.404910705,70.808374512,44.7057229022
 02/10  14:00:00,1478.43788578,106.386259666,532.269261129,0.0,243.2593065,302.612436532,473.046505607,371.412758186,56.6466996096,44.9870478123
 02/10  15:00:00,1468.20012713,106.645859681,546.721726603,0.0,243.2593065,302.612436532,456.742085338,364.123997201,42.4850247072,50.1330634303
 02/10  16:00:00,1470.73702125,107.120719637,557.535667339,0.0,243.2593065,302.612436532,431.176371252,334.988020685,56.6466996096,39.5416509574
 02/10  17:00:00,1479.87921976,107.30943643,562.541355414,0.0,243.2593065,310.10971186,447.581903592,318.124628945,84.9700494144,44.4872252326
 02/10  18:00:00,1481.92569585,107.341621765,565.057767297,0.0,243.2593065,310.10971186,441.283900878,331.105850649,84.9700494144,25.2080008142
 02/10  19:00:00,1215.30010762,99.9291359109,564.78021383,0.0,166.938926447,199.110933808,455.293462863,351.66114427,84.9700494144,18.6622691789
 02/10  20:00:00,1206.70126624,99.9291359109,566.136992827,0.0,166.938926447,191.61365848,431.692416761,357.534630007,56.6466996096,17.5110871445
 02/10  21:00:00,1073.98497137,99.9291359109,567.333021043,0.0,100.150657288,124.558693486,469.439180704,395.278835122,56.6466996096,17.5136459722
 02/10  22:00:00,1035.03775888,99.9291359109,567.754043085,0.0,100.150657288,124.558693486,460.714963997,400.767397927,42.4850247072,17.4625413626
 02/10  23:00:00,968.025758494,99.9291359109,567.883454819,0.0,46.0930336215,124.558693486,464.876088961,419.0977102,28.3233498048,17.4550289558
 02/10  24:00:00,968.983118998,99.9291359109,567.923569205,0.0,46.0930336215,124.558693486,456.249006133,424.633366387,14.1616749024,17.4539648428
 02/11  01:00:00,957.182809527,99.9291359109,568.531269092,0.0,46.0930336215,113.312780494,450.960836747,427.84310581,5.66466996096,17.4530609757
 02/11  02:00:00,958.370496073,99.9291359109,569.722376905,0.0,46.0930336215,113.312780494,454.103157261,430.986610607,5.66466996096,17.4518766933
 02/11  03:00:00,958.2047001,99.9291359109,569.168587914,0.0,46.0930336215,113.312780494,458.641050463,435.525510878,5.66466996096,17.4508696239
