Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  04:00:00,956.753096564,99.9291359109,566.713729502,0.0,46.0930336215,113.312780494,463.221215147,440.106688467,5.66466996096,17.4498567192
 02/11  05:00:00,963.207991667,99.9291359109,564.788311718,0.0,55.6251445156,113.312780494,456.303434553,433.184508845,5.66466996096,17.4542557472
 02/11  06:00:00,974.070994484,99.9291359109,559.017061871,0.0,55.6251445156,113.312780494,469.60810344,437.991895719,14.1616749024,17.4545328183
 02/11  07:00:00,1063.25481771,99.9291359109,541.749374663,0.0,65.1572554096,176.889270242,430.109987258,384.3331468,28.3233498048,17.4534906534
 02/11  08:00:00,1171.91385699,100.272664224,522.122890645,0.0,109.682768182,220.96816451,701.007985447,641.0704688,42.4850247072,17.45249194
 02/11  09:00:00,1174.49210675,100.272919338,510.132341783,0.0,109.682768182,220.96816451,592.106421696,517.900591299,56.6466996096,17.5591307869
 02/11  10:00:00,1281.03328979,100.719933503,501.163147324,0.0,131.945524568,266.955817592,549.043043452,471.262941795,42.4850247072,35.2950769499
 02/11  11:00:00,1283.0846474,100.76268311,486.202762153,0.0,131.945524568,274.45309292,580.203684046,473.920848222,70.808374512,35.4744613117
 02/11  12:00:00,1210.6587637,100.812386753,419.133863035,0.0,131.945524568,274.45309292,574.180170352,476.756290027,70.808374512,26.615505813
 02/11  13:00:00,1135.81257423,100.865299556,379.132678761,0.0,131.945524568,274.45309292,581.364635786,475.068652963,70.808374512,35.4876083112
 02/11  14:00:00,1135.34244864,100.914895528,382.900496052,0.0,131.945524568,266.955817592,568.569804607,476.439336169,56.6466996096,35.4837688287
 02/11  15:00:00,1139.34614108,100.975844181,385.568818051,0.0,131.945524568,266.955817592,555.371028367,477.407529525,42.4850247072,35.4784741346
 02/11  16:00:00,991.002490791,99.9291359109,322.332021661,0.0,109.682768182,212.545889182,452.28039864,360.155258104,56.6466996096,35.4784409264
 02/11  17:00:00,936.795995839,99.9291359109,272.881273005,0.0,109.682768182,220.04316451,508.710243203,388.269336985,84.9700494144,35.4708568026
 02/11  18:00:00,868.043847321,99.9291359109,245.081283962,0.0,109.682768182,220.04316451,521.505414327,410.079237168,84.9700494144,26.4561277449
 02/11  19:00:00,833.240397326,99.9291359109,233.111767202,0.0,100.150657288,199.110933808,554.0102062,451.584610186,84.9700494144,17.4555465988
 02/11  20:00:00,813.343866505,99.9291359109,217.567411555,0.0,100.150657288,191.61365848,549.024882551,474.923776963,56.6466996096,17.4544059783
 02/11  21:00:00,683.176775282,99.9291359109,196.357111968,0.0,55.6251445156,124.558693486,616.792438328,542.692362538,56.6466996096,17.45337618
 02/11  22:00:00,674.431611545,99.9291359109,187.241291189,0.0,55.6251445156,124.558693486,616.497657614,556.560298666,42.4850247072,17.4523342403
 02/11  23:00:00,656.543245875,99.9291359109,174.715792094,0.0,46.0930336215,124.558693486,645.553463409,599.778802449,28.3233498048,17.4513111549
 02/11  24:00:00,649.635414308,99.9291359109,165.446359654,0.0,46.0930336215,124.558693486,652.591672161,620.979703402,14.1616749024,17.4502938571
 02/12  01:00:00,623.485759608,99.9291359109,163.489826193,0.0,34.9616554283,113.312780494,639.893221044,625.493782003,5.66466996096,8.73476908022
 02/12  02:00:00,623.18457719,99.9291359109,163.106981867,0.0,34.9616554283,113.312780494,655.801114836,632.680917417,5.66466996096,17.4555274581
 02/12  03:00:00,623.523983875,99.9291359109,159.057264695,0.0,34.9616554283,113.312780494,675.140915735,652.021833129,5.66466996096,17.454412645
 02/12  04:00:00,613.606587063,99.9291359109,150.086158734,0.0,34.9616554283,113.312780494,702.854169225,679.736132901,5.66466996096,17.4533663626
 02/12  05:00:00,616.099549623,99.9291359109,144.981337509,0.0,44.4937663224,113.312780494,704.574314239,681.457306151,5.66466996096,17.4523381265
 02/12  06:00:00,613.18841122,99.9291359109,139.789337858,0.0,44.4937663224,113.312780494,728.28582374,696.672833337,14.1616749024,17.4513155007
 02/12  07:00:00,686.318025955,99.9291359109,136.148820884,0.0,54.0258772165,176.889270242,689.192579423,643.418934184,28.3233498048,17.4502954339
 02/12  08:00:00,680.433024566,99.9291359109,130.532665695,0.0,54.0258772165,184.38654557,712.419721655,652.482004117,42.4850247072,17.4526928316
 02/12  09:00:00,757.929998954,99.9291359109,131.879162794,0.0,65.1572554096,220.04316451,702.903632299,619.954232618,56.6466996096,26.3027000716
 02/12  10:00:00,750.299986937,99.9291359109,130.452153559,0.0,65.1572554096,212.545889182,696.030502574,627.101257037,42.4850247072,26.4442208302
 02/12  11:00:00,759.785907748,99.9291359109,131.864909605,0.0,65.1572554096,220.04316451,707.33923824,609.951793641,70.808374512,26.5790700869
 02/12  12:00:00,767.347177398,99.9291359109,135.809941347,0.0,65.1572554096,220.04316451,698.983261233,592.726175628,70.808374512,35.4487110928
 02/12  13:00:00,776.564947084,99.9291359109,146.346761402,0.0,65.1572554096,220.04316451,672.05353628,565.803460824,70.808374512,35.4417009441
 02/12  14:00:00,771.667871134,99.9291359109,149.096426529,0.0,65.1572554096,212.545889182,663.14961188,571.067778382,56.6466996096,35.4351338887
 02/12  15:00:00,764.271878557,99.9291359109,141.549421819,0.0,65.1572554096,212.545889182,667.267305927,598.205221883,42.4850247072,26.5770593367
 02/12  16:00:00,755.630764811,99.9291359109,132.363353721,0.0,65.1572554096,212.545889182,718.279544599,626.183114678,56.6466996096,35.4497303115
 02/12  17:00:00,716.07359758,99.9291359109,117.571696952,0.0,65.1572554096,220.04316451,789.303891821,668.891327645,84.9700494144,35.4425147615
 02/12  18:00:00,652.692565309,99.9291359109,98.4484752879,0.0,54.0258772165,184.38654557,848.485189607,737.071841815,84.9700494144,26.4432983783
 02/12  19:00:00,622.220636691,99.9291359109,88.628222134,0.0,44.4937663224,163.454314868,881.503134754,779.082686109,84.9700494144,17.45039923
 02/12  20:00:00,610.980699,99.9291359109,81.1418254469,0.0,44.4937663224,155.95703954,869.445317387,795.34969856,56.6466996096,17.4489192181
 02/12  21:00:00,569.567034563,99.9291359109,71.3201587938,0.0,44.4937663224,124.558693486,918.501832038,844.399968572,56.6466996096,17.4551638563
 02/12  22:00:00,557.30677825,99.9291359109,61.2769334942,0.0,44.4937663224,124.558693486,931.799278774,871.860165729,42.4850247072,17.4540883384
 02/12  23:00:00,548.459315566,99.9291359109,57.0656743809,0.0,34.9616554283,124.558693486,927.92354531,882.147143421,28.3233498048,17.453052085
 02/12  24:00:00,553.601747701,99.9291359109,61.089713489,0.0,34.9616554283,124.558693486,879.60264494,847.988943369,14.1616749024,17.4520266685
 02/13  01:00:00,546.236333131,99.9291359109,58.7052085438,0.0,46.0930336215,113.312780494,886.971217133,863.855578478,5.66466996096,17.450968694
 02/13  02:00:00,547.558519784,99.9291359109,60.2232505498,0.0,46.0930336215,113.312780494,876.600819035,853.486218151,5.66466996096,17.4499309237
 02/13  03:00:00,556.328271712,99.9291359109,63.9746111734,0.0,46.0930336215,113.312780494,861.390863376,846.992042137,5.66466996096,8.73415127826
 02/13  04:00:00,553.658450475,99.9291359109,58.9658577636,0.0,46.0930336215,113.312780494,905.762628394,882.642814276,5.66466996096,17.4551441571
 02/13  05:00:00,639.556720553,99.9291359109,56.2604500981,0.0,100.150657288,148.969399434,890.471813958,867.352973779,5.66466996096,17.4541702181
 02/13  06:00:00,661.517377455,99.9291359109,74.5658306296,0.0,100.150657288,149.894399434,1253.61531946,1221.99920015,14.1616749024,17.454444407
 02/13  07:00:00,875.075788329,100.250846787,60.6893975305,0.0,176.471037341,302.612436532,989.086374319,943.309242585,28.3233498048,17.453781929
 02/13  08:00:00,978.058369614,100.576526599,53.4162437497,0.0,243.2593065,310.10971186,947.758769157,878.813126065,42.4850247072,26.4606183847
 02/13  09:00:00,1013.50653385,100.714221306,52.1026387959,0.0,243.2593065,310.10971186,910.135023147,817.98590008,56.6466996096,35.5024234574
 02/13  10:00:00,1059.54428201,100.818484662,64.1517251985,0.0,243.2593065,302.612436532,806.337801624,719.283138372,42.4850247072,44.5696385456
 02/13  11:00:00,1086.80006765,100.908336297,83.484438994,0.0,243.2593065,310.10971186,779.627792714,663.936237313,70.808374512,44.8831808895
 02/13  12:00:00,1113.84513146,100.989055385,109.053723525,0.0,243.2593065,310.10971186,726.171739359,610.372568379,70.808374512,44.9907964676
 02/13  13:00:00,1098.75667932,101.062698299,135.043795336,0.0,243.2593065,310.10971186,691.295424314,575.788012373,70.808374512,44.6990374294
 02/13  14:00:00,1155.87591806,101.130314947,158.579631004,0.0,243.2593065,302.612436532,661.748062431,551.116457357,56.6466996096,53.9849054649
 02/13  15:00:00,1196.01941006,101.261149752,195.994503052,0.0,243.2593065,302.612436532,609.947171416,522.583341066,42.4850247072,44.8788056434
 02/13  16:00:00,1231.90892553,101.493323102,231.711388303,0.0,243.2593065,302.612436532,598.545717395,497.121959839,56.6466996096,44.7770579467
 02/13  17:00:00,1238.66047315,101.723078318,234.700182571,0.0,243.2593065,310.10971186,624.245320488,503.685072081,84.9700494144,35.5901989928
 02/13  18:00:00,1228.57724773,102.044774444,224.917451766,0.0,243.2593065,310.10971186,623.283723792,511.946949652,84.9700494144,26.366724725
 02/13  19:00:00,946.8877809,99.9291359109,199.278096846,0.0,166.938926447,199.110933808,589.777279765,487.296119885,84.9700494144,17.5111104649
 02/13  20:00:00,952.157248952,99.9291359109,212.89645197,0.0,166.938926447,191.61365848,543.337264922,469.177100649,56.6466996096,17.5134646633
 02/13  21:00:00,840.931450976,99.9291359109,237.521992928,0.0,100.150657288,124.558693486,584.621889027,501.717845281,56.6466996096,26.2573441363
 02/13  22:00:00,792.095465118,99.9291359109,234.942139124,0.0,100.150657288,124.558693486,582.654012408,522.709340844,42.4850247072,17.4596468568
 02/13  23:00:00,701.275150119,99.9291359109,226.534819061,0.0,46.0930336215,124.558693486,600.889782108,555.114390829,28.3233498048,17.4520414738
 02/13  24:00:00,690.336211949,99.9291359109,222.819950459,0.0,46.0930336215,124.558693486,599.177856115,567.565172849,14.1616749024,17.4510083639
 02/14  01:00:00,687.452582611,99.9291359109,233.989089169,0.0,46.0930336215,113.312780494,586.267922715,563.15329538,5.66466996096,17.4499573733
 02/14  02:00:00,729.843343783,99.9291359109,268.575765795,0.0,46.0930336215,113.312780494,561.387224164,546.987976163,5.66466996096,8.73457804019
 02/14  03:00:00,773.22674155,99.9291359109,302.349008305,0.0,46.0930336215,113.312780494,564.887200624,541.767401073,5.66466996096,17.4551295905
 02/14  04:00:00,792.256526594,99.9291359109,317.364692805,0.0,46.0930336215,113.312780494,570.698121733,547.579420766,5.66466996096,17.4540310061
 02/14  05:00:00,896.432159652,99.9291359109,330.39399037,0.0,100.150657288,148.969399434,549.034547059,525.916763635,5.66466996096,17.4531134625
 02/14  06:00:00,958.57806694,100.141475477,390.604529108,0.0,100.150657288,149.894399434,932.261170069,900.645821296,14.1616749024,17.4536738703
 02/14  07:00:00,1207.31516353,100.904530899,410.709637067,0.0,176.471037341,302.612436532,660.579270114,614.803194332,28.3233498048,17.4527259768
 02/14  08:00:00,1341.34476657,101.156335273,431.529429099,0.0,243.2593065,310.10971186,624.203904709,555.259885304,42.4850247072,26.4589946973
 02/14  09:00:00,1411.5677768,101.444943593,460.971033327,0.0,243.2593065,310.10971186,613.226155902,521.079848803,56.6466996096,35.4996074888
 02/14  10:00:00,1472.88999667,101.922450123,482.59787382,0.0,243.2593065,302.612436532,578.537458628,491.477163461,42.4850247072,44.5752704604
 02/14  11:00:00,1481.51251655,102.310315448,482.597885557,0.0,243.2593065,310.10971186,581.26959374,465.581340404,70.808374512,44.8798788238
 02/14  12:00:00,1483.61818614,102.661819549,482.597905991,0.0,243.2593065,310.10971186,558.45938634,442.663782708,70.808374512,44.9872291196
 02/14  13:00:00,1443.11307366,103.00537332,482.597906057,0.0,243.2593065,310.10971186,543.180016478,427.675686502,70.808374512,44.6959554644
 02/14  14:00:00,1476.66487327,103.359382642,482.597908542,0.0,243.2593065,302.612436532,527.150073861,416.512422802,56.6466996096,53.99095145
 02/14  15:00:00,1479.8177342,103.737211764,482.597917456,0.0,243.2593065,302.612436532,491.287272025,403.917433576,42.4850247072,44.8848137419
 02/14  16:00:00,1480.73071596,104.014144904,482.597914974,0.0,243.2593065,302.612436532,499.675549254,398.246165912,56.6466996096,44.7826837318
 02/14  17:00:00,1485.26126715,104.246702323,482.597903259,0.0,243.2593065,310.10971186,523.015888908,402.458458261,84.9700494144,35.5873812321
 02/14  18:00:00,1488.09079737,104.528671622,482.597883686,0.0,243.2593065,310.10971186,518.130243516,406.795507773,84.9700494144,26.3646863279
 02/14  19:00:00,1200.73469448,99.9291359109,458.449767277,0.0,166.938926447,199.110933808,497.051803523,394.567922077,84.9700494144,17.513832031
 02/14  20:00:00,1128.15560807,99.9291359109,405.183133046,0.0,166.938926447,191.61365848,473.018020938,398.861439711,56.6466996096,17.509881617
 02/14  21:00:00,935.382686824,99.9291359109,356.518808876,0.0,100.150657288,124.558693486,523.807796466,440.905678002,56.6466996096,26.2554188542
 02/14  22:00:00,867.144279472,99.9291359109,331.793889272,0.0,100.150657288,124.558693486,505.697366607,445.754030418,42.4850247072,17.4583114818
 02/14  23:00:00,807.587610433,99.9291359109,335.438971354,0.0,46.0930336215,124.558693486,510.305149577,464.531065587,28.3233498048,17.4507341858
 02/14  24:00:00,794.460309564,99.9291359109,323.337235778,0.0,46.0930336215,124.558693486,503.782460197,472.171076782,14.1616749024,17.4497085127
 02/15  01:00:00,753.035915261,99.9291359109,300.514263131,0.0,46.0930336215,113.312780494,499.427454084,485.026113421,5.66466996096,8.73667070159
 02/15  02:00:00,738.868727103,99.9291359109,288.766264055,0.0,46.0930336215,113.312780494,518.858715638,495.739220258,5.66466996096,17.4548254198
 02/15  03:00:00,744.168615933,99.9291359109,293.533065025,0.0,46.0930336215,113.312780494,520.888762751,497.770367212,5.66466996096,17.4537255772
 02/15  04:00:00,743.481975593,99.9291359109,292.939989527,0.0,46.0930336215,113.312780494,532.075613479,508.958273801,5.66466996096,17.4526697163
 02/15  05:00:00,827.898217216,99.9291359109,287.597254262,0.0,100.150657288,148.969399434,516.531187382,493.413056993,5.66466996096,17.4534604281
 02/15  06:00:00,869.131557434,100.395226046,323.397545024,0.0,100.150657288,149.894399434,839.026971838,807.414041424,14.1616749024,17.4512555118
 02/15  07:00:00,1101.91075512,101.166509089,326.582246816,0.0,176.471037341,302.612436532,605.245701982,559.470992099,28.3233498048,17.4513600782
 02/15  08:00:00,1215.09110613,102.295560705,330.032409124,0.0,243.2593065,310.10971186,580.237348523,511.289864936,42.4850247072,26.4624588802
 02/15  09:00:00,1273.87742895,102.894554961,340.72818814,0.0,243.2593065,310.10971186,581.730861544,489.587871958,56.6466996096,35.496289977
 02/15  10:00:00,1331.2860975,103.279995197,357.407861599,0.0,243.2593065,302.612436532,566.973300381,479.908263044,42.4850247072,44.58001263
 02/15  11:00:00,1364.33309491,103.649205362,375.425631154,0.0,243.2593065,310.10971186,574.558114046,458.868834651,70.808374512,44.8809048827
 02/15  12:00:00,1399.38292676,104.057839928,405.368853144,0.0,243.2593065,310.10971186,556.388883048,440.597288948,70.808374512,44.9832195883
 02/15  13:00:00,1395.24863456,104.757152025,441.644577116,0.0,243.2593065,310.10971186,532.225010687,416.719431698,70.808374512,44.6972044767
 02/15  14:00:00,1419.09685209,104.853915607,429.436634942,0.0,243.2593065,302.612436532,525.860312528,424.222330023,56.6466996096,44.9912828956
 02/15  15:00:00,1374.74294935,105.114044537,386.192335496,0.0,243.2593065,302.612436532,519.330064098,422.981151234,42.4850247072,53.8638881559
 02/15  16:00:00,1327.79430569,105.409377891,340.604581052,0.0,243.2593065,302.612436532,519.394130777,417.968959019,56.6466996096,44.7784721478
 02/15  17:00:00,1296.78158067,105.618718352,304.297079083,0.0,243.2593065,310.10971186,537.521192626,416.966944583,84.9700494144,35.5841986291
 02/15  18:00:00,1286.15097406,105.849916796,288.908318031,0.0,243.2593065,310.10971186,529.018092173,417.685833322,84.9700494144,26.3622094371
 02/15  19:00:00,979.239580657,99.9291359109,241.134656583,0.0,166.938926447,199.110933808,549.546954701,447.064802788,84.9700494144,17.5121024989
 02/15  20:00:00,932.30655792,99.9291359109,201.765223499,0.0,166.938926447,191.61365848,550.777566018,476.622476509,56.6466996096,17.5083898997
 02/15  21:00:00,776.494015563,99.9291359109,180.484221949,0.0,100.150657288,124.558693486,615.319463725,532.41558126,56.6466996096,26.2571828558
 02/15  22:00:00,735.910170374,99.9291359109,176.077922332,0.0,100.150657288,124.558693486,600.06583659,540.12408696,42.4850247072,17.4567249226
 02/15  23:00:00,671.751001654,99.9291359109,175.223130412,0.0,46.0930336215,124.558693486,600.223718302,559.946092201,28.3233498048,11.954276296
 02/15  24:00:00,657.492214136,99.9291359109,165.168336953,0.0,46.0930336215,124.558693486,620.90646215,592.511880166,14.1616749024,14.232907082
 02/16  01:00:00,630.518237616,99.9291359109,156.270277165,0.0,46.0930336215,113.312780494,636.743335405,613.624296757,5.66466996096,17.4543686873
 02/16  02:00:00,627.793900044,99.9291359109,154.73362172,0.0,46.0930336215,113.312780494,642.287270976,619.169445401,5.66466996096,17.4531556138
 02/16  03:00:00,627.443030978,99.9291359109,154.417604623,0.0,46.0930336215,113.312780494,649.347665675,626.230901909,5.66466996096,17.452093805
 02/16  04:00:00,625.29004064,99.9291359109,149.349793671,0.0,46.0930336215,113.312780494,671.392710604,648.276998006,5.66466996096,17.451042637
 02/16  05:00:00,711.048312068,99.9291359109,145.608134206,0.0,100.150657288,148.969399434,657.305654312,634.189157291,5.66466996096,17.4518270604
 02/16  06:00:00,728.306759038,100.489128086,160.889853911,0.0,100.150657288,149.894399434,905.539618515,873.922408209,14.1616749024,17.4555354036
 02/16  07:00:00,944.406761737,101.506979114,148.976678653,0.0,176.471037341,302.612436532,687.941849131,642.163857391,28.3233498048,17.4546419345
 02/16  08:00:00,1050.88382358,102.85772471,146.034764184,0.0,243.2593065,310.10971186,660.839934997,591.895206041,42.4850247072,26.4597042481
 02/16  09:00:00,1090.94039401,103.363176151,143.524391004,0.0,243.2593065,310.10971186,675.390148339,583.251012699,56.6466996096,35.49243603
 02/16  10:00:00,1126.76455624,103.730236618,144.997701682,0.0,243.2593065,302.612436532,649.510589332,571.36243266,42.4850247072,35.6631319647
 02/16  11:00:00,1145.4327053,104.051410465,158.007485391,0.0,243.2593065,310.10971186,667.934812608,543.262927937,70.808374512,53.8635101589
 02/16  12:00:00,1157.05922221,104.328597807,168.214322801,0.0,243.2593065,310.10971186,644.963117417,529.167234833,70.808374512,44.9875080714
 02/16  13:00:00,1120.82855307,104.642588141,172.826000524,0.0,243.2593065,310.10971186,637.917582283,522.409994181,70.808374512,44.6992135901
 02/16  14:00:00,1159.63081911,104.987592047,176.288566273,0.0,243.2593065,302.612436532,619.151583516,517.519595907,56.6466996096,44.9852879993
 02/16  15:00:00,1178.00017143,105.333108891,186.508772806,0.0,243.2593065,302.612436532,599.024219256,502.834429125,42.4850247072,53.7047654237
 02/16  16:00:00,1193.89341235,105.575453039,197.589426658,0.0,243.2593065,302.612436532,587.443188781,494.824000325,56.6466996096,35.9724888467
 02/16  17:00:00,1182.09131821,105.757783425,182.510458391,0.0,243.2593065,310.10971186,644.002320369,514.546937039,84.9700494144,44.4853339152
 02/16  18:00:00,1153.26630642,105.925325728,151.354284348,0.0,243.2593065,310.10971186,657.083354043,546.130001949,84.9700494144,25.9833026796
 02/16  19:00:00,855.364271521,99.9291359109,112.593896557,0.0,166.938926447,199.110933808,755.25152803,652.392291791,84.9700494144,17.8891868238
 02/16  20:00:00,832.897842643,99.9291359109,95.5788930598,0.0,166.938926447,191.61365848,752.763933571,678.606579412,56.6466996096,17.510654549
 02/16  21:00:00,686.726170635,99.9291359109,82.1695180916,0.0,100.150657288,124.558693486,818.545433229,744.385602793,56.6466996096,17.5131308263
 02/16  22:00:00,642.243884746,99.9291359109,71.9100513709,0.0,100.150657288,124.558693486,826.438231038,766.491157247,42.4850247072,17.4620490836
 02/16  23:00:00,572.244591399,99.9291359109,62.5633322476,0.0,46.0930336215,124.558693486,848.612522565,802.834659353,28.3233498048,17.4545134073
 02/16  24:00:00,562.730800233,99.9291359109,51.5031071028,0.0,46.0930336215,124.558693486,885.577850009,853.962757662,14.1616749024,17.4534174451
 02/17  01:00:00,542.259349,99.9291359109,43.0480551398,0.0,46.0930336215,113.312780494,909.557776673,886.440804852,5.66466996096,17.452301861
 02/17  02:00:00,535.302743025,99.9291359109,36.5547094218,0.0,46.0930336215,113.312780494,931.612934088,908.497061014,5.66466996096,17.4512031126
 02/17  03:00:00,531.70445952,99.9291359109,33.5136370946,0.0,46.0930336215,113.312780494,923.882990065,900.768183543,5.66466996096,17.4501365615
 02/17  04:00:00,532.05981867,99.9291359109,32.8583488585,0.0,46.0930336215,113.312780494,909.482926112,886.369641271,5.66466996096,17.4486148798
 02/17  05:00:00,619.56816941,99.9291359109,30.1218450824,0.0,100.150657288,148.969399434,906.022880568,882.903429123,5.66466996096,17.4547814836
 02/17  06:00:00,634.772986088,100.523165996,43.7472781187,0.0,100.150657288,149.894399434,1071.53737664,1039.92202792,14.1616749024,17.4536738106
 02/17  07:00:00,857.263182107,101.607355013,38.6905725352,0.0,176.471037341,302.612436532,882.07594922,836.300003998,28.3233498048,17.4525954171
 02/17  08:00:00,961.854405997,102.969967392,35.7710643896,0.0,243.2593065,310.10971186,831.198821015,762.251446627,42.4850247072,26.4623496809
 02/17  09:00:00,1005.62675579,103.599693318,40.8022234721,0.0,243.2593065,310.10971186,761.340486641,669.205700307,56.6466996096,35.4880867241
 02/17  10:00:00,1046.46360082,103.841055872,49.6354308618,0.0,243.2593065,302.612436532,706.129358897,627.986369575,42.4850247072,35.657964615
 02/17  11:00:00,1071.91808909,104.22058414,67.9148871416,0.0,243.2593065,310.10971186,677.531956939,552.86616106,70.808374512,53.8574213674
 02/17  12:00:00,1117.16225786,104.702212606,113.517747082,0.0,243.2593065,310.10971186,598.941270068,483.151329445,70.808374512,44.9815661117
 02/17  13:00:00,1137.74117388,105.184698352,172.7026638,0.0,243.2593065,310.10971186,565.721056093,450.213801902,70.808374512,44.6988796792
 02/17  14:00:00,1210.32277136,105.208478712,209.648030172,0.0,243.2593065,302.612436532,555.576569198,453.940981684,56.6466996096,44.9888879043
 02/17  15:00:00,1228.74791361,105.477092282,226.389004024,0.0,243.2593065,302.612436532,540.022248399,452.650938403,42.4850247072,44.8862852884
 02/17  16:00:00,1227.11768798,105.726978901,225.309816628,0.0,243.2593065,302.612436532,559.82475991,458.40188848,56.6466996096,44.7761718207
 02/17  17:00:00,1200.69068085,105.880674895,201.218495925,0.0,243.2593065,310.10971186,614.389511663,484.921714926,84.9700494144,44.4977473219
 02/17  18:00:00,1175.60172701,106.054260638,179.902006314,0.0,243.2593065,310.10971186,604.305593969,501.753314922,84.9700494144,17.5822296331
 02/17  19:00:00,884.187090639,99.9291359109,149.808868766,0.0,166.938926447,199.110933808,666.531115252,555.30385903,84.9700494144,26.2572068072
 02/17  20:00:00,863.123683175,99.9291359109,138.153541551,0.0,166.938926447,191.61365848,639.83051128,565.671393355,56.6466996096,17.5124183151
 02/17  21:00:00,729.546849437,99.9291359109,138.032047716,0.0,100.150657288,124.558693486,673.542798844,599.385243086,56.6466996096,17.5108561486
 02/17  22:00:00,693.779290388,99.9291359109,141.213624566,0.0,100.150657288,124.558693486,663.084681734,603.139959966,42.4850247072,17.4596970608
 02/17  23:00:00,627.445642001,99.9291359109,141.982882235,0.0,46.0930336215,124.558693486,672.916030352,627.140441778,28.3233498048,17.4522387697
 02/17  24:00:00,630.915005995,99.9291359109,142.592944078,0.0,46.0930336215,124.558693486,669.308180979,637.695335457,14.1616749024,17.4511706196
 02/18  01:00:00,617.42183095,99.9291359109,138.718546694,0.0,46.0930336215,113.312780494,683.522635468,660.406087388,5.66466996096,17.451878119
 02/18  02:00:00,609.690977533,99.9291359109,130.43793815,0.0,46.0930336215,113.312780494,715.941230937,692.828087624,5.66466996096,17.448473352
 02/18  03:00:00,606.018238991,99.9291359109,125.680971819,0.0,46.0930336215,113.312780494,730.586627407,707.467366048,5.66466996096,17.454591398
 02/18  04:00:00,605.243741645,99.9291359109,120.775263797,0.0,46.0930336215,113.312780494,749.87007458,726.751939817,5.66466996096,17.4534648019
 02/18  05:00:00,613.605236046,99.9291359109,117.131510808,0.0,55.6251445156,113.312780494,750.346980752,727.229930371,5.66466996096,17.4523804208
 02/18  06:00:00,609.648466489,99.9291359109,111.604324713,0.0,55.6251445156,113.312780494,777.099790732,745.486808195,14.1616749024,17.4513076343
 02/18  07:00:00,673.124353217,99.9291359109,106.831466993,0.0,65.1572554096,176.889270242,740.579959735,694.806371029,28.3233498048,17.4502389017
 02/18  08:00:00,800.64387516,100.301298296,128.207922101,0.0,109.682768182,220.96816451,968.389680272,908.455457137,42.4850247072,17.4491984286
 02/18  09:00:00,807.566262126,100.293971785,126.439351262,0.0,109.682768182,220.96816451,819.840198371,745.637412493,56.6466996096,17.5560862681
 02/18  10:00:00,926.649754911,100.719264103,135.801431269,0.0,131.945524568,266.955817592,725.490390863,656.533155952,42.4850247072,26.4722102035
 02/18  11:00:00,957.754181845,100.753010393,155.34465712,0.0,131.945524568,274.45309292,710.306426038,604.00308645,70.808374512,35.4949650759
 02/18  12:00:00,991.642769358,100.767975934,184.615244665,0.0,131.945524568,274.45309292,675.944827891,569.645135874,70.808374512,35.4913175048
 02/18  13:00:00,988.201829701,100.777621035,211.190945116,0.0,131.945524568,274.45309292,650.95547446,544.668723353,70.808374512,35.4783765944
 02/18  14:00:00,1002.06311479,100.784854369,230.227329187,0.0,131.945524568,266.955817592,625.655760641,533.534553982,56.6466996096,35.4745070499
 02/18  15:00:00,1020.3699254,100.799560251,247.096295004,0.0,131.945524568,266.955817592,587.562212413,509.608136391,42.4850247072,35.4690513147
 02/18  16:00:00,922.461629248,99.9291359109,229.286687848,0.0,109.682768182,212.545889182,474.230569413,382.111898533,56.6466996096,35.4719712699
 02/18  17:00:00,914.048645068,99.9291359109,213.350761205,0.0,109.682768182,220.04316451,522.598434853,402.167248457,84.9700494144,35.4611369812
 02/18  18:00:00,859.673748669,99.9291359109,199.065639512,0.0,109.682768182,220.04316451,547.403340665,435.979309812,84.9700494144,26.4539814391
 02/18  19:00:00,814.376749883,99.9291359109,180.402348893,0.0,100.150657288,199.110933808,614.816390463,512.39535388,84.9700494144,17.4509871691
 02/18  20:00:00,796.285518953,99.9291359109,169.319633369,0.0,100.150657288,191.61365848,609.562632446,535.466023991,56.6466996096,17.4499088448
 02/18  21:00:00,677.544137084,99.9291359109,166.123933749,0.0,55.6251445156,124.558693486,653.233994993,585.718165988,56.6466996096,10.8691293956
 02/18  22:00:00,691.704635606,99.9291359109,176.321254423,0.0,55.6251445156,124.558693486,626.046996053,568.243621097,42.4850247072,15.3183502488
 02/18  23:00:00,693.133997993,99.9291359109,185.815052613,0.0,46.0930336215,124.558693486,619.774741507,573.997466612,28.3233498048,17.4539250902
 02/18  24:00:00,693.750512289,99.9291359109,187.260387317,0.0,46.0930336215,124.558693486,616.91174895,585.297245407,14.1616749024,17.4528286407
 02/19  01:00:00,674.677951983,99.9291359109,192.094899256,0.0,34.9616554283,113.312780494,613.790943738,590.674589212,5.66466996096,17.4516845649
 02/19  02:00:00,672.461744816,99.9291359109,191.406444057,0.0,34.9616554283,113.312780494,630.018654717,606.903429253,5.66466996096,17.4505555028
 02/19  03:00:00,666.997620484,99.9291359109,188.136618939,0.0,34.9616554283,113.312780494,646.093030992,622.978896306,5.66466996096,17.4494647253
 02/19  04:00:00,665.621420736,99.9291359109,187.645927891,0.0,34.9616554283,113.312780494,654.64243895,631.525999661,5.66466996096,17.4517693277
 02/19  05:00:00,675.435526684,99.9291359109,191.750713459,0.0,44.4937663224,113.312780494,641.866957859,618.748289344,5.66466996096,17.4539985548
 02/19  06:00:00,678.11247362,99.9291359109,195.439289165,0.0,44.4937663224,113.312780494,650.887263126,619.272705847,14.1616749024,17.452882377
 02/19  07:00:00,752.360614313,99.9291359109,201.351349854,0.0,54.0258772165,176.889270242,593.779642102,548.004500293,28.3233498048,17.4517920045
 02/19  08:00:00,754.739354713,99.9291359109,212.407541838,0.0,54.0258772165,184.38654557,590.242414509,530.306680613,42.4850247072,17.4507091886
 02/19  09:00:00,841.053494932,99.9291359109,220.319162119,0.0,65.1572554096,220.04316451,585.244359105,511.055801612,56.6466996096,17.5418578836
 02/19  10:00:00,849.924890285,99.9291359109,242.188573699,0.0,65.1572554096,212.545889182,557.396063721,488.4710452,42.4850247072,26.4399938139
 02/19  11:00:00,899.654062152,99.9291359109,284.854540519,0.0,65.1572554096,220.04316451,551.560048665,445.308866794,70.808374512,35.442807359
 02/19  12:00:00,928.312392579,99.9291359109,312.989896359,0.0,65.1572554096,220.04316451,524.806714802,418.562621084,70.808374512,35.4357192064
 02/19  13:00:00,929.058197248,99.9291359109,318.648795882,0.0,65.1572554096,220.04316451,520.133032148,413.895699519,70.808374512,35.428958117
 02/19  14:00:00,951.367476678,99.9291359109,347.219262615,0.0,65.1572554096,212.545889182,506.603333912,423.371116743,56.6466996096,26.5855175597
 02/19  15:00:00,998.950885367,99.9291359109,394.328536141,0.0,65.1572554096,212.545889182,494.025185648,416.09769316,42.4850247072,35.4424677802
 02/19  16:00:00,1020.1011437,99.9291359109,415.869940405,0.0,65.1572554096,212.545889182,482.455113896,390.372829622,56.6466996096,35.4355846649
 02/19  17:00:00,987.862344206,99.9291359109,409.573191054,0.0,65.1572554096,220.04316451,518.21254502,397.813659563,84.9700494144,35.4288360429
 02/19  18:00:00,915.892999435,99.9291359109,386.970184815,0.0,54.0258772165,184.38654557,539.175236669,427.761852033,84.9700494144,26.4433352218
 02/19  19:00:00,879.765516831,99.9291359109,371.204429245,0.0,44.4937663224,163.454314868,574.834835185,472.414208278,84.9700494144,17.4505774925
 02/19  20:00:00,868.471296493,99.9291359109,367.189990796,0.0,44.4937663224,155.95703954,556.368098386,482.271910853,56.6466996096,17.4494879242
 02/19  21:00:00,845.554667275,99.9291359109,374.419612279,0.0,44.4937663224,124.558693486,584.642503621,519.261465323,56.6466996096,8.73433868825
 02/19  22:00:00,857.236997525,99.9291359109,385.061163232,0.0,44.4937663224,124.558693486,584.214763705,524.275128275,42.4850247072,17.4546107227
 02/19  23:00:00,848.559653229,99.9291359109,386.570539116,0.0,34.9616554283,124.558693486,587.158190493,541.381381703,28.3233498048,17.4534589848
 02/19  24:00:00,840.900177716,99.9291359109,385.669135466,0.0,34.9616554283,124.558693486,580.008527502,548.39449338,14.1616749024,17.4523592204
 02/20  01:00:00,820.533425368,99.9291359109,384.213596651,0.0,34.9616554283,113.312780494,582.226343959,559.110474961,5.66466996096,17.4511990371
 02/20  02:00:00,821.764694573,99.9291359109,394.011347396,0.0,34.9616554283,113.312780494,587.350403549,564.235680325,5.66466996096,17.4500532631
 02/20  03:00:00,836.619733824,99.9291359109,416.956316501,0.0,34.9616554283,113.312780494,591.362294555,568.248675739,5.66466996096,17.4489488551
 02/20  04:00:00,852.838154865,99.9291359109,432.259824663,0.0,34.9616554283,113.312780494,595.459887117,572.340609307,5.66466996096,17.454607849
 02/20  05:00:00,869.289818393,99.9291359109,435.624073209,0.0,44.4937663224,113.312780494,587.886743345,564.768644293,5.66466996096,17.4534290915
 02/20  06:00:00,861.927929549,99.9291359109,426.787939416,0.0,44.4937663224,113.312780494,597.32515634,565.711168821,14.1616749024,17.452312616
 02/20  07:00:00,917.104340573,99.9291359109,414.3080879,0.0,54.0258772165,176.889270242,544.78769395,499.013131442,28.3233498048,17.4512127023
 02/20  08:00:00,911.110125364,99.9291359109,420.731179232,0.0,54.0258772165,184.38654557,549.58201192,489.646869136,42.4850247072,17.4501180768
 02/20  09:00:00,1000.82185838,99.9291359109,432.836305206,0.0,65.1572554096,220.04316451,544.20326543,470.015359351,56.6466996096,17.541206469
 02/20  10:00:00,1005.2037116,99.9291359109,448.113501481,0.0,65.1572554096,212.545889182,535.37100893,466.446826348,42.4850247072,26.4391578747
 02/20  11:00:00,1025.83882095,99.9291359109,463.457451869,0.0,65.1572554096,220.04316451,564.93532168,458.685913526,70.808374512,35.4410336418
 02/20  12:00:00,1049.11621686,99.9291359109,489.21072911,0.0,65.1572554096,220.04316451,559.959819589,453.717348451,70.808374512,35.4340966259
 02/20  13:00:00,1073.25560801,99.9291359109,520.470449339,0.0,65.1572554096,220.04316451,554.868760693,448.633083574,70.808374512,35.4273026072
 02/20  14:00:00,1064.23256639,99.9291359109,528.297104265,0.0,65.1572554096,212.545889182,528.819475819,445.582170692,56.6466996096,26.5906055172
 02/20  15:00:00,1068.27342599,99.9291359109,532.61531944,0.0,65.1572554096,212.545889182,522.562312716,444.636647409,42.4850247072,35.4406405997
 02/20  16:00:00,1068.39393874,99.9291359109,534.402130464,0.0,65.1572554096,212.545889182,535.534662282,443.4541996,56.6466996096,35.4337630728
 02/20  17:00:00,1043.96166638,99.9291359109,537.160974484,0.0,65.1572554096,220.04316451,563.720181707,443.323159646,84.9700494144,35.4269726458
 02/20  18:00:00,1001.24083032,99.9291359109,539.610351954,0.0,54.0258772165,184.38654557,569.505163674,458.093297683,84.9700494144,26.4418165769
 02/20  19:00:00,987.305292734,99.9291359109,541.44412015,0.0,44.4937663224,163.454314868,597.135021137,494.715258077,84.9700494144,17.4497136457
 02/20  20:00:00,980.206844342,99.9291359109,539.987578335,0.0,44.4937663224,155.95703954,570.344507059,500.821566465,56.6466996096,12.8762409844
 02/20  21:00:00,947.049125325,99.9291359109,540.601906278,0.0,44.4937663224,124.558693486,605.118034453,535.161707928,56.6466996096,13.3096269161
 02/20  22:00:00,946.357356592,99.9291359109,543.603193287,0.0,44.4937663224,124.558693486,598.416856211,538.478168608,42.4850247072,17.4536628962
 02/20  23:00:00,940.717719756,99.9291359109,545.190482701,0.0,34.9616554283,124.558693486,599.001008706,553.225118505,28.3233498048,17.4525403961
 02/20  24:00:00,943.224189111,99.9291359109,545.457957921,0.0,34.9616554283,124.558693486,588.577301827,556.964188176,14.1616749024,17.4514387485
 02/21  01:00:00,942.317948543,99.9291359109,545.888641025,0.0,46.0930336215,113.312780494,585.316589945,562.201657504,5.66466996096,17.4502624805
 02/21  02:00:00,942.107494502,99.9291359109,545.703002582,0.0,46.0930336215,113.312780494,588.082381938,564.96861227,5.66466996096,17.449099707
 02/21  03:00:00,941.498493205,99.9291359109,547.044030056,0.0,46.0930336215,113.312780494,590.255055544,567.139549019,5.66466996096,17.4508365634
 02/21  04:00:00,941.658195944,99.9291359109,548.485684474,0.0,46.0930336215,113.312780494,592.399680773,569.281465517,5.66466996096,17.453545295
 02/21  05:00:00,1034.06648932,99.9291359109,547.972098338,0.0,100.150657288,148.969399434,560.643582448,537.526487328,5.66466996096,17.4524251583
 02/21  06:00:00,1034.94489655,99.9291359109,545.933166439,0.0,100.150657288,149.894399434,1085.3397661,1053.72677276,14.1616749024,17.4513184346
 02/21  07:00:00,1261.04399987,99.9441226358,543.803707915,0.0,176.471037341,302.612436532,728.657317306,682.883759676,28.3233498048,17.450207825
 02/21  08:00:00,1368.74497331,100.199766215,539.578500048,0.0,243.2593065,310.10971186,671.034391844,602.085727691,42.4850247072,26.4636394455
 02/21  09:00:00,1404.59106382,100.350952953,542.911583319,0.0,243.2593065,310.10971186,648.966626119,556.83814691,56.6466996096,35.4817796
 02/21  10:00:00,1450.44018137,100.46827745,556.181466823,0.0,243.2593065,302.612436532,599.673833231,521.538597638,42.4850247072,35.6502108865
 02/21  11:00:00,1471.7104986,100.571855686,561.136510122,0.0,243.2593065,310.10971186,593.060387198,477.369656599,70.808374512,44.8823560867
 02/21  12:00:00,1471.62234483,100.668669025,563.552859691,0.0,243.2593065,310.10971186,568.784091294,443.991544865,70.808374512,53.9841719164
 02/21  13:00:00,1439.33881434,100.756478456,563.438810007,0.0,243.2593065,310.10971186,536.280399072,420.774915908,70.808374512,44.6971086517
 02/21  14:00:00,1480.76304418,100.849229159,557.848816999,0.0,243.2593065,302.612436532,505.897797648,404.273598309,56.6466996096,44.9774997287
 02/21  15:00:00,1469.52610074,100.97063152,555.300555833,0.0,243.2593065,302.612436532,465.172316888,377.812073752,42.4850247072,44.8752184287
 02/21  16:00:00,1464.40206272,101.072279173,556.445576601,0.0,243.2593065,302.612436532,453.193852832,351.773386771,56.6466996096,44.7737664509
 02/21  17:00:00,1483.98177423,101.122916158,553.074527033,0.0,243.2593065,310.10971186,464.283123855,343.716471906,84.9700494144,35.5966025348
 02/21  18:00:00,1475.33013603,101.18252003,550.282224972,0.0,243.2593065,310.10971186,462.316054683,350.97962283,84.9700494144,26.3663824394
 02/21  19:00:00,1220.13120606,99.9291359109,554.333147559,0.0,166.938926447,199.110933808,449.190043914,346.707350109,84.9700494144,17.5126443911
 02/21  20:00:00,1211.8385076,99.9291359109,552.495332787,0.0,166.938926447,191.61365848,440.049882154,357.148076569,56.6466996096,26.255105976
 02/21  21:00:00,1077.00200647,99.9291359109,550.373540553,0.0,100.150657288,124.558693486,470.492313268,396.336976178,56.6466996096,17.5086374804
 02/21  22:00:00,1041.54935466,99.9291359109,552.075019304,0.0,100.150657288,124.558693486,459.955512854,400.014714334,42.4850247072,17.4557738124
 02/21  23:00:00,965.804409893,99.9291359109,554.237225102,0.0,46.0930336215,124.558693486,463.065975262,417.290899392,28.3233498048,17.4517260651
 02/21  24:00:00,964.681370971,99.9291359109,558.137059556,0.0,46.0930336215,124.558693486,454.555010806,422.939399109,14.1616749024,17.4539367945
 02/22  01:00:00,951.297463556,99.9291359109,559.825611551,0.0,46.0930336215,113.312780494,449.79373179,426.676374164,5.66466996096,17.4526876654
 02/22  02:00:00,957.258868047,99.9291359109,559.387203061,0.0,46.0930336215,113.312780494,453.950924492,430.834761377,5.66466996096,17.4514931543
 02/22  03:00:00,955.416321002,99.9291359109,556.055514996,0.0,46.0930336215,113.312780494,455.673679871,432.55865771,5.66466996096,17.4503522003
 02/22  04:00:00,953.596573422,99.9291359109,558.275688004,0.0,46.0930336215,113.312780494,457.304619861,434.190724301,5.66466996096,17.4492255988
 02/22  05:00:00,1044.08854025,99.9291359109,559.659371374,0.0,100.150657288,148.969399434,429.366950003,414.96807441,5.66466996096,8.7342056321
 02/22  06:00:00,1043.92645189,99.9392866647,558.714202933,0.0,100.150657288,149.894399434,760.418838917,728.802639515,14.1616749024,17.4545244993
 02/22  07:00:00,1269.79650629,100.723688708,557.955101228,0.0,176.471037341,302.612436532,530.71968516,484.943248592,28.3233498048,17.4530867633
 02/22  08:00:00,1377.48256916,100.977657909,558.988490121,0.0,243.2593065,310.10971186,517.490212396,439.733297701,42.4850247072,35.2718899871
 02/22  09:00:00,1420.36282641,101.082513515,560.949535297,0.0,243.2593065,310.10971186,503.938096128,420.672294266,56.6466996096,26.619102252
 02/22  10:00:00,1455.5847613,101.166077281,562.709464089,0.0,243.2593065,302.612436532,496.041070777,408.998081014,42.4850247072,44.5579650553
 02/22  11:00:00,1464.08822974,101.407436207,563.439797283,0.0,243.2593065,310.10971186,505.521574708,389.834025571,70.808374512,44.8791746249
 02/22  12:00:00,1465.86283439,101.814567222,563.67599706,0.0,243.2593065,310.10971186,494.097470924,376.695769086,70.808374512,46.5933273264
 02/22  13:00:00,1423.13942191,102.201287109,562.109879548,0.0,243.2593065,310.10971186,482.557523371,368.655684893,70.808374512,43.0934639662
 02/22  14:00:00,1453.66000975,102.652963711,559.321737942,0.0,243.2593065,302.612436532,473.934722683,363.311482651,56.6466996096,53.9765404227
 02/22  15:00:00,1453.18173512,103.090620334,558.660731497,0.0,243.2593065,302.612436532,448.479276665,361.12266932,42.4850247072,44.8715826386
 02/22  16:00:00,1452.47431704,103.494169663,557.626883192,0.0,243.2593065,302.612436532,460.26743122,358.851071266,56.6466996096,44.7696603436
 02/22  17:00:00,1459.1493697,103.877791923,557.222035525,0.0,243.2593065,310.10971186,478.729358931,358.174629583,84.9700494144,35.5846799337
 02/22  18:00:00,1463.89959193,104.252916225,557.613659207,0.0,243.2593065,310.10971186,467.76678869,356.433056785,84.9700494144,26.3636824906
 02/22  19:00:00,1205.72569525,99.9291359109,558.115587579,0.0,166.938926447,199.110933808,455.80044414,353.321228649,84.9700494144,17.5091660759
 02/22  20:00:00,1198.03031984,99.9291359109,557.449839253,0.0,166.938926447,191.61365848,430.447247524,356.291308669,56.6466996096,17.5092392459
 02/22  21:00:00,1064.58512476,99.9291359109,555.935996956,0.0,100.150657288,124.558693486,478.29350937,395.392560351,56.6466996096,26.2542494094
 02/22  22:00:00,1025.20288119,99.9291359109,553.821580647,0.0,100.150657288,124.558693486,460.257979844,400.315336642,42.4850247072,17.4576184944
 02/22  23:00:00,958.450939142,99.9291359109,555.076812183,0.0,46.0930336215,124.558693486,464.491388057,418.718076953,28.3233498048,17.4499612989
 02/22  24:00:00,959.405694214,99.9291359109,557.196540579,0.0,46.0930336215,124.558693486,456.388136202,424.777621726,14.1616749024,17.4488395732
 02/23  01:00:00,946.445838863,99.9291359109,557.149077834,0.0,46.0930336215,113.312780494,443.595951011,429.19652933,5.66466996096,8.73475171965
 02/23  02:00:00,946.268985145,99.9291359109,558.145893569,0.0,46.0930336215,113.312780494,455.257131838,432.138777162,5.66466996096,17.4536847152
 02/23  03:00:00,947.644487245,99.9291359109,559.244515937,0.0,46.0930336215,113.312780494,459.423885706,436.306747639,5.66466996096,17.4524681066
 02/23  04:00:00,947.164169449,99.9291359109,557.887248756,0.0,46.0930336215,113.312780494,463.287958516,440.171980731,5.66466996096,17.451307824
 02/23  05:00:00,1035.4187401,99.9291359109,557.30635192,0.0,100.150657288,148.969399434,445.414694688,422.298035013,5.66466996096,17.4519897144
 02/23  06:00:00,1037.44991886,100.307021625,557.116762128,0.0,100.150657288,149.894399434,725.85810627,694.244727371,14.1616749024,17.4517039965
 02/23  07:00:00,1267.07050802,101.038640896,557.055260066,0.0,176.471037341,302.612436532,525.426457287,479.650029074,28.3233498048,17.453078408
 02/23  08:00:00,1377.20782091,102.055519628,558.115597685,0.0,243.2593065,310.10971186,503.676327017,434.732907584,42.4850247072,26.4583947252
 02/23  09:00:00,1421.25879244,102.682197125,560.307855636,0.0,243.2593065,310.10971186,507.823681296,415.687479193,56.6466996096,35.4895024938
 02/23  10:00:00,1456.52992688,103.266065985,561.626970559,0.0,243.2593065,302.612436532,488.785609431,406.104528968,42.4850247072,40.1960557552
 02/23  11:00:00,1466.55813671,103.773210994,563.619004225,0.0,243.2593065,310.10971186,509.286479857,389.197431917,70.808374512,49.2806734283
 02/23  12:00:00,1470.12790339,104.225013434,565.595750281,0.0,243.2593065,310.10971186,493.260465374,377.472549931,70.808374512,44.9795409311
 02/23  13:00:00,1429.30924447,104.631372803,566.306682989,0.0,243.2593065,310.10971186,485.002449803,369.497006854,70.808374512,44.6970684365
 02/23  14:00:00,1463.24287956,105.001285124,566.52829125,0.0,243.2593065,302.612436532,467.304781137,365.682115685,56.6466996096,44.9759658425
 02/23  15:00:00,1463.10666151,105.338750999,566.10917348,0.0,243.2593065,302.612436532,449.422939766,362.06374111,42.4850247072,44.8741739485
 02/23  16:00:00,1462.94922053,105.65121606,565.630680968,0.0,243.2593065,302.612436532,459.504577531,358.085362494,56.6466996096,44.7725154277
 02/23  17:00:00,1469.28479562,105.93152003,565.031793624,0.0,243.2593065,310.10971186,485.024348469,355.568052565,84.9700494144,44.4862464895
 02/23  18:00:00,1467.29300698,106.189501535,562.80879279,0.0,243.2593065,310.10971186,458.843688957,356.292001578,84.9700494144,17.5816379651
 02/23  19:00:00,1209.67397999,99.9291359109,561.943739012,0.0,166.938926447,199.110933808,469.06234565,357.838056665,84.9700494144,26.2542395706
 02/23  20:00:00,1203.75289522,99.9291359109,562.899904054,0.0,166.938926447,191.61365848,434.393347346,360.234843242,56.6466996096,17.5118044942
 02/23  21:00:00,1073.42504056,99.9291359109,566.383691299,0.0,100.150657288,124.558693486,470.958487215,396.801673254,56.6466996096,17.5101143507
 02/23  22:00:00,1038.3681384,99.9291359109,570.677371712,0.0,100.150657288,124.558693486,461.646569151,401.702463143,42.4850247072,17.4590813012
 02/23  23:00:00,977.046280255,99.9291359109,576.509350816,0.0,46.0930336215,124.558693486,464.494946927,418.720048497,28.3233498048,17.4515486259
 02/23  24:00:00,983.906688557,99.9291359109,582.195398301,0.0,46.0930336215,124.558693486,455.7182524,424.106185239,14.1616749024,17.450392258
 02/24  01:00:00,976.13814992,99.9291359109,586.374168117,0.0,46.0930336215,113.312780494,450.943373744,427.827735761,5.66466996096,17.4509680224
 02/24  02:00:00,981.927706591,99.9291359109,591.676248815,0.0,46.0930336215,113.312780494,453.648045119,430.534334442,5.66466996096,17.4490407169
 02/24  03:00:00,981.458249376,99.9291359109,591.673763125,0.0,46.0930336215,113.312780494,457.481347335,434.363249147,5.66466996096,17.453428227
 02/24  04:00:00,982.161210245,99.9291359109,578.303393501,0.0,46.0930336215,113.312780494,465.864882205,442.747999133,5.66466996096,17.4522131105
 02/24  05:00:00,1076.58626416,99.9291359109,553.452755802,0.0,100.150657288,148.969399434,450.532237831,427.416508185,5.66466996096,17.4510596851
 02/24  06:00:00,1077.45565922,100.433766685,533.717648207,0.0,100.150657288,149.894399434,721.700908986,690.089326039,14.1616749024,17.4499080443
 02/24  07:00:00,1315.42327257,101.631146567,512.19675503,0.0,176.471037341,302.612436532,533.736532344,487.964436455,28.3233498048,17.4487460838
 02/24  08:00:00,1417.88815846,103.389194694,488.060075761,0.0,243.2593065,310.10971186,506.809775366,437.864148849,42.4850247072,26.4606018092
 02/24  09:00:00,1454.46925649,104.27709344,482.626992133,0.0,243.2593065,310.10971186,500.371128476,408.247061138,56.6466996096,35.4773677279
 02/24  10:00:00,1487.60077765,105.042260358,482.597958327,0.0,243.2593065,302.612436532,463.806022155,385.676289266,42.4850247072,35.6447081823
 02/24  11:00:00,1496.73103801,105.710870356,482.59794424,0.0,243.2593065,310.10971186,474.94452733,359.260641751,70.808374512,44.8755110668
 02/24  12:00:00,1502.77221982,106.299502523,482.847296357,0.0,243.2593065,310.10971186,469.229900618,344.446830457,70.808374512,53.9746956489
 02/24  13:00:00,1465.7550498,106.938995237,485.748999925,0.0,243.2593065,310.10971186,437.901156731,331.339567667,70.808374512,35.7532145515
 02/24  14:00:00,1506.44345694,107.447725684,491.063218849,0.0,243.2593065,302.612436532,433.583856095,322.962118841,56.6466996096,53.9750376449
 02/24  15:00:00,1512.32816457,107.961298734,496.48197843,0.0,243.2593065,302.612436532,390.736038632,303.375681335,42.4850247072,44.8753325901
 02/24  16:00:00,1515.9171585,108.253954481,500.367961068,0.0,243.2593065,302.612436532,388.115296401,286.698813539,56.6466996096,44.7697832524
 02/24  17:00:00,1523.42533085,108.163647373,501.448174208,0.0,243.2593065,310.10971186,406.079220031,285.520550816,84.9700494144,35.5886198004
 02/24  18:00:00,1519.53292334,108.000035726,497.976891272,0.0,243.2593065,310.10971186,409.950805844,298.618893249,84.9700494144,26.3618631806
 02/24  19:00:00,1253.53438638,99.9291359109,490.801696019,0.0,166.938926447,199.110933808,435.314994322,332.834355001,84.9700494144,17.510589907
