Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  20:00:00,1238.05117309,99.9291359109,486.494338654,0.0,166.938926447,191.61365848,427.272062284,344.370847745,56.6466996096,26.2545149301
 02/24  21:00:00,1100.11757039,99.9291359109,484.43733282,0.0,100.150657288,124.558693486,459.239760182,385.083393922,56.6466996096,17.5096666506
 02/24  22:00:00,1060.32595923,99.9291359109,483.54307223,0.0,100.150657288,124.558693486,452.546384426,392.601754355,42.4850247072,17.4596053636
 02/24  23:00:00,993.736554471,99.9291359109,483.582314629,0.0,46.0930336215,124.558693486,458.246604365,412.471411703,28.3233498048,17.4518428568
 02/24  24:00:00,992.151381939,99.9291359109,483.82468432,0.0,46.0930336215,124.558693486,453.322184589,421.709852857,14.1616749024,17.4506568293
 02/25  01:00:00,979.066282546,99.9291359109,482.808024229,0.0,46.0930336215,113.312780494,450.67576013,427.561718749,5.66466996096,17.4493714201
 02/25  02:00:00,979.594932636,99.9291359109,482.598421405,0.0,46.0930336215,113.312780494,455.408621015,432.295824117,5.66466996096,17.4481269378
 02/25  03:00:00,979.535651418,99.9291359109,482.597878058,0.0,46.0930336215,113.312780494,452.353096098,437.951429188,5.66466996096,8.73699694885
 02/25  04:00:00,979.973035499,99.9291359109,482.79277828,0.0,46.0930336215,113.312780494,465.836483764,442.718807051,5.66466996096,17.4530067528
 02/25  05:00:00,988.716635606,99.9291359109,483.945191005,0.0,55.6251445156,113.312780494,460.383386875,437.266935446,5.66466996096,17.4517814685
 02/25  06:00:00,989.610098606,99.9291359109,484.578074082,0.0,55.6251445156,113.312780494,473.982256415,442.369989788,14.1616749024,17.4505917247
 02/25  07:00:00,1062.23908069,99.9291359109,484.430601164,0.0,65.1572554096,176.889270242,430.575429223,384.802667432,28.3233498048,17.4494119856
 02/25  08:00:00,1169.14946251,100.277660905,484.547716338,0.0,109.682768182,220.96816451,696.863071279,636.927114776,42.4850247072,17.4509317957
 02/25  09:00:00,1178.91432345,100.275552481,488.28721413,0.0,109.682768182,220.96816451,593.93500519,510.965640821,56.6466996096,26.3226647592
 02/25  10:00:00,1291.96040557,100.795706863,496.783435602,0.0,131.945524568,266.955817592,525.3167135,456.356215117,42.4850247072,26.4754736759
 02/25  11:00:00,1312.71531793,101.116671678,507.643940032,0.0,131.945524568,274.45309292,534.686155285,428.404192778,70.808374512,35.473587995
 02/25  12:00:00,1329.60618022,101.353844199,517.245126975,0.0,131.945524568,274.45309292,518.403809382,412.125072124,70.808374512,35.4703627463
 02/25  13:00:00,1310.25143253,101.709741061,523.174029759,0.0,131.945524568,274.45309292,499.637755023,393.372122505,70.808374512,35.4572580061
 02/25  14:00:00,1305.72318475,101.841748593,519.531843547,0.0,131.945524568,266.955817592,466.899697269,383.63730543,56.6466996096,26.6156922298
 02/25  15:00:00,1307.46683338,101.90133805,517.597974597,0.0,131.945524568,266.955817592,445.414567908,367.454223367,42.4850247072,35.4753198332
 02/25  16:00:00,1236.89856092,99.9291359109,526.389514368,0.0,109.682768182,212.545889182,361.970779016,269.850875696,56.6466996096,35.473203711
 02/25  17:00:00,1253.48891479,99.9291359109,534.321976762,0.0,109.682768182,220.04316451,408.63876164,288.202243502,84.9700494144,35.4664687234
 02/25  18:00:00,1203.43590692,99.9291359109,527.405426122,0.0,109.682768182,220.04316451,405.782875456,294.35958727,84.9700494144,26.4532387717
 02/25  19:00:00,1173.8074908,99.9291359109,518.132378652,0.0,100.150657288,199.110933808,440.907365034,338.489393773,84.9700494144,17.4479218471
 02/25  20:00:00,1160.58403746,99.9291359109,512.812526007,0.0,100.150657288,191.61365848,420.149269162,346.049098453,56.6466996096,17.4534710998
 02/25  21:00:00,1047.18334819,99.9291359109,512.505931566,0.0,55.6251445156,124.558693486,463.284067577,389.185128134,56.6466996096,17.4522398335
 02/25  22:00:00,1050.61879536,99.9291359109,513.909742837,0.0,55.6251445156,124.558693486,456.113520328,396.177467832,42.4850247072,17.4510277892
 02/25  23:00:00,1040.50468948,99.9291359109,514.108050287,0.0,46.0930336215,124.558693486,458.164608601,412.391416672,28.3233498048,17.4498421246
 02/25  24:00:00,1043.97710083,99.9291359109,516.774253141,0.0,46.0930336215,124.558693486,448.31281493,416.702475834,14.1616749024,17.4486641933
 02/26  01:00:00,1019.42796958,99.9291359109,517.713794087,0.0,34.9616554283,113.312780494,437.581334364,423.182819094,5.66466996096,8.7338453089
 02/26  02:00:00,1015.70830411,99.9291359109,515.970805023,0.0,34.9616554283,113.312780494,452.566260161,429.448176255,5.66466996096,17.4534139445
 02/26  03:00:00,1011.95336191,99.9291359109,515.197356127,0.0,34.9616554283,113.312780494,456.757387239,433.640614388,5.66466996096,17.4521028899
 02/26  04:00:00,1005.47055553,99.9291359109,518.312563653,0.0,34.9616554283,113.312780494,460.963306377,437.847760028,5.66466996096,17.450876388
 02/26  05:00:00,1008.46677264,99.9291359109,522.847744208,0.0,44.4937663224,113.312780494,455.028716904,431.914374942,5.66466996096,17.4496720002
 02/26  06:00:00,1009.88431761,99.9291359109,525.1361716,0.0,44.4937663224,113.312780494,468.411231129,436.801081917,14.1616749024,17.44847431
 02/26  07:00:00,1083.43245998,99.9291359109,525.366684987,0.0,54.0258772165,176.889270242,420.48224537,374.708239061,28.3233498048,17.4506565042
 02/26  08:00:00,1077.49047188,99.9291359109,528.059839978,0.0,54.0258772165,184.38654557,426.817794375,366.880033076,42.4850247072,17.4527365918
 02/26  09:00:00,1155.68518667,99.9291359109,534.505556646,0.0,65.1572554096,220.04316451,417.759729773,343.574499086,56.6466996096,17.5385310778
 02/26  10:00:00,1140.19364105,99.9291359109,546.713297416,0.0,65.1572554096,212.545889182,411.18213629,333.451713321,42.4850247072,35.2453982613
 02/26  11:00:00,1126.79405142,99.9291359109,557.726341966,0.0,65.1572554096,220.04316451,431.82774429,334.43234188,70.808374512,26.5870278981
 02/26  12:00:00,1105.3387411,99.9291359109,562.719335612,0.0,65.1572554096,220.04316451,442.365201633,336.121481659,70.808374512,35.4353454628
 02/26  13:00:00,1098.28680165,99.9291359109,565.954104273,0.0,65.1572554096,220.04316451,441.648125185,335.411652329,70.808374512,35.428098344
 02/26  14:00:00,1092.18728475,99.9291359109,567.853423057,0.0,65.1572554096,212.545889182,417.504195126,334.286108476,56.6466996096,26.5713870405
 02/26  15:00:00,1096.92708195,99.9291359109,572.267049221,0.0,65.1572554096,212.545889182,411.383988833,333.457732386,42.4850247072,35.44123174
 02/26  16:00:00,1103.69811505,99.9291359109,578.799473559,0.0,65.1572554096,212.545889182,425.371293417,333.291241545,56.6466996096,35.4333522625
 02/26  17:00:00,1080.83377231,99.9291359109,581.226523429,0.0,65.1572554096,220.04316451,455.788879844,335.392655903,84.9700494144,35.4261745268
 02/26  18:00:00,1034.50443875,99.9291359109,581.797978362,0.0,54.0258772165,184.38654557,464.12547094,352.713460131,84.9700494144,26.4419613947
 02/26  19:00:00,1022.6959683,99.9291359109,584.742809259,0.0,44.4937663224,163.454314868,494.21675411,391.796420117,84.9700494144,17.4502845785
 02/26  20:00:00,1020.71931267,99.9291359109,589.096360205,0.0,44.4937663224,155.95703954,473.016917891,398.921161136,56.6466996096,17.4490571455
 02/26  21:00:00,993.209305513,99.9291359109,592.58815283,0.0,44.4937663224,124.558693486,508.324337923,434.22978379,56.6466996096,17.4478545226
 02/26  22:00:00,994.735130256,99.9291359109,594.289947945,0.0,44.4937663224,124.558693486,491.003147382,439.781268967,42.4850247072,8.73685370746
 02/26  23:00:00,986.37664469,99.9291359109,595.651093198,0.0,34.9616554283,124.558693486,501.727267848,455.951206852,28.3233498048,17.4527111915
 02/26  24:00:00,989.493634501,99.9291359109,597.399726955,0.0,34.9616554283,124.558693486,492.553440672,460.940297143,14.1616749024,17.451468627
 02/27  01:00:00,988.835817899,99.9291359109,597.944960161,0.0,46.0930336215,113.312780494,485.445473687,462.330664264,5.66466996096,17.4501394615
 02/27  02:00:00,988.954065745,99.9291359109,598.085835832,0.0,46.0930336215,113.312780494,488.279426061,465.165920332,5.66466996096,17.4488357678
 02/27  03:00:00,988.997598426,99.9291359109,598.123010306,0.0,46.0930336215,113.312780494,492.304629436,469.192360858,5.66466996096,17.4475986166
 02/27  04:00:00,989.014727082,99.9291359109,598.13260881,0.0,46.0930336215,113.312780494,495.879414488,472.761669206,5.66466996096,17.453075321
 02/27  05:00:00,1078.27446931,99.9291359109,597.252713037,0.0,100.150657288,148.969399434,469.490907166,446.374447815,5.66466996096,17.4517893898
 02/27  06:00:00,1079.56442293,99.9291359109,596.348388303,0.0,100.150657288,149.894399434,879.244398407,847.632165075,14.1616749024,17.4505584295
 02/27  07:00:00,1304.0719865,100.212608035,595.847667993,0.0,176.471037341,302.612436532,591.536583264,545.763903046,28.3233498048,17.4493304128
 02/27  08:00:00,1413.85835231,100.533975917,593.693226545,0.0,243.2593065,310.10971186,550.045681469,481.099910189,42.4850247072,26.4607465721
 02/27  09:00:00,1452.60241318,100.671290656,590.587393258,0.0,243.2593065,310.10971186,542.983369369,450.860166722,56.6466996096,35.4765030367
 02/27  10:00:00,1475.19331577,100.775146593,578.862238702,0.0,243.2593065,302.612436532,512.338036428,434.209433919,42.4850247072,35.6435778017
 02/27  11:00:00,1480.3382062,100.871884209,575.941932879,0.0,243.2593065,310.10971186,527.880934353,412.200008684,70.808374512,44.8725511569
 02/27  12:00:00,1475.59852791,101.099011334,569.388480057,0.0,243.2593065,310.10971186,515.987608541,391.20911473,70.808374512,53.9701192987
 02/27  13:00:00,1425.39194609,101.482743364,560.064810787,0.0,243.2593065,310.10971186,474.19440636,367.635468571,70.808374512,35.7505632775
 02/27  14:00:00,1457.97945435,102.088042093,558.722793293,0.0,243.2593065,302.612436532,453.850387319,343.235217899,56.6466996096,53.9684698102
 02/27  15:00:00,1459.82019602,102.360069332,560.652002182,0.0,243.2593065,302.612436532,426.644428548,339.288908548,42.4850247072,44.8704952925
 02/27  16:00:00,1467.22241806,102.82686598,568.33808129,0.0,243.2593065,302.612436532,433.392513763,331.9783082,56.6466996096,44.767505954
 02/27  17:00:00,1486.33141243,103.192952315,581.764204069,0.0,243.2593065,310.10971186,458.824411931,338.265563481,84.9700494144,35.5887990351
 02/27  18:00:00,1479.16220454,103.604840508,573.909603117,0.0,243.2593065,310.10971186,451.254538753,339.924903004,84.9700494144,26.3595863345
 02/27  19:00:00,1229.82769289,99.9291359109,578.134884725,0.0,166.938926447,199.110933808,431.989443099,329.509907534,84.9700494144,17.5094861508
 02/27  20:00:00,1233.62531994,99.9291359109,589.124000302,0.0,166.938926447,191.61365848,417.712783518,334.813605534,56.6466996096,26.2524783748
 02/27  21:00:00,1107.75500952,99.9291359109,597.71284448,0.0,100.150657288,124.558693486,449.910300605,375.755410793,56.6466996096,17.5081902025
 02/27  22:00:00,1070.63494854,99.9291359109,600.076642277,0.0,100.150657288,124.558693486,443.297189546,383.353968245,42.4850247072,17.4581965942
 02/27  23:00:00,998.113536364,99.9291359109,594.656525852,0.0,46.0930336215,124.558693486,445.718573504,399.944810114,28.3233498048,17.4504135848
 02/27  24:00:00,995.48984747,99.9291359109,590.858040065,0.0,46.0930336215,124.558693486,435.083687848,403.472836567,14.1616749024,17.4491763788
 02/28  01:00:00,985.039307654,99.9291359109,592.906221557,0.0,46.0930336215,113.312780494,430.143136927,407.030658156,5.66466996096,17.4478088093
 02/28  02:00:00,990.850869529,99.9291359109,599.069532578,0.0,46.0930336215,113.312780494,426.055767398,411.657885314,5.66466996096,8.73321212324
 02/28  03:00:00,990.805904645,99.9291359109,600.052699084,0.0,46.0930336215,113.312780494,439.749534913,416.6323524,5.66466996096,17.4525125513
 02/28  04:00:00,983.940479587,99.9291359109,593.863678104,0.0,46.0930336215,113.312780494,443.005482361,419.889609663,5.66466996096,17.4512027372
 02/28  05:00:00,1072.89786479,99.9291359109,590.227029668,0.0,100.150657288,148.969399434,425.775739004,402.660977065,5.66466996096,17.450091978
 02/28  06:00:00,1070.33584826,100.104428142,586.582495804,0.0,100.150657288,149.894399434,691.984243938,660.371675491,14.1616749024,17.4508935453
 02/28  07:00:00,1291.72118004,100.879396513,583.517164764,0.0,176.471037341,302.612436532,497.782527956,452.009918551,28.3233498048,17.4492596004
 02/28  08:00:00,1396.02800593,101.699496276,576.830088699,0.0,243.2593065,310.10971186,479.087677618,410.146281566,42.4850247072,26.4563713441
 02/28  09:00:00,1436.82545095,102.567995368,565.838947916,0.0,243.2593065,310.10971186,475.791051724,383.658912406,56.6466996096,35.4854397086
 02/28  10:00:00,1479.4761779,103.489551546,553.533870689,0.0,243.2593065,302.612436532,438.664865153,356.247007075,42.4850247072,39.9328333706
 02/28  11:00:00,1492.98265035,104.246620456,544.391491296,0.0,243.2593065,310.10971186,454.723250689,334.384445899,70.808374512,49.5304302776
 02/28  12:00:00,1507.64562613,104.873765903,533.297631046,0.0,243.2593065,310.10971186,444.395903904,328.617856582,70.808374512,44.9696728099
 02/28  13:00:00,1462.32739744,105.593309626,521.96536402,0.0,243.2593065,310.10971186,437.015355041,321.519096139,70.808374512,44.6878843905
 02/28  14:00:00,1497.40859028,106.273462129,517.315393826,0.0,243.2593065,302.612436532,414.378107503,312.761936783,56.6466996096,44.9694711102
 02/28  15:00:00,1504.61868851,106.798104003,514.784871822,0.0,243.2593065,302.612436532,383.838239109,296.484613168,42.4850247072,44.8686012335
 02/28  16:00:00,1516.66253436,107.278847533,512.850819921,0.0,243.2593065,302.612436532,381.710501384,280.30305297,56.6466996096,44.7607488046
 02/28  17:00:00,1516.47474338,107.381868602,504.956146779,0.0,243.2593065,310.10971186,402.925974728,282.361148504,84.9700494144,35.59477681
 02/28  18:00:00,1503.96222451,107.441630899,493.031438921,0.0,243.2593065,310.10971186,405.951982073,294.621342517,84.9700494144,26.3605901411
 02/28  19:00:00,1238.93389095,99.9291359109,483.909689058,0.0,166.938926447,199.110933808,440.297092394,329.072998618,84.9700494144,26.2540443619
 02/28  20:00:00,1141.31390985,99.9291359109,401.400010448,0.0,166.938926447,191.61365848,420.6754954,346.520694033,56.6466996096,17.5081017577
 02/28  21:00:00,901.407261176,99.9291359109,302.291624001,0.0,100.150657288,124.558693486,478.79106927,404.635836582,56.6466996096,17.5085330781
 02/28  22:00:00,832.771267165,99.9291359109,275.327204936,0.0,100.150657288,124.558693486,474.11166175,414.171132922,42.4850247072,17.4555041204
 02/28  23:00:00,780.490577741,99.9291359109,292.454221938,0.0,46.0930336215,124.558693486,467.235110741,421.463811261,28.3233498048,17.4479496756
 02/28  24:00:00,804.901063439,99.9291359109,321.688531974,0.0,46.0930336215,124.558693486,458.156215585,426.544452199,14.1616749024,17.4500884836
 03/01  01:00:00,814.671993992,99.9291359109,358.86267438,0.0,46.0930336215,113.312780494,454.229723797,431.113090636,5.66466996096,17.4519631999
 03/01  02:00:00,847.638776909,99.9291359109,400.772163354,0.0,46.0930336215,113.312780494,458.157631539,435.042386501,5.66466996096,17.450575077
 03/01  03:00:00,882.575199806,99.9291359109,446.536355154,0.0,46.0930336215,113.312780494,462.043764278,438.929813977,5.66466996096,17.4492803406
 03/01  04:00:00,917.907158666,99.9291359109,493.97838642,0.0,46.0930336215,113.312780494,466.016750811,442.904070974,5.66466996096,17.4480098757
 03/01  05:00:00,1025.43196077,99.9291359109,514.678892243,0.0,100.150657288,148.969399434,440.580642739,425.379345701,5.66466996096,9.53662707741
 03/01  06:00:00,1034.08978537,100.385868042,516.737557513,0.0,100.150657288,149.894399434,730.255413002,699.444700694,14.1616749024,16.6490374053
 03/01  07:00:00,1259.98482432,101.570402751,513.8633004,0.0,176.471037341,302.612436532,531.813269335,486.038346663,28.3233498048,17.4515728673
 03/01  08:00:00,1373.23105521,103.371621976,509.893176887,0.0,243.2593065,310.10971186,517.759886436,440.989460591,42.4850247072,34.2854011375
 03/01  09:00:00,1410.22377561,104.04411915,505.049067758,0.0,243.2593065,310.10971186,508.039447081,423.781928595,56.6466996096,27.6108188764
 03/01  10:00:00,1441.33341391,104.546283296,503.100675518,0.0,243.2593065,302.612436532,502.709903804,415.675048042,42.4850247072,44.5498310542
 03/01  11:00:00,1447.85818226,105.136944792,502.492304413,0.0,243.2593065,310.10971186,507.847934925,392.175360161,70.808374512,44.8642002519
 03/01  12:00:00,1449.1217143,105.993772621,505.455226072,0.0,243.2593065,310.10971186,474.951811195,359.177610932,70.808374512,44.9658257513
 03/01  13:00:00,1418.83686446,106.719992407,513.764791961,0.0,243.2593065,310.10971186,454.453977659,338.966902917,70.808374512,44.6787002302
 03/01  14:00:00,1465.51750238,107.125045329,520.554136456,0.0,243.2593065,302.612436532,429.764887895,328.144407627,56.6466996096,44.9737806583
 03/01  15:00:00,1477.08654206,107.143324185,522.508894282,0.0,243.2593065,302.612436532,418.658636137,322.331754282,42.4850247072,53.841857148
 03/01  16:00:00,1484.29066429,107.401100902,520.97240108,0.0,243.2593065,302.612436532,410.152576104,308.746335213,56.6466996096,44.7595412814
 03/01  17:00:00,1490.743838,107.584224398,517.26428646,0.0,243.2593065,310.10971186,422.365987224,301.821669865,84.9700494144,35.574267944
 03/01  18:00:00,1491.31826594,107.832654236,512.027534153,0.0,243.2593065,310.10971186,418.762843429,307.433620432,84.9700494144,26.3591735829
 03/01  19:00:00,1231.78104942,99.9291359109,506.328493079,0.0,166.938926447,199.110933808,440.27294945,337.795919069,84.9700494144,17.5069809658
 03/01  20:00:00,1221.02009671,99.9291359109,503.324072859,0.0,166.938926447,191.61365848,422.541278111,348.38722738,56.6466996096,17.507351122
 03/01  21:00:00,1083.70395964,99.9291359109,500.491295909,0.0,100.150657288,124.558693486,462.750966418,388.594707551,56.6466996096,17.5095592574
 03/01  22:00:00,1042.15590058,99.9291359109,496.463470533,0.0,100.150657288,124.558693486,456.803902548,396.860183153,42.4850247072,17.4586946879
 03/01  23:00:00,971.208574501,99.9291359109,490.480509198,0.0,46.0930336215,124.558693486,462.518433236,416.744059876,28.3233498048,17.4510235556
 03/01  24:00:00,953.167694067,99.9291359109,473.367638759,0.0,46.0930336215,124.558693486,456.611120954,424.999721306,14.1616749024,17.4497247459
 03/02  01:00:00,915.276552607,99.9291359109,448.787779109,0.0,46.0930336215,113.312780494,454.375630232,431.260837237,5.66466996096,17.4501230332
 03/02  02:00:00,900.98461593,99.9291359109,437.410772914,0.0,46.0930336215,113.312780494,459.026013018,435.914427952,5.66466996096,17.4469151051
 03/02  03:00:00,884.432332907,99.9291359109,420.824170591,0.0,46.0930336215,113.312780494,465.980179447,442.863220084,5.66466996096,17.4522894025
 03/02  04:00:00,853.70400545,99.9291359109,391.671984587,0.0,46.0930336215,113.312780494,472.006507639,448.890933062,5.66466996096,17.4509046153
 03/02  05:00:00,926.2960929,99.9291359109,381.921223713,0.0,100.150657288,148.969399434,454.919379717,431.805098424,5.66466996096,17.4496113329
 03/02  06:00:00,960.42686893,100.478207497,414.509634417,0.0,100.150657288,149.894399434,728.657965867,697.04796355,14.1616749024,17.4483274152
 03/02  07:00:00,1203.59992777,102.084110194,431.92412802,0.0,176.471037341,302.612436532,534.252990607,488.482605638,28.3233498048,17.4470351645
 03/02  08:00:00,1361.25569525,104.250296901,472.82383879,0.0,243.2593065,310.10971186,501.509542935,432.568435115,42.4850247072,26.4560831123
 03/02  09:00:00,1414.71703659,105.137156343,482.704437094,0.0,243.2593065,310.10971186,488.975308365,396.858761743,56.6466996096,35.4698470119
 03/02  10:00:00,1449.09596189,105.774881233,484.579812173,0.0,243.2593065,302.612436532,454.872847833,376.752541359,42.4850247072,35.6352817672
 03/02  11:00:00,1460.59457214,105.996936824,488.283154677,0.0,243.2593065,310.10971186,482.379344396,366.709625559,70.808374512,44.8613443251
 03/02  12:00:00,1469.02532917,106.176549104,491.579686357,0.0,243.2593065,310.10971186,489.53923362,364.774252319,70.808374512,53.9566067894
 03/02  13:00:00,1432.57379283,106.438009398,491.92656216,0.0,243.2593065,310.10971186,468.03042008,361.481416165,70.808374512,35.7406294036
 03/02  14:00:00,1466.11394993,106.716365503,486.775137173,0.0,243.2593065,302.612436532,470.35494912,359.747580444,56.6466996096,53.9606690659
 03/02  15:00:00,1470.39388054,107.085155365,482.708598384,0.0,243.2593065,302.612436532,436.065851859,348.722876247,42.4850247072,44.857950905
 03/02  16:00:00,1466.49560916,107.432811536,482.598065711,0.0,243.2593065,302.612436532,431.077827311,329.67168735,56.6466996096,44.7594403515
 03/02  17:00:00,1473.42811023,107.558688773,482.597874126,0.0,243.2593065,310.10971186,437.576787071,317.032655334,84.9700494144,35.5740823228
 03/02  18:00:00,1466.26756391,107.60630937,478.81353965,0.0,243.2593065,310.10971186,435.197443691,323.869755482,84.9700494144,26.357638795
 03/02  19:00:00,1106.22920099,99.9291359109,379.837044082,0.0,166.938926447,199.110933808,458.057699465,355.578175971,84.9700494144,17.5094740791
 03/02  20:00:00,1033.17192059,99.9291359109,314.257827741,0.0,166.938926447,191.61365848,444.429107878,370.276983402,56.6466996096,17.5054248669
 03/02  21:00:00,863.745671321,99.9291359109,278.707975577,0.0,100.150657288,124.558693486,505.941914317,423.043015805,56.6466996096,26.2521989022
 03/02  22:00:00,806.108000363,99.9291359109,259.365300054,0.0,100.150657288,124.558693486,504.189866752,444.25121559,42.4850247072,17.453626455
 03/02  23:00:00,730.191771936,99.9291359109,247.796313295,0.0,46.0930336215,124.558693486,508.91633774,471.859075107,28.3233498048,8.73391282847
 03/02  24:00:00,724.582693424,99.9291359109,244.225122984,0.0,46.0930336215,124.558693486,514.03748027,482.423937794,14.1616749024,17.451867573
 03/03  01:00:00,697.596092798,99.9291359109,236.187574136,0.0,46.0930336215,113.312780494,521.109871026,497.994693219,5.66466996096,17.4505078465
 03/03  02:00:00,692.382892933,99.9291359109,230.102172955,0.0,46.0930336215,113.312780494,531.838555591,508.724947255,5.66466996096,17.4489383751
 03/03  03:00:00,689.625543113,99.9291359109,224.976418981,0.0,46.0930336215,113.312780494,544.81437827,521.702102988,5.66466996096,17.4476053209
 03/03  04:00:00,685.389639167,99.9291359109,219.633398429,0.0,46.0930336215,113.312780494,557.603860575,534.492763918,5.66466996096,17.446426696
 03/03  05:00:00,774.917180731,99.9291359109,213.867476587,0.0,100.150657288,148.969399434,546.314092063,523.197804006,5.66466996096,17.4516180956
 03/03  06:00:00,790.084545629,100.512399099,225.832832061,0.0,100.150657288,149.894399434,814.267274699,782.655350349,14.1616749024,17.4502494484
 03/03  07:00:00,1019.02102729,102.042912562,230.922591064,0.0,176.471037341,302.612436532,596.850553253,551.078288333,28.3233498048,17.4489151146
 03/03  08:00:00,1156.52376915,103.988698831,253.722261927,0.0,243.2593065,310.10971186,550.171899894,481.22996894,42.4850247072,26.456906247
 03/03  09:00:00,1213.9407969,104.849259243,266.487917815,0.0,243.2593065,310.10971186,539.503902481,447.384644166,56.6466996096,35.4725587053
 03/03  10:00:00,1258.18102363,105.458723678,274.48426145,0.0,243.2593065,302.612436532,505.918825647,427.795187702,42.4850247072,35.6386132375
 03/03  11:00:00,1277.78925805,105.734163198,286.981316326,0.0,243.2593065,310.10971186,528.277979812,412.60528908,70.808374512,44.8643162204
 03/03  12:00:00,1296.05534295,106.100924866,307.548484298,0.0,243.2593065,310.10971186,524.959824358,400.192535756,70.808374512,53.9589140896
 03/03  13:00:00,1287.99298279,106.550157612,338.381819917,0.0,243.2593065,310.10971186,491.41244938,384.860823197,70.808374512,35.7432516709
 03/03  14:00:00,1358.09676074,106.897900142,368.40269547,0.0,243.2593065,302.612436532,486.035403578,375.425791663,56.6466996096,53.9629123052
 03/03  15:00:00,1386.84014736,107.161897909,391.509790436,0.0,243.2593065,302.612436532,450.571103794,363.226430264,42.4850247072,44.8596488229
 03/03  16:00:00,1398.64532446,107.275163742,398.69411995,0.0,243.2593065,302.612436532,461.125956681,359.721718251,56.6466996096,44.757538821
 03/03  17:00:00,1392.5334506,107.394456382,385.164144767,0.0,243.2593065,310.10971186,472.624166479,352.07810295,84.9700494144,35.5760141149
 03/03  18:00:00,1368.89151937,107.495665031,365.255684728,0.0,243.2593065,310.10971186,465.56118405,354.231907218,84.9700494144,26.3592274182
 03/03  19:00:00,1031.47736194,99.9291359109,288.524899204,0.0,166.938926447,199.110933808,497.72718482,395.248451658,84.9700494144,17.508683748
 03/03  20:00:00,973.655601218,99.9291359109,242.467638487,0.0,166.938926447,191.61365848,491.844736504,417.69166061,56.6466996096,17.5063762844
 03/03  21:00:00,809.78261776,99.9291359109,218.200445516,0.0,100.150657288,124.558693486,558.131492215,475.235222328,56.6466996096,26.2495702774
 03/03  22:00:00,748.493383847,99.9291359109,200.816292668,0.0,100.150657288,124.558693486,557.191996917,497.252345481,42.4850247072,17.4546267286
 03/03  23:00:00,665.038925778,99.9291359109,185.563855752,0.0,46.0930336215,124.558693486,577.784629983,532.014434989,28.3233498048,17.4468451897
 03/03  24:00:00,651.212475649,99.9291359109,173.070725051,0.0,46.0930336215,124.558693486,580.457999972,557.560207234,14.1616749024,8.73611783529
 03/04  01:00:00,633.135735768,99.9291359109,167.313251534,0.0,46.0930336215,113.312780494,594.942415129,571.826290881,5.66466996096,17.4514542868
 03/04  02:00:00,640.212405264,99.9291359109,174.91002537,0.0,46.0930336215,113.312780494,580.070945053,556.956430881,5.66466996096,17.4498442115
 03/04  03:00:00,646.151464195,99.9291359109,179.022000936,0.0,46.0930336215,113.312780494,584.880615812,561.767482888,5.66466996096,17.4484629639
 03/04  04:00:00,648.94571982,99.9291359109,180.248649743,0.0,46.0930336215,113.312780494,593.051521034,569.939737342,5.66466996096,17.4471137316
 03/04  05:00:00,661.993327572,99.9291359109,185.09422842,0.0,55.6251445156,113.312780494,582.306816382,559.193016597,5.66466996096,17.4491298236
 03/04  06:00:00,671.824010571,99.9291359109,194.419221571,0.0,55.6251445156,113.312780494,585.451625334,553.838921684,14.1616749024,17.451028747
 03/04  07:00:00,752.678945758,99.9291359109,207.777194981,0.0,65.1572554096,176.889270242,530.20783678,484.434852045,28.3233498048,17.4496349298
 03/04  08:00:00,900.378117841,100.296128891,243.378662315,0.0,109.682768182,220.96816451,780.18794741,720.254615919,42.4850247072,17.4483067837
 03/04  09:00:00,916.96443151,100.289613153,249.431440039,0.0,109.682768182,220.96816451,651.618436099,577.418580715,56.6466996096,17.5531557741
 03/04  10:00:00,1039.58048172,100.714448177,264.035641696,0.0,131.945524568,266.955817592,603.395356668,525.630832522,42.4850247072,35.2794994386
 03/04  11:00:00,1068.44518272,100.748181303,284.455829055,0.0,131.945524568,274.45309292,616.091430439,518.667904187,70.808374512,26.6151517404
 03/04  12:00:00,1064.00260389,100.76302224,282.700980524,0.0,131.945524568,274.45309292,628.281995477,521.99468045,70.808374512,35.4789405151
 03/04  13:00:00,1033.78170218,100.790784101,284.917634269,0.0,131.945524568,274.45309292,620.506919872,514.23356536,70.808374512,35.4649800004
 03/04  14:00:00,1066.55914195,100.8505635,319.805727858,0.0,131.945524568,266.955817592,604.077710425,511.970961045,56.6466996096,35.46004977
 03/04  15:00:00,1097.12127644,100.948837813,348.342011944,0.0,131.945524568,266.955817592,584.082757062,506.144169908,42.4850247072,35.4535624471
 03/04  16:00:00,982.916928691,99.9291359109,315.742304584,0.0,109.682768182,212.545889182,456.134053696,364.029605748,56.6466996096,35.4577483388
 03/04  17:00:00,956.516077324,99.9291359109,285.432372473,0.0,109.682768182,220.04316451,483.722912754,372.144337044,84.9700494144,26.6085262949
 03/04  18:00:00,886.942584235,99.9291359109,259.98870311,0.0,109.682768182,220.04316451,506.953300998,391.317817554,84.9700494144,30.6654340294
 03/04  19:00:00,846.246861478,99.9291359109,240.948541518,0.0,100.150657288,199.110933808,549.731086622,451.48759708,84.9700494144,13.2734401276
 03/04  20:00:00,832.973149759,99.9291359109,236.338923715,0.0,100.150657288,191.61365848,535.707995492,461.610726808,56.6466996096,17.4505690748
 03/04  21:00:00,721.262504282,99.9291359109,236.776535747,0.0,55.6251445156,124.558693486,585.461355899,511.365318916,56.6466996096,17.4493373738
 03/04  22:00:00,717.255014975,99.9291359109,236.599151529,0.0,55.6251445156,124.558693486,578.908041442,518.975180454,42.4850247072,17.4478362804
 03/04  23:00:00,702.029434022,99.9291359109,235.546638703,0.0,46.0930336215,124.558693486,581.969587211,536.1997283,28.3233498048,17.4465091061
 03/04  24:00:00,705.602674719,99.9291359109,242.634816967,0.0,46.0930336215,124.558693486,565.850085776,534.236562484,14.1616749024,17.4518483898
 03/05  01:00:00,691.166007571,99.9291359109,253.945882633,0.0,34.9616554283,113.312780494,560.103806964,536.988949713,5.66466996096,17.45018729
 03/05  02:00:00,696.978890222,99.9291359109,261.237013155,0.0,34.9616554283,113.312780494,566.191488726,543.078105255,5.66466996096,17.4487135093
 03/05  03:00:00,689.762174509,99.9291359109,251.793212648,0.0,34.9616554283,113.312780494,587.812897529,564.700907275,5.66466996096,17.4473202935
 03/05  04:00:00,673.674364974,99.9291359109,235.144410866,0.0,34.9616554283,113.312780494,607.667270015,584.556651857,5.66466996096,17.445948197
 03/05  05:00:00,665.501156153,99.9291359109,218.905665623,0.0,44.4937663224,113.312780494,607.829706752,593.429240553,5.66466996096,8.73579623706
 03/05  06:00:00,661.358462288,99.9291359109,212.063094642,0.0,44.4937663224,113.312780494,628.87603895,597.263895416,14.1616749024,17.450468631
 03/05  07:00:00,749.951694519,99.9291359109,229.300101818,0.0,54.0258772165,176.889270242,557.348120085,511.575713969,28.3233498048,17.4490563108
 03/05  08:00:00,784.445627623,99.9291359109,262.118457665,0.0,54.0258772165,184.38654557,530.598623673,470.665921144,42.4850247072,17.4476778216
 03/05  09:00:00,910.884525664,99.9291359109,302.111242539,0.0,65.1572554096,220.04316451,505.179748844,422.235355139,56.6466996096,26.2976940952
 03/05  10:00:00,936.771625503,99.9291359109,331.943189073,0.0,65.1572554096,212.545889182,475.45665748,406.535327666,42.4850247072,26.4363051066
 03/05  11:00:00,951.746624318,99.9291359109,338.785686115,0.0,65.1572554096,220.04316451,492.527830793,395.15387968,70.808374512,26.565576601
 03/05  12:00:00,951.451583324,99.9291359109,338.588898507,0.0,65.1572554096,220.04316451,498.968215648,392.727212985,70.808374512,35.4326281505
 03/05  13:00:00,953.378000209,99.9291359109,348.417637434,0.0,65.1572554096,220.04316451,489.486439358,383.25388335,70.808374512,35.4241814961
 03/05  14:00:00,964.996290195,99.9291359109,367.067068941,0.0,65.1572554096,212.545889182,469.770975087,377.707837857,56.6466996096,35.4164376197
 03/05  15:00:00,979.781900768,99.9291359109,376.969910968,0.0,65.1572554096,212.545889182,430.0667932,361.00467776,42.4850247072,26.5770907328
 03/05  16:00:00,996.893111687,99.9291359109,393.577259313,0.0,65.1572554096,212.545889182,438.168560929,346.094402083,56.6466996096,35.4274592362
 03/05  17:00:00,962.565989192,99.9291359109,386.862327603,0.0,65.1572554096,220.04316451,464.540788407,344.1511181,84.9700494144,35.419620892
 03/05  18:00:00,859.744623202,99.9291359109,330.029561937,0.0,54.0258772165,184.38654557,485.857662705,374.449952939,84.9700494144,26.4376603517
 03/05  19:00:00,802.671647702,99.9291359109,283.219614135,0.0,44.4937663224,163.454314868,558.482973876,456.064451958,84.9700494144,17.4484725033
 03/05  20:00:00,774.250735118,99.9291359109,263.03978427,0.0,44.4937663224,155.95703954,554.850123249,480.75635564,56.6466996096,17.4470679994
 03/05  21:00:00,731.692890284,99.9291359109,253.73730477,0.0,44.4937663224,124.558693486,593.848169015,525.512052981,56.6466996096,11.6894164251
 03/05  22:00:00,720.284399232,99.9291359109,242.46288188,0.0,44.4937663224,124.558693486,601.226665556,544.249125346,42.4850247072,14.4925155028
 03/05  23:00:00,700.733800443,99.9291359109,233.623473875,0.0,34.9616554283,124.558693486,614.125864303,568.352319118,28.3233498048,17.4501953805
 03/05  24:00:00,694.496607478,99.9291359109,226.761601765,0.0,34.9616554283,124.558693486,614.710041996,583.099572713,14.1616749024,17.4487943809
 03/06  01:00:00,681.511958159,99.9291359109,212.260130511,0.0,46.0930336215,113.312780494,631.376156306,608.264231497,5.66466996096,17.4472548482
 03/06  02:00:00,676.403869526,99.9291359109,204.596242923,0.0,46.0930336215,113.312780494,640.953956658,617.843541372,5.66466996096,17.4457453248
 03/06  03:00:00,673.644448105,99.9291359109,203.915483285,0.0,46.0930336215,113.312780494,643.909963651,620.794346249,5.66466996096,17.4509474409
 03/06  04:00:00,678.093307483,99.9291359109,209.634379431,0.0,46.0930336215,113.312780494,639.938558912,616.824438594,5.66466996096,17.4494503568
 03/06  05:00:00,783.251292468,99.9291359109,225.592350721,0.0,100.150657288,148.969399434,596.905614232,573.792895874,5.66466996096,17.4480483967
 03/06  06:00:00,834.829620089,99.9291359109,272.433152836,0.0,100.150657288,149.894399434,1037.52638428,1005.91805256,14.1616749024,17.446656823
 03/06  07:00:00,1079.10172706,100.245298103,292.118202029,0.0,176.471037341,302.612436532,682.879058202,645.822900728,28.3233498048,8.73280766846
 03/06  08:00:00,1225.51015878,100.569915062,324.323050475,0.0,243.2593065,310.10971186,637.610132359,559.859790808,42.4850247072,35.2653168447
 03/06  09:00:00,1303.68086676,100.707388906,358.865908116,0.0,243.2593065,310.10971186,611.119467239,519.010153847,56.6466996096,35.4626137831
 03/06  10:00:00,1366.07765257,100.811777009,391.917558363,0.0,243.2593065,302.612436532,573.985634277,495.874386867,42.4850247072,35.6262227023
 03/06  11:00:00,1404.63736005,100.900754309,424.563367127,0.0,243.2593065,310.10971186,579.289080591,463.623251757,70.808374512,44.857454322
 03/06  12:00:00,1460.71818423,100.980354158,471.257056224,0.0,243.2593065,310.10971186,555.318490886,439.549808171,70.808374512,44.9603082031
 03/06  13:00:00,1432.0024757,101.088949392,482.59787382,0.0,243.2593065,310.10971186,532.863203721,417.384265285,70.808374512,44.6705639234
 03/06  14:00:00,1461.79506702,101.351611212,483.724725424,0.0,243.2593065,302.612436532,506.567435814,403.214210159,56.6466996096,46.7065260449
 03/06  15:00:00,1463.48291038,101.720408074,488.494702661,0.0,243.2593065,302.612436532,473.689650436,379.118445121,42.4850247072,52.0861806081
 03/06  16:00:00,1466.05844235,101.998032121,492.077752957,0.0,243.2593065,302.612436532,473.400052888,378.361667695,56.6466996096,38.3916855834
 03/06  17:00:00,1470.71062379,102.373969479,493.174178859,0.0,243.2593065,310.10971186,504.060344205,377.207354994,84.9700494144,41.8829397972
 03/06  18:00:00,1467.77282155,102.754694307,491.103928968,0.0,243.2593065,310.10971186,475.997771626,373.449500825,84.9700494144,17.5782213868
 03/06  19:00:00,1194.07256608,99.9291359109,472.712369344,0.0,166.938926447,199.110933808,476.663228287,365.441953533,84.9700494144,26.25122534
 03/06  20:00:00,1155.34208513,99.9291359109,447.571355767,0.0,166.938926447,191.61365848,446.786305328,372.631281731,56.6466996096,17.5083239871
 03/06  21:00:00,1011.53563619,99.9291359109,443.67716384,0.0,100.150657288,124.558693486,487.06163969,412.908569112,56.6466996096,17.506370968
 03/06  22:00:00,964.912265861,99.9291359109,439.128609673,0.0,100.150657288,124.558693486,479.957003811,420.016401238,42.4850247072,17.4555778656
 03/06  23:00:00,897.833663409,99.9291359109,441.51350089,0.0,46.0930336215,124.558693486,484.318545306,438.547334692,28.3233498048,17.4478608089
 03/06  24:00:00,906.432200585,99.9291359109,456.644407611,0.0,46.0930336215,124.558693486,474.758006712,443.149877363,14.1616749024,17.4464544458
 03/07  01:00:00,900.37231607,99.9291359109,467.554692593,0.0,46.0930336215,113.312780494,470.410516106,447.295846207,5.66466996096,17.4499999373
 03/07  02:00:00,915.552885238,99.9291359109,487.905440152,0.0,46.0930336215,113.312780494,474.091845089,450.977285241,5.66466996096,17.4498898872
 03/07  03:00:00,931.372163222,99.9291359109,503.35697598,0.0,46.0930336215,113.312780494,478.910952587,455.797891942,5.66466996096,17.4483906844
 03/07  04:00:00,931.87297978,99.9291359109,505.139945808,0.0,46.0930336215,113.312780494,484.006553635,460.894936512,5.66466996096,17.4469471616
 03/07  05:00:00,1020.09333392,99.9291359109,504.753070964,0.0,100.150657288,148.969399434,466.008355954,442.898147583,5.66466996096,17.4455384093
 03/07  06:00:00,1031.0229831,100.130073872,514.700951735,0.0,100.150657288,149.894399434,787.820110761,764.922857915,14.1616749024,8.73557794322
 03/07  07:00:00,1251.06666299,100.891036215,517.656974188,0.0,176.471037341,302.612436532,563.61057862,517.837177177,28.3233498048,17.4500516388
 03/07  08:00:00,1364.1462508,101.408690217,520.506687661,0.0,243.2593065,310.10971186,534.712997961,460.789695254,42.4850247072,31.4382779998
 03/07  09:00:00,1410.16275617,101.920420561,519.372348203,0.0,243.2593065,310.10971186,523.533102746,436.422345143,56.6466996096,30.4640579938
 03/07  10:00:00,1447.87844453,102.34017979,518.703241665,0.0,243.2593065,302.612436532,512.816947605,425.789763591,42.4850247072,44.5421593071
 03/07  11:00:00,1465.54311531,102.907477544,531.364760905,0.0,243.2593065,310.10971186,513.397758415,397.741551371,70.808374512,44.8478325318
 03/07  12:00:00,1471.63646134,103.352959112,546.74577171,0.0,243.2593065,310.10971186,505.006515062,389.247930077,70.808374512,44.9502104731
 03/07  13:00:00,1416.27207198,103.750027938,543.578960279,0.0,243.2593065,310.10971186,501.088919058,385.610332896,70.808374512,44.6702116492
 03/07  14:00:00,1446.3595172,104.182462386,545.537532462,0.0,243.2593065,302.612436532,480.207332511,378.60811611,56.6466996096,44.9525167913
 03/07  15:00:00,1450.42101371,104.585460071,548.544102374,0.0,243.2593065,302.612436532,459.103845648,371.769099891,42.4850247072,44.8497210489
 03/07  16:00:00,1451.95059178,104.947478697,549.845393466,0.0,243.2593065,302.612436532,467.132466823,365.738400833,56.6466996096,44.7473663801
 03/07  17:00:00,1458.05195733,105.275157553,552.15734113,0.0,243.2593065,310.10971186,481.601241157,361.046307572,84.9700494144,35.5848841702
 03/07  18:00:00,1462.25174762,105.538949016,551.053480655,0.0,243.2593065,310.10971186,473.892063742,362.566557419,84.9700494144,26.3554569082
 03/07  19:00:00,1210.58600355,99.9291359109,545.788721581,0.0,166.938926447,199.110933808,472.996057491,361.776356178,84.9700494144,26.2496518987
 03/07  20:00:00,1203.96538239,99.9291359109,540.539794596,0.0,166.938926447,191.61365848,439.834171764,365.682865244,56.6466996096,17.5046069103
 03/07  21:00:00,1066.05364772,99.9291359109,537.059405293,0.0,100.150657288,124.558693486,478.529092161,404.377489992,56.6466996096,17.5049025591
 03/07  22:00:00,1024.3969087,99.9291359109,536.015857249,0.0,100.150657288,124.558693486,470.822325165,410.885230606,42.4850247072,17.4520698516
 03/07  23:00:00,955.747797444,99.9291359109,536.186101795,0.0,46.0930336215,124.558693486,475.263621675,429.493004041,28.3233498048,17.4472678296
 03/07  24:00:00,954.336529415,99.9291359109,538.333043548,0.0,46.0930336215,124.558693486,466.426241551,434.815052404,14.1616749024,17.4495142447
 03/08  01:00:00,942.01592769,99.9291359109,539.652114877,0.0,46.0930336215,113.312780494,462.855020901,439.742507709,5.66466996096,17.4478432304
 03/08  02:00:00,941.256609559,99.9291359109,540.832149815,0.0,46.0930336215,113.312780494,466.656687527,443.545739372,5.66466996096,17.4462781938
 03/08  03:00:00,945.90953722,99.9291359109,541.512788664,0.0,46.0930336215,113.312780494,467.636025614,448.255135919,5.66466996096,13.7162197345
 03/08  04:00:00,945.598253935,99.9291359109,539.445256809,0.0,46.0930336215,113.312780494,470.761803364,452.633752426,5.66466996096,12.4633809771
 03/08  05:00:00,1033.39726857,99.9291359109,538.285023303,0.0,100.150657288,148.969399434,457.720299931,434.606391846,5.66466996096,17.4492381242
 03/08  06:00:00,1035.17354147,100.379170824,536.10328905,0.0,100.150657288,149.894399434,747.771014016,716.160002628,14.1616749024,17.4493364858
 03/08  07:00:00,1256.61978204,101.362653216,535.905342571,0.0,176.471037341,302.612436532,541.914898716,496.143594118,28.3233498048,17.4479547934
 03/08  08:00:00,1374.59374003,102.730551129,536.695659343,0.0,243.2593065,310.10971186,519.81479324,450.878372302,42.4850247072,26.4513962303
 03/08  09:00:00,1425.751707,103.409222666,532.175227427,0.0,243.2593065,310.10971186,525.50742906,433.384970601,56.6466996096,35.4757588493
 03/08  10:00:00,1457.59745589,103.942072816,525.006600583,0.0,243.2593065,302.612436532,503.578897552,425.45239479,42.4850247072,35.6414780546
 03/08  11:00:00,1466.06315378,104.389160227,520.676956526,0.0,243.2593065,310.10971186,536.386390089,411.756887136,70.808374512,53.8211284414
 03/08  12:00:00,1465.54357367,104.79056127,517.204941191,0.0,243.2593065,310.10971186,518.512315516,402.756731742,70.808374512,44.9472092624
 03/08  13:00:00,1414.02781867,105.190365679,520.132259489,0.0,243.2593065,310.10971186,507.823394518,392.339769075,70.808374512,44.6752509311
 03/08  14:00:00,1452.61293226,105.537586187,527.762609229,0.0,243.2593065,302.612436532,488.863356035,387.268119505,56.6466996096,44.9485369202
 03/08  15:00:00,1452.93204424,105.863260039,531.465252423,0.0,243.2593065,302.612436532,468.930797489,381.600255502,42.4850247072,44.845517279
 03/08  16:00:00,1449.10725721,106.162254531,538.353967629,0.0,243.2593065,302.612436532,477.165863018,375.77588409,56.6466996096,44.7432793181
 03/08  17:00:00,1458.49428463,106.416382381,544.584351553,0.0,243.2593065,310.10971186,489.777908117,369.234922188,84.9700494144,35.5729365143
 03/08  18:00:00,1455.64972664,106.647125089,549.298363991,0.0,243.2593065,310.10971186,479.865808933,368.542420301,84.9700494144,26.3533392172
 03/08  19:00:00,1202.23091486,99.9291359109,554.824094003,0.0,166.938926447,199.110933808,469.943693769,367.467634989,84.9700494144,17.5060093653
 03/08  20:00:00,1198.43793729,99.9291359109,557.857179429,0.0,166.938926447,191.61365848,444.045453046,369.892950275,56.6466996096,17.5058031608
 03/08  21:00:00,1068.06495721,99.9291359109,561.325871565,0.0,100.150657288,124.558693486,490.109689759,407.214670727,56.6466996096,26.248319422
 03/08  22:00:00,1031.05287794,99.9291359109,563.836763136,0.0,100.150657288,124.558693486,473.306945106,413.367974356,42.4850247072,17.4539460435
 03/08  23:00:00,965.531521833,99.9291359109,565.858971421,0.0,46.0930336215,124.558693486,476.766226285,430.996848174,28.3233498048,17.4460283065
 03/08  24:00:00,970.91094118,99.9291359109,570.050806548,0.0,46.0930336215,124.558693486,459.221384256,436.327242794,14.1616749024,8.73246656008
 03/09  01:00:00,961.060593932,99.9291359109,572.631614474,0.0,46.0930336215,113.312780494,464.025001531,440.909941454,5.66466996096,17.4503901153
 03/09  02:00:00,959.663103776,99.9291359109,571.396884043,0.0,46.0930336215,113.312780494,467.836190385,444.722961837,5.66466996096,17.4485585867
 03/09  03:00:00,959.695637746,99.9291359109,571.439267598,0.0,46.0930336215,113.312780494,471.386570521,448.274895635,5.66466996096,17.4470049254
 03/09  04:00:00,961.365821325,99.9291359109,573.01981859,0.0,46.0930336215,113.312780494,475.026047723,451.915875754,5.66466996096,17.4455020074
 03/09  05:00:00,1054.20432856,99.9291359109,575.319465328,0.0,100.150657288,148.969399434,456.316623506,433.202823755,5.66466996096,17.4491297892
 03/09  06:00:00,1058.97806911,100.453061383,577.577998848,0.0,100.150657288,149.894399434,734.942427639,703.331677538,14.1616749024,17.4490751987
 03/09  07:00:00,1284.70874902,101.862706876,576.995772535,0.0,176.471037341,302.612436532,536.072510192,490.301627488,28.3233498048,17.4475328995
 03/09  08:00:00,1392.79181838,103.511498286,572.078858395,0.0,243.2593065,310.10971186,510.986170542,442.052678758,42.4850247072,26.4484670768
 03/09  09:00:00,1429.77288455,104.247683637,567.324978854,0.0,243.2593065,310.10971186,510.413022724,418.302165226,56.6466996096,35.4641578892
 03/09  10:00:00,1462.37110381,104.68656378,566.173061457,0.0,243.2593065,302.612436532,490.602133932,412.489056126,42.4850247072,35.6280530991
 03/09  11:00:00,1471.62389147,105.137465807,567.298948331,0.0,243.2593065,310.10971186,510.324533361,394.668550868,70.808374512,44.8476079808
 03/09  12:00:00,1475.24428812,105.673552608,569.146183967,0.0,243.2593065,310.10971186,496.78535481,372.040371128,70.808374512,53.9366091705
 03/09  13:00:00,1432.60856631,106.127927792,567.947948024,0.0,243.2593065,310.10971186,461.646231855,355.10939835,70.808374512,35.7284589926
 03/09  14:00:00,1464.35203187,106.318820898,563.685651754,0.0,243.2593065,302.612436532,466.936404726,356.351879385,56.6466996096,53.937825731
 03/09  15:00:00,1464.40176417,106.512351936,556.432596102,0.0,243.2593065,302.612436532,447.604571043,360.272078048,42.4850247072,44.8474682876
 03/09  16:00:00,1468.61890251,106.745240544,546.843963936,0.0,243.2593065,302.612436532,460.895586458,359.504760996,56.6466996096,44.7441258517
 03/09  17:00:00,1481.71095848,106.977542464,537.670910935,0.0,243.2593065,310.10971186,477.724634532,357.195426047,84.9700494144,35.559159071
 03/09  18:00:00,1484.28662616,107.159135275,525.867058461,0.0,243.2593065,310.10971186,463.398421322,358.753450467,84.9700494144,19.6749214402
 03/09  19:00:00,1218.10115491,99.9291359109,511.206782398,0.0,166.938926447,199.110933808,476.933837936,367.806920559,84.9700494144,24.1568679627
 03/09  20:00:00,1150.07757327,99.9291359109,437.051620669,0.0,166.938926447,191.61365848,450.613940117,376.459553149,56.6466996096,17.5076873588
 03/09  21:00:00,945.91246707,99.9291359109,368.893169848,0.0,100.150657288,124.558693486,491.482161555,417.32991747,56.6466996096,17.5055444751
 03/09  22:00:00,872.724395357,99.9291359109,334.519055175,0.0,100.150657288,124.558693486,486.485322125,426.545411781,42.4850247072,17.4548856369
 03/09  23:00:00,781.212292736,99.9291359109,306.95446063,0.0,46.0930336215,124.558693486,493.432837624,447.662403665,28.3233498048,17.4470841537
 03/09  24:00:00,764.683223015,99.9291359109,287.715644621,0.0,46.0930336215,124.558693486,498.918391503,467.311137221,14.1616749024,17.4455793799
 03/10  01:00:00,729.989120718,99.9291359109,261.278770229,0.0,46.0930336215,113.312780494,516.953803893,493.840142485,5.66466996096,17.4489914475
 03/10  02:00:00,711.500546012,99.9291359109,242.118457618,0.0,46.0930336215,113.312780494,535.434341035,512.320914899,5.66466996096,17.4487561755
 03/10  03:00:00,685.878570043,99.9291359109,216.067266291,0.0,46.0930336215,113.312780494,567.694985311,544.583159809,5.66466996096,17.4471555409
 03/10  04:00:00,656.364384914,99.9291359109,187.051445505,0.0,46.0930336215,113.312780494,605.347376669,582.237090527,5.66466996096,17.4456161803
 03/10  05:00:00,724.078341757,99.9291359109,164.809765472,0.0,100.150657288,148.969399434,619.029578936,599.941892198,5.66466996096,13.4230167769
 03/10  06:00:00,731.340687791,100.508913554,164.598614307,0.0,100.150657288,149.894399434,871.390123126,844.472741246,14.1616749024,12.7557069782
 03/10  07:00:00,938.233836588,101.943898924,148.289404944,0.0,176.471037341,302.612436532,669.34783816,623.576059629,28.3233498048,17.4484287265
 03/10  08:00:00,1058.96028407,103.544891201,150.904330807,0.0,243.2593065,310.10971186,626.351574028,557.418599959,42.4850247072,26.4479493614
 03/10  09:00:00,1130.73312486,104.116290106,176.585136581,0.0,243.2593065,310.10971186,603.344076884,511.218560504,56.6466996096,35.4788167705
 03/10  10:00:00,1187.71151786,104.613128143,197.072386609,0.0,243.2593065,302.612436532,585.008291318,497.98192529,42.4850247072,44.5413413209
 03/10  11:00:00,1207.79525371,105.128519588,208.438076825,0.0,243.2593065,310.10971186,587.701651474,472.047778534,70.808374512,44.8454984279
