Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  12:00:00,1222.57368348,105.589052727,218.625248884,0.0,243.2593065,310.10971186,570.14757788,454.392157385,70.808374512,44.9470459825
 03/10  13:00:00,1180.12808556,106.030788812,218.630653049,0.0,243.2593065,310.10971186,561.505334603,446.030026679,70.808374512,44.6669334123
 03/10  14:00:00,1223.53838103,106.51085779,227.925344754,0.0,243.2593065,302.612436532,528.671815764,427.077350322,56.6466996096,44.9477658327
 03/10  15:00:00,1249.2232945,106.78897442,253.597639973,0.0,243.2593065,302.612436532,480.158175888,392.828754694,42.4850247072,44.8443964864
 03/10  16:00:00,1284.79527238,106.912397599,289.293595297,0.0,243.2593065,302.612436532,473.672851194,372.284336331,56.6466996096,44.7418152531
 03/10  17:00:00,1294.19679772,106.980894619,292.386071447,0.0,243.2593065,310.10971186,491.830019267,371.287420866,84.9700494144,35.572548986
 03/10  18:00:00,1256.68469956,107.041802695,253.784375049,0.0,243.2593065,310.10971186,512.690860997,401.367413751,84.9700494144,26.3533978319
 03/10  19:00:00,924.433477348,99.9291359109,180.962122975,0.0,166.938926447,199.110933808,617.448387276,514.972468025,84.9700494144,17.505869836
 03/10  20:00:00,882.472118801,99.9291359109,142.667571058,0.0,166.938926447,191.61365848,642.22896194,559.335785364,56.6466996096,26.2464769666
 03/10  21:00:00,722.042553462,99.9291359109,115.908191978,0.0,100.150657288,124.558693486,731.183666151,657.033223459,56.6466996096,17.5037430831
 03/10  22:00:00,663.795113272,99.9291359109,96.892254851,0.0,100.150657288,124.558693486,759.473270778,699.534195409,42.4850247072,17.4540506611
 03/10  23:00:00,582.499291544,99.9291359109,77.7436266027,0.0,46.0930336215,124.558693486,815.645201989,769.875798572,28.3233498048,17.4460536124
 03/10  24:00:00,573.870935803,99.9291359109,66.8957104222,0.0,46.0930336215,124.558693486,810.781594401,779.17540041,14.1616749024,17.4445190888
 03/11  01:00:00,557.592653812,99.9291359109,63.4084155936,0.0,46.0930336215,113.312780494,783.477623801,769.078066173,5.66466996096,8.73488766679
 03/11  02:00:00,553.179348877,99.9291359109,58.1599623601,0.0,46.0930336215,113.312780494,806.645834972,783.532771598,5.66466996096,17.4483934127
 03/11  03:00:00,554.031443752,99.9291359109,59.5234108133,0.0,46.0930336215,113.312780494,783.712574386,760.601161809,5.66466996096,17.4467426162
 03/11  04:00:00,543.883768344,99.9291359109,52.9219675808,0.0,46.0930336215,113.312780494,832.431744974,809.321909175,5.66466996096,17.4451658389
 03/11  05:00:00,546.515732455,99.9291359109,50.3248676722,0.0,55.6251445156,113.312780494,825.162763094,802.051150197,5.66466996096,17.4469429369
 03/11  06:00:00,541.247226024,99.9291359109,44.4994876879,0.0,55.6251445156,113.312780494,876.069960465,844.459717406,14.1616749024,17.4485681573
 03/11  07:00:00,601.353082544,99.9291359109,41.9560070621,0.0,65.1572554096,176.889270242,836.325434568,790.55514029,28.3233498048,17.4469444738
 03/11  08:00:00,742.759866611,100.300718493,63.915624424,0.0,109.682768182,220.96816451,930.426126201,870.495702222,42.4850247072,17.4453992712
 03/11  09:00:00,756.190399822,100.293777333,66.0430994445,0.0,109.682768182,220.96816451,802.084330663,727.888580618,56.6466996096,17.5490504351
 03/11  10:00:00,876.475915462,100.719852837,82.0110408373,0.0,131.945524568,266.955817592,709.546767131,640.603285876,42.4850247072,26.4584565476
 03/11  11:00:00,899.497860556,100.753461694,98.7013179321,0.0,131.945524568,274.45309292,726.312063891,620.033631318,70.808374512,35.4700580612
 03/11  12:00:00,924.336439015,100.768006852,120.269843039,0.0,131.945524568,274.45309292,691.711381469,585.438657533,70.808374512,35.4643494241
 03/11  13:00:00,909.285903461,100.777440554,134.52304912,0.0,131.945524568,274.45309292,688.365234073,582.107123582,70.808374512,35.4497359787
 03/11  14:00:00,901.468400114,100.785717836,134.526741588,0.0,131.945524568,266.955817592,685.225652402,593.134933524,56.6466996096,35.4440192689
 03/11  15:00:00,903.835234743,100.826953194,135.102523188,0.0,131.945524568,266.955817592,656.639247116,587.568284344,42.4850247072,26.5859380641
 03/11  16:00:00,810.676656532,99.9291359109,121.934334678,0.0,109.682768182,212.545889182,613.941146771,521.835369591,56.6466996096,35.45907757
 03/11  17:00:00,815.534176205,99.9291359109,120.126565345,0.0,109.682768182,220.04316451,672.089857735,551.667280336,84.9700494144,35.4525279844
 03/11  18:00:00,754.825503908,99.9291359109,104.428836958,0.0,109.682768182,220.04316451,730.677566673,619.268516729,84.9700494144,26.4390005292
 03/11  19:00:00,709.438182811,99.9291359109,85.9359513151,0.0,100.150657288,199.110933808,803.911527328,701.496977094,84.9700494144,17.44450082
 03/11  20:00:00,696.437765766,99.9291359109,74.2730719061,0.0,100.150657288,191.61365848,795.818074013,721.72559377,56.6466996096,17.4457806343
 03/11  21:00:00,574.063337119,99.9291359109,63.548310228,0.0,55.6251445156,124.558693486,853.39392443,779.299276103,56.6466996096,17.4479487168
 03/11  22:00:00,565.5742925,99.9291359109,53.7139958189,0.0,55.6251445156,124.558693486,878.112718698,818.181353013,42.4850247072,17.4463409771
 03/11  23:00:00,551.808886934,99.9291359109,45.8497952061,0.0,46.0930336215,124.558693486,906.910820854,861.142695896,28.3233498048,17.4447751534
 03/11  24:00:00,547.186810133,99.9291359109,39.4486173689,0.0,46.0930336215,124.558693486,907.599360022,884.705880704,14.1616749024,8.73180441589
 03/12  01:00:00,515.873164433,99.9291359109,31.1812656058,0.0,34.9616554283,113.312780494,959.049213736,935.935740577,5.66466996096,17.4488031986
 03/12  02:00:00,516.399604367,99.9291359109,31.5064804544,0.0,34.9616554283,113.312780494,919.000361429,895.888718459,5.66466996096,17.4469730081
 03/12  03:00:00,515.739152957,99.9291359109,29.3744608889,0.0,34.9616554283,113.312780494,932.97951235,909.869516778,5.66466996096,17.4453256114
 03/12  04:00:00,521.026563006,99.9291359109,26.2194446286,0.0,44.4937663224,113.312780494,940.976875106,917.868480373,5.66466996096,17.4437247718
 03/12  05:00:00,517.859018564,99.9291359109,22.538373939,0.0,44.4937663224,113.312780494,972.39955919,940.789191575,14.1616749024,17.4486927128
 03/12  06:00:00,585.400743225,99.9291359109,19.4396702405,0.0,54.0258772165,176.889270242,951.656638772,905.886298344,28.3233498048,17.4469906236
 03/12  07:00:00,589.271739436,99.9291359109,24.5121539618,0.0,54.0258772165,184.38654557,895.221158636,835.290759081,42.4850247072,17.4453748476
 03/12  08:00:00,668.855136735,99.9291359109,33.4873878907,0.0,65.1572554096,220.04316451,823.453245118,749.272504565,56.6466996096,17.5340409428
 03/12  09:00:00,671.246253487,99.9291359109,43.4513097072,0.0,65.1572554096,212.545889182,758.726606452,689.811944524,42.4850247072,26.4296372203
 03/12  10:00:00,690.003874507,99.9291359109,54.2116168747,0.0,65.1572554096,220.04316451,740.572604037,634.349040941,70.808374512,35.4151885847
 03/12  11:00:00,695.577653254,99.9291359109,60.6186485191,0.0,65.1572554096,220.04316451,732.497973953,626.282929555,70.808374512,35.4066698852
 03/12  12:00:00,702.110986383,99.9291359109,71.1933250594,0.0,65.1572554096,220.04316451,698.538137435,601.15787636,70.808374512,26.5718865636
 03/12  13:00:00,720.544259878,99.9291359109,96.9579028359,0.0,65.1572554096,212.545889182,626.093811235,534.031297221,56.6466996096,35.4158144045
 03/12  14:00:00,744.861224204,99.9291359109,116.608434487,0.0,65.1572554096,212.545889182,592.947937253,515.055655099,42.4850247072,35.4072574462
 03/12  15:00:00,774.331661904,99.9291359109,141.425790144,0.0,65.1572554096,212.545889182,549.305431356,466.091268754,56.6466996096,26.5674629925
 03/12  16:00:00,771.971129766,99.9291359109,160.854084587,0.0,65.1572554096,220.04316451,559.828130833,439.441636246,84.9700494144,35.4164451724
 03/12  17:00:00,711.648961358,99.9291359109,147.915565776,0.0,54.0258772165,184.38654557,615.49199,504.090817935,84.9700494144,26.4311226513
 03/12  18:00:00,658.376031205,99.9291359109,126.704934495,0.0,44.4937663224,163.454314868,703.931511261,601.512458627,84.9700494144,17.4490032195
 03/12  19:00:00,644.364891797,99.9291359109,110.867395055,0.0,44.4937663224,155.95703954,747.715087332,673.621068473,56.6466996096,17.447319249
 03/12  20:00:00,604.775224416,99.9291359109,100.486115672,0.0,44.4937663224,124.558693486,810.973059984,736.880668099,56.6466996096,17.4456922757
 03/12  21:00:00,596.425082504,99.9291359109,93.1751139177,0.0,44.4937663224,124.558693486,821.300926262,761.371805415,42.4850247072,17.4440961398
 03/12  22:00:00,578.859168532,99.9291359109,82.9293380929,0.0,34.9616554283,124.558693486,843.971835647,806.916124029,28.3233498048,8.73236181289
 03/12  23:00:00,572.184043693,99.9291359109,75.3248766467,0.0,34.9616554283,124.558693486,858.843469312,827.233574803,14.1616749024,17.448219607
 03/12  24:00:00,556.006139012,99.9291359109,72.6736396841,0.0,34.9616554283,113.312780494,854.283595529,831.172369354,5.66466996096,17.4465562143
 03/13  01:00:00,561.197889708,99.9291359109,67.1003080434,0.0,46.0930336215,113.312780494,872.033098821,848.923684301,5.66466996096,17.4447445591
 03/13  02:00:00,561.171897577,99.9291359109,67.8991998365,0.0,46.0930336215,113.312780494,858.966750842,835.858546287,5.66466996096,17.4435345933
 03/13  03:00:00,556.775739416,99.9291359109,63.0004932962,0.0,46.0930336215,113.312780494,883.949388982,860.836910171,5.66466996096,17.4478088492
 03/13  04:00:00,639.580004122,99.9291359109,57.669549067,0.0,100.150657288,148.969399434,874.222828991,851.112037954,5.66466996096,17.446121076
 03/13  05:00:00,663.07339683,99.9291359109,78.536084787,0.0,100.150657288,149.894399434,1204.13579606,1172.52963321,14.1616749024,17.4444879542
 03/13  06:00:00,876.508943575,100.280152591,65.0318630826,0.0,176.471037341,302.612436532,933.352276102,896.297289788,28.3233498048,8.73163650899
 03/13  07:00:00,989.25811158,100.60358759,61.6858848258,0.0,243.2593065,310.10971186,884.260793912,806.519658114,42.4850247072,35.2561110917
 03/13  08:00:00,1031.68363173,100.739731434,69.3877236183,0.0,243.2593065,310.10971186,813.191062756,729.950990723,56.6466996096,26.5933724231
 03/13  09:00:00,1093.89390155,100.84268958,97.2525893314,0.0,243.2593065,302.612436532,714.572184987,627.564010035,42.4850247072,44.5231502445
 03/13  10:00:00,1142.70047027,100.931302878,137.738334806,0.0,243.2593065,310.10971186,662.722984185,547.08098244,70.808374512,44.8336272331
 03/13  11:00:00,1189.02227777,101.010654272,180.959375449,0.0,243.2593065,310.10971186,620.29450672,504.552617902,70.808374512,44.9335143065
 03/13  12:00:00,1193.55884008,101.082950936,226.827114061,0.0,243.2593065,310.10971186,584.189068673,468.72607895,70.808374512,44.6546152101
 03/13  13:00:00,1274.33459576,101.149123329,272.459379884,0.0,243.2593065,302.612436532,541.423999197,439.844565739,56.6466996096,44.932733849
 03/13  14:00:00,1324.86417971,101.306166398,321.35794615,0.0,243.2593065,302.612436532,513.213703831,425.890084896,42.4850247072,44.8385942274
 03/13  15:00:00,1369.55387016,101.620598127,364.284271808,0.0,243.2593065,302.612436532,503.16173573,401.78333507,56.6466996096,44.7317010501
 03/13  16:00:00,1398.42289129,101.989252447,384.055344263,0.0,243.2593065,310.10971186,510.736503827,390.198171245,84.9700494144,35.5682831679
 03/13  17:00:00,1397.09865385,102.328831959,382.712134609,0.0,243.2593065,310.10971186,491.781396772,380.460100255,84.9700494144,26.3512471023
 03/13  18:00:00,1075.31419012,99.9291359109,330.130242049,0.0,166.938926447,199.110933808,461.077108091,358.602728115,84.9700494144,17.5043305608
 03/13  19:00:00,1049.73755839,99.9291359109,302.904183883,0.0,166.938926447,191.61365848,462.421614579,379.530462255,56.6466996096,26.2444527138
 03/13  20:00:00,911.94241782,99.9291359109,298.236227569,0.0,100.150657288,124.558693486,503.966760866,429.817839439,56.6466996096,17.5022218182
 03/13  21:00:00,862.804291475,99.9291359109,290.773099402,0.0,100.150657288,124.558693486,504.867076731,444.929426234,42.4850247072,17.4526257903
 03/13  22:00:00,786.081615982,99.9291359109,280.560292075,0.0,46.0930336215,124.558693486,520.139914766,474.372010355,28.3233498048,17.4445546065
 03/13  23:00:00,777.011078377,99.9291359109,272.264424683,0.0,46.0930336215,124.558693486,513.492018927,488.259906784,14.1616749024,11.0704372404
 03/13  24:00:00,760.002290514,99.9291359109,270.857173369,0.0,46.0930336215,113.312780494,517.594601804,496.822266984,5.66466996096,15.1076648593
 03/14  01:00:00,755.89238719,99.9291359109,268.683176556,0.0,46.0930336215,113.312780494,531.200172908,508.088787207,5.66466996096,17.4467157401
 03/14  02:00:00,760.517475011,99.9291359109,276.49614958,0.0,46.0930336215,113.312780494,532.508344786,509.398808375,5.66466996096,17.4448664499
 03/14  03:00:00,765.040143456,99.9291359109,282.160705022,0.0,46.0930336215,113.312780494,541.313652043,518.205820068,5.66466996096,17.4431620136
 03/14  04:00:00,854.637234036,99.9291359109,283.46494671,0.0,100.150657288,148.969399434,521.627019838,498.514285284,5.66466996096,17.4480645923
 03/14  05:00:00,893.408981772,100.157755228,321.414050767,0.0,100.150657288,149.894399434,868.118905493,836.51095437,14.1616749024,17.446276221
 03/14  06:00:00,1131.66855297,100.919152351,334.773403564,0.0,176.471037341,302.612436532,616.491712971,570.723784058,28.3233498048,17.4445791086
 03/14  07:00:00,1253.20040595,101.178671619,346.833944069,0.0,243.2593065,310.10971186,591.098827178,522.166767221,42.4850247072,26.4470352493
 03/14  08:00:00,1289.15812472,101.479011145,349.881299879,0.0,243.2593065,310.10971186,595.229573791,503.130073591,56.6466996096,35.4528005906
 03/14  09:00:00,1362.93841215,101.902206211,383.95455559,0.0,243.2593065,302.612436532,568.261352458,490.162426497,42.4850247072,35.6139012542
 03/14  10:00:00,1442.99621346,102.332485255,453.992252013,0.0,243.2593065,310.10971186,585.680327283,470.041468979,70.808374512,44.8304837921
 03/14  11:00:00,1470.96316425,102.758959523,482.59787382,0.0,243.2593065,310.10971186,561.368717376,445.624759739,70.808374512,44.9355831249
 03/14  12:00:00,1425.06148554,103.130841536,484.947688613,0.0,243.2593065,310.10971186,536.275853021,420.819603447,70.808374512,44.647875062
 03/14  13:00:00,1460.69166081,103.518859266,491.719705328,0.0,243.2593065,302.612436532,509.48137085,407.900345595,56.6466996096,44.9343256459
 03/14  14:00:00,1468.24431747,104.106738161,496.288982697,0.0,243.2593065,302.612436532,478.284884004,390.969203169,42.4850247072,44.8306561271
 03/14  15:00:00,1480.4821248,104.505004568,494.707868095,0.0,243.2593065,302.612436532,470.087610215,368.713215495,56.6466996096,44.7276951099
 03/14  16:00:00,1489.65045611,104.786251288,488.452586727,0.0,243.2593065,310.10971186,464.271778652,343.731942148,84.9700494144,35.5697870894
 03/14  17:00:00,1493.2455323,105.004261175,484.02009533,0.0,243.2593065,310.10971186,447.697888513,336.375531627,84.9700494144,26.3523074713
 03/14  18:00:00,1223.99520251,99.9291359109,482.603866244,0.0,166.938926447,199.110933808,446.15448152,343.680966589,84.9700494144,17.5034655166
 03/14  19:00:00,1145.30815372,99.9291359109,402.205558179,0.0,166.938926447,191.61365848,453.628785372,370.739015977,56.6466996096,26.243069785
 03/14  20:00:00,914.97371205,99.9291359109,306.577415239,0.0,100.150657288,124.558693486,505.003170737,430.853473496,56.6466996096,17.5029976313
 03/14  21:00:00,829.291194601,99.9291359109,264.556901456,0.0,100.150657288,124.558693486,518.314774672,458.376327251,42.4850247072,17.4534227135
 03/14  22:00:00,746.907914526,99.9291359109,247.186398064,0.0,46.0930336215,124.558693486,531.573577608,485.804951201,28.3233498048,17.4452766017
 03/14  23:00:00,745.082219776,99.9291359109,243.762693885,0.0,46.0930336215,124.558693486,526.687478021,495.082215899,14.1616749024,17.4435872198
 03/14  24:00:00,720.311953339,99.9291359109,230.621245866,0.0,46.0930336215,113.312780494,531.30780486,516.911952724,5.66466996096,8.73118217486
 03/15  01:00:00,703.618894824,99.9291359109,214.07003445,0.0,46.0930336215,113.312780494,560.176941192,537.064886374,5.66466996096,17.447384857
 03/15  02:00:00,684.319357207,99.9291359109,192.665765272,0.0,46.0930336215,113.312780494,597.082505458,573.972402445,5.66466996096,17.445433052
 03/15  03:00:00,668.629041763,99.9291359109,176.257266497,0.0,46.0930336215,113.312780494,625.751089375,602.642744804,5.66466996096,17.4436746092
 03/15  04:00:00,750.492845929,99.9291359109,169.403876456,0.0,100.150657288,148.969399434,612.158538583,589.046813971,5.66466996096,17.4470546511
 03/15  05:00:00,761.119327106,100.409305919,179.092238561,0.0,100.150657288,149.894399434,874.415245494,842.806831567,14.1616749024,17.4467390244
 03/15  06:00:00,962.881225854,101.198025311,156.413780102,0.0,176.471037341,302.612436532,678.539407281,632.771088212,28.3233498048,17.4449692648
 03/15  07:00:00,1071.98477892,102.364794119,150.444405802,0.0,243.2593065,310.10971186,645.786954087,576.857794039,42.4850247072,26.4441353402
 03/15  08:00:00,1121.04075411,103.206630471,167.54571475,0.0,243.2593065,310.10971186,621.518796855,529.419842213,56.6466996096,35.4522550326
 03/15  09:00:00,1175.67530249,103.660979655,189.369982116,0.0,243.2593065,302.612436532,570.819218399,492.720984727,42.4850247072,35.6132089651
 03/15  10:00:00,1225.90197583,104.14939585,228.963227446,0.0,243.2593065,310.10971186,552.825160284,437.191616182,70.808374512,44.82516959
 03/15  11:00:00,1298.68594597,104.733768855,293.985004513,0.0,243.2593065,310.10971186,517.981009149,402.239233905,70.808374512,44.9334007316
 03/15  12:00:00,1352.71374973,105.257414812,383.220642169,0.0,243.2593065,310.10971186,502.24955362,386.795560027,70.808374512,44.6456190815
 03/15  13:00:00,1468.521973,105.789388939,462.208717575,0.0,243.2593065,302.612436532,475.201161642,373.622921868,56.6466996096,44.931540164
 03/15  14:00:00,1491.20249278,106.255069142,482.59787382,0.0,243.2593065,302.612436532,449.156713782,361.843974654,42.4850247072,44.8277144207
 03/15  15:00:00,1493.31894926,106.573293439,482.597890277,0.0,243.2593065,302.612436532,438.103519959,336.732166065,56.6466996096,44.7246542847
 03/15  16:00:00,1500.81980829,106.696804831,482.597905791,0.0,243.2593065,310.10971186,438.354145657,317.81661907,84.9700494144,35.5674771728
 03/15  17:00:00,1502.77511637,106.784180208,482.597907597,0.0,243.2593065,310.10971186,429.032858569,317.711751446,84.9700494144,26.3510577079
 03/15  18:00:00,1227.31554345,99.9291359109,477.84888279,0.0,166.938926447,199.110933808,449.393711629,346.920002397,84.9700494144,17.5036598178
 03/15  19:00:00,1152.5067823,99.9291359109,403.637087692,0.0,166.938926447,191.61365848,446.830168076,363.939186446,56.6466996096,26.2442820197
 03/15  20:00:00,949.326556116,99.9291359109,337.040085795,0.0,100.150657288,124.558693486,480.396689163,406.247903469,56.6466996096,17.5020860844
 03/15  21:00:00,870.151009415,99.9291359109,300.698837941,0.0,100.150657288,124.558693486,480.924644263,420.987054043,42.4850247072,17.4525655121
 03/15  22:00:00,774.339570558,99.9291359109,271.07517221,0.0,46.0930336215,124.558693486,503.266715703,457.4989578,28.3233498048,17.4444080983
 03/15  23:00:00,758.2282885,99.9291359109,254.713310987,0.0,46.0930336215,124.558693486,505.662491651,474.058129406,14.1616749024,17.4426873426
 03/15  24:00:00,736.219206855,99.9291359109,247.080885518,0.0,46.0930336215,113.312780494,498.682166475,484.283487494,5.66466996096,8.73400902006
 03/16  01:00:00,721.079046166,99.9291359109,234.516325305,0.0,46.0930336215,113.312780494,526.665416735,503.554385198,5.66466996096,17.4463615764
 03/16  02:00:00,706.712518685,99.9291359109,225.101490482,0.0,46.0930336215,113.312780494,537.048736982,513.939666054,5.66466996096,17.4444009664
 03/16  03:00:00,689.223018043,99.9291359109,210.52917996,0.0,46.0930336215,113.312780494,560.852026674,537.744744198,5.66466996096,17.4426125144
 03/16  04:00:00,754.816496616,99.9291359109,191.86839694,0.0,100.150657288,148.969399434,559.540879437,536.431140116,5.66466996096,17.4450693599
 03/16  05:00:00,760.835909296,100.491792561,198.226568857,0.0,100.150657288,149.894399434,827.538424865,795.931200455,14.1616749024,17.4455495072
 03/16  06:00:00,978.388434359,101.685240104,189.045383957,0.0,176.471037341,302.612436532,622.001191668,576.234072047,28.3233498048,17.443769816
 03/16  07:00:00,1087.47380926,103.093927799,185.539960292,0.0,243.2593065,310.10971186,606.043908662,537.114195141,42.4850247072,26.4446888134
 03/16  08:00:00,1113.81937322,103.698408495,181.025294504,0.0,243.2593065,310.10971186,617.477215159,525.381771773,56.6466996096,35.4487437766
 03/16  09:00:00,1152.16673281,104.198473679,185.290818895,0.0,243.2593065,302.612436532,592.219784069,514.125925839,42.4850247072,35.6088335227
 03/16  10:00:00,1179.33712698,104.639508775,202.423571031,0.0,243.2593065,310.10971186,598.2044869,482.567834859,70.808374512,44.8282775292
 03/16  11:00:00,1215.5399315,105.00957727,233.404476223,0.0,243.2593065,310.10971186,569.806241118,454.07116816,70.808374512,44.9266984454
 03/16  12:00:00,1196.12390022,105.33938886,255.73798158,0.0,243.2593065,310.10971186,556.202637885,440.746182341,70.808374512,44.6480810328
 03/16  13:00:00,1235.03451204,105.650076669,264.479001213,0.0,243.2593065,302.612436532,538.143488924,436.572558877,56.6466996096,44.9242304368
 03/16  14:00:00,1224.26523066,105.909755069,257.998402823,0.0,243.2593065,302.612436532,529.215115895,441.903790905,42.4850247072,44.8263002831
 03/16  15:00:00,1215.30179764,106.180266316,249.809089311,0.0,243.2593065,302.612436532,541.134609563,439.763765877,56.6466996096,44.7241440765
 03/16  16:00:00,1240.12411333,106.511221285,264.755763129,0.0,243.2593065,310.10971186,531.044341269,410.513012097,84.9700494144,35.5612797573
 03/16  17:00:00,1260.84308087,106.714305838,282.983347374,0.0,243.2593065,310.10971186,513.077844239,401.760346291,84.9700494144,26.347448533
 03/16  18:00:00,951.617521668,99.9291359109,245.531223442,0.0,166.938926447,199.110933808,531.1106802,428.638340163,84.9700494144,17.5022906217
 03/16  19:00:00,930.479601562,99.9291359109,221.385927926,0.0,166.938926447,191.61365848,520.263984746,446.115206585,56.6466996096,17.5020785519
 03/16  20:00:00,789.199839217,99.9291359109,212.31824387,0.0,100.150657288,124.558693486,575.133411699,492.244576898,56.6466996096,26.2421351915
 03/16  21:00:00,748.903305942,99.9291359109,211.303396868,0.0,100.150657288,124.558693486,560.258686715,500.323617146,42.4850247072,17.4500448615
 03/16  22:00:00,682.24035051,99.9291359109,208.398939206,0.0,46.0930336215,124.558693486,571.703860698,525.938579002,28.3233498048,17.4419318912
 03/16  23:00:00,683.849295921,99.9291359109,208.343801403,0.0,46.0930336215,124.558693486,556.079051699,533.183801471,14.1616749024,8.73357532548
 03/16  24:00:00,664.726047215,99.9291359109,201.794059555,0.0,46.0930336215,113.312780494,575.122846591,552.012324383,5.66466996096,17.4458522471
 03/17  01:00:00,645.241864255,99.9291359109,181.000579653,0.0,46.0930336215,113.312780494,614.27085877,591.162471182,5.66466996096,17.4437176266
 03/17  02:00:00,634.145938661,99.9291359109,169.41552324,0.0,46.0930336215,113.312780494,636.483408323,613.376956005,5.66466996096,17.441782357
 03/17  03:00:00,630.105741952,99.9291359109,162.946891279,0.0,46.0930336215,113.312780494,654.658216223,631.547093436,5.66466996096,17.4464528254
 03/17  04:00:00,711.171073028,99.9291359109,155.486693818,0.0,100.150657288,148.969399434,646.653992298,623.544756033,5.66466996096,17.4445663046
 03/17  05:00:00,722.11994225,100.515063709,165.417038407,0.0,100.150657288,149.894399434,897.053961069,865.449514391,14.1616749024,17.4427717754
 03/17  06:00:00,943.462729493,101.751299389,160.124367861,0.0,176.471037341,302.612436532,664.140037108,627.08596615,28.3233498048,8.73072115334
 03/17  07:00:00,1070.56841211,103.175260888,172.990412349,0.0,243.2593065,310.10971186,641.114154775,563.379711916,42.4850247072,35.249418152
 03/17  08:00:00,1122.00250307,103.729327272,192.760490791,0.0,243.2593065,310.10971186,612.585903923,529.34535042,56.6466996096,26.5938538939
 03/17  09:00:00,1172.35260104,104.064856896,211.621483495,0.0,243.2593065,302.612436532,600.585657448,513.586210851,42.4850247072,44.5144218895
 03/17  10:00:00,1204.80185539,104.481082999,237.437654713,0.0,243.2593065,310.10971186,600.002295236,484.376015578,70.808374512,44.8179051454
 03/17  11:00:00,1245.93173148,104.893122253,275.703991376,0.0,243.2593065,310.10971186,575.852789138,460.119812762,70.808374512,44.9246018641
 03/17  12:00:00,1259.62143721,105.29924758,329.862630404,0.0,243.2593065,310.10971186,561.900470083,446.445961708,70.808374512,44.6461338628
 03/17  13:00:00,1327.98630622,105.644490496,364.119296005,0.0,243.2593065,302.612436532,540.807714046,439.239549216,56.6466996096,44.9214652207
 03/17  14:00:00,1342.42995715,105.948931207,377.935920101,0.0,243.2593065,302.612436532,519.282169437,431.978998216,42.4850247072,44.8181465135
 03/17  15:00:00,1369.4351555,106.209293419,402.493090953,0.0,243.2593065,302.612436532,526.173455238,424.803325549,56.6466996096,44.7234300792
 03/17  16:00:00,1400.03474987,106.399791256,423.276411699,0.0,243.2593065,310.10971186,539.74153843,419.220493557,84.9700494144,35.5509954582
 03/17  17:00:00,1413.9851821,106.601901212,437.079828866,0.0,243.2593065,310.10971186,528.584018401,417.268220891,84.9700494144,26.3457480962
 03/17  18:00:00,1057.79987079,99.9291359109,354.963516022,0.0,166.938926447,199.110933808,506.768742545,404.296486116,84.9700494144,17.5022070146
 03/17  19:00:00,992.829095262,99.9291359109,291.06372319,0.0,166.938926447,191.61365848,491.070901152,416.926721967,56.6466996096,17.4974795749
 03/17  20:00:00,840.311117332,99.9291359109,273.048635316,0.0,100.150657288,124.558693486,536.839331367,462.689190113,56.6466996096,17.5034416453
 03/17  21:00:00,795.075382878,99.9291359109,269.286829143,0.0,100.150657288,124.558693486,531.816695708,471.878599478,42.4850247072,17.4530715229
 03/17  22:00:00,727.416125626,99.9291359109,266.636754581,0.0,46.0930336215,124.558693486,541.66563363,495.897315244,28.3233498048,17.4449685809
 03/17  23:00:00,730.438331001,99.9291359109,270.096515033,0.0,46.0930336215,124.558693486,532.377524373,500.772703989,14.1616749024,17.4431454816
 03/17  24:00:00,727.338753081,99.9291359109,282.327151818,0.0,46.0930336215,113.312780494,523.328414152,500.221126155,5.66466996096,17.4426180362
 03/18  01:00:00,733.589066686,99.9291359109,292.655108,0.0,46.0930336215,113.312780494,525.681169624,502.570783889,5.66466996096,17.4457157739
 03/18  02:00:00,744.023026901,99.9291359109,309.530839431,0.0,46.0930336215,113.312780494,527.731657512,504.623288831,5.66466996096,17.44369872
 03/18  03:00:00,758.562441877,99.9291359109,325.19648583,0.0,46.0930336215,113.312780494,534.238306818,511.131799328,5.66466996096,17.4418375291
 03/18  04:00:00,773.498921424,99.9291359109,332.802138138,0.0,55.6251445156,113.312780494,521.350757657,506.956359799,5.66466996096,8.72972789718
 03/18  05:00:00,789.130152255,99.9291359109,348.539685123,0.0,55.6251445156,113.312780494,542.593419738,510.986216496,14.1616749024,17.4455283399
 03/18  06:00:00,861.921734712,99.9291359109,349.874123805,0.0,65.1572554096,176.889270242,494.391911826,448.624938583,28.3233498048,17.4436234379
 03/18  07:00:00,1026.92618904,100.286541387,399.024291453,0.0,109.682768182,220.96816451,817.361551469,757.434150909,42.4850247072,17.4423758529
 03/18  08:00:00,1068.19710835,100.281418986,443.603731959,0.0,109.682768182,220.96816451,697.049252642,614.095218039,56.6466996096,26.3073349934
 03/18  09:00:00,1214.96167861,100.703984157,491.813801179,0.0,131.945524568,266.955817592,636.729484698,567.790303864,42.4850247072,26.4541561271
 03/18  10:00:00,1233.01488434,100.736876526,512.080199172,0.0,131.945524568,274.45309292,653.462919618,547.216348315,70.808374512,35.4381967906
 03/18  11:00:00,1236.626653,100.750629133,524.096419762,0.0,131.945524568,274.45309292,623.276632702,525.875033188,70.808374512,26.5932250029
 03/18  12:00:00,1209.48026006,100.758791875,536.365268907,0.0,131.945524568,274.45309292,618.999464602,512.746979021,70.808374512,35.4441110688
 03/18  13:00:00,1212.71329846,100.764269712,548.10219992,0.0,131.945524568,266.955817592,600.932036462,508.848061016,56.6466996096,35.4372758363
 03/18  14:00:00,1223.08545473,100.772744713,558.183304763,0.0,131.945524568,266.955817592,578.935602807,501.021536109,42.4850247072,35.4290419908
 03/18  15:00:00,1153.27963859,99.9291359109,566.142087584,0.0,109.682768182,212.545889182,441.984558444,358.74577013,56.6466996096,26.5920887052
 03/18  16:00:00,1165.78289914,99.9291359109,571.306462513,0.0,109.682768182,220.04316451,481.300646503,360.88806332,84.9700494144,35.4425337684
 03/18  17:00:00,1126.01081239,99.9291359109,573.730380196,0.0,109.682768182,220.04316451,469.729863687,358.327279336,84.9700494144,26.432534937
 03/18  18:00:00,1090.53694855,99.9291359109,577.037236356,0.0,100.150657288,199.110933808,494.121863029,391.709820332,84.9700494144,17.4419932829
 03/18  19:00:00,1096.02032155,99.9291359109,577.930907615,0.0,100.150657288,191.61365848,472.65023417,398.56004561,56.6466996096,17.4434889505
 03/18  20:00:00,987.869376732,99.9291359109,577.580484831,0.0,55.6251445156,124.558693486,518.095743498,444.004211845,56.6466996096,17.444832044
 03/18  21:00:00,986.988129379,99.9291359109,577.126084181,0.0,55.6251445156,124.558693486,509.651690266,449.723714768,42.4850247072,17.4429507907
 03/18  22:00:00,974.612786405,99.9291359109,574.973176776,0.0,46.0930336215,124.558693486,511.495599945,465.731126418,28.3233498048,17.4411237218
 03/18  23:00:00,973.037206462,99.9291359109,572.364540922,0.0,46.0930336215,124.558693486,492.493387401,469.598582849,14.1616749024,8.73312964945
 03/18  24:00:00,959.814212707,99.9291359109,571.590756105,0.0,46.0930336215,113.312780494,495.324159969,472.214597118,5.66466996096,17.4448928893
 03/19  01:00:00,948.609302942,99.9291359109,571.626827145,0.0,34.9616554283,113.312780494,499.813931494,476.706597937,5.66466996096,17.4426635962
 03/19  02:00:00,947.150762967,99.9291359109,570.363626951,0.0,34.9616554283,113.312780494,506.356745327,483.251434608,5.66466996096,17.4406407583
 03/19  03:00:00,943.205864669,99.9291359109,566.703143231,0.0,34.9616554283,113.312780494,514.012253054,490.902419414,5.66466996096,17.4451636787
 03/19  04:00:00,948.614042582,99.9291359109,562.029732817,0.0,44.4937663224,113.312780494,509.212976596,486.105106997,5.66466996096,17.4431996383
 03/19  05:00:00,947.407660478,99.9291359109,560.838296077,0.0,44.4937663224,113.312780494,520.839596769,489.236600426,14.1616749024,17.4413214399
 03/19  06:00:00,1020.71512233,99.9291359109,561.068914462,0.0,54.0258772165,176.889270242,464.46030547,427.405985304,28.3233498048,8.73097036049
 03/19  07:00:00,1022.74071728,99.9291359109,563.350211551,0.0,54.0258772165,184.38654557,479.876264012,419.946307609,42.4850247072,17.4449316966
 03/19  08:00:00,1099.07904054,99.9291359109,567.741690392,0.0,65.1572554096,220.04316451,485.352500116,402.420502601,56.6466996096,26.2852979049
 03/19  09:00:00,1093.49518222,99.9291359109,569.473182526,0.0,65.1572554096,212.545889182,461.575962038,392.672303187,42.4850247072,26.4186341432
 03/19  10:00:00,1101.46382446,99.9291359109,569.733777315,0.0,65.1572554096,220.04316451,469.950388895,372.592796232,70.808374512,26.5492181507
 03/19  11:00:00,1106.45409358,99.9291359109,573.316216222,0.0,65.1572554096,220.04316451,464.111378768,357.89457483,70.808374512,35.4084294255
 03/19  12:00:00,1110.75320348,99.9291359109,578.453961001,0.0,65.1572554096,220.04316451,452.75838099,346.551759482,70.808374512,35.3982469961
 03/19  13:00:00,1105.64431103,99.9291359109,580.633783005,0.0,65.1572554096,212.545889182,426.459020292,343.25848405,56.6466996096,26.5538366323
 03/19  14:00:00,1106.226737,99.9291359109,581.024340126,0.0,65.1572554096,212.545889182,410.898949679,333.008463841,42.4850247072,35.4054611309
 03/19  15:00:00,1108.69162565,99.9291359109,583.401116257,0.0,65.1572554096,212.545889182,415.432327766,323.389859772,56.6466996096,35.395768384
 03/19  16:00:00,1081.91975102,99.9291359109,582.057088123,0.0,65.1572554096,220.04316451,414.4907838,302.962769868,84.9700494144,26.5579645172
 03/19  17:00:00,1034.30830999,99.9291359109,581.475956878,0.0,54.0258772165,184.38654557,417.074104712,305.685689833,84.9700494144,26.418365465
 03/19  18:00:00,1002.26546671,99.9291359109,580.078643653,0.0,44.4937663224,163.454314868,445.679959644,343.26692975,84.9700494144,17.44298048
 03/19  19:00:00,1004.71245731,99.9291359109,577.911069097,0.0,44.4937663224,155.95703954,447.185381288,373.097497545,56.6466996096,17.4411841328
 03/19  20:00:00,974.440908154,99.9291359109,575.314628363,0.0,44.4937663224,124.558693486,494.322291662,420.229747399,56.6466996096,17.4458446534
 03/19  21:00:00,972.620520702,99.9291359109,573.931336867,0.0,44.4937663224,124.558693486,489.858215166,429.929360817,42.4850247072,17.4438296418
 03/19  22:00:00,962.216668422,99.9291359109,573.627198015,0.0,34.9616554283,124.558693486,494.72546546,448.960177302,28.3233498048,17.4419383535
 03/19  23:00:00,962.73929853,99.9291359109,572.944355411,0.0,34.9616554283,124.558693486,477.529361222,454.637415204,14.1616749024,8.73027111519
 03/19  24:00:00,950.246434327,99.9291359109,572.872407264,0.0,34.9616554283,113.312780494,482.387875084,459.277486102,5.66466996096,17.4457190207
 03/20  01:00:00,959.859571708,99.9291359109,571.453015747,0.0,46.0930336215,113.312780494,485.140735997,462.032681234,5.66466996096,17.4433848019
 03/20  02:00:00,958.992164837,99.9291359109,568.862513168,0.0,46.0930336215,113.312780494,490.671630428,467.565675765,5.66466996096,17.4412847022
 03/20  03:00:00,956.042381492,99.9291359109,565.207259959,0.0,46.0930336215,113.312780494,498.147375755,475.040127503,5.66466996096,17.4425782903
 03/20  04:00:00,1041.49711311,99.9291359109,563.231108512,0.0,100.150657288,148.969399434,472.297749095,449.18928446,5.66466996096,17.4437946739
 03/20  05:00:00,1045.19494075,99.9291359109,564.822813131,0.0,100.150657288,149.894399434,905.460154968,873.856630226,14.1616749024,17.4418498392
 03/20  06:00:00,1272.26885309,100.211820096,563.063805532,0.0,176.471037341,302.612436532,599.281263823,560.967647983,28.3233498048,9.99026603498
 03/20  07:00:00,1380.22829744,100.533805211,559.163723996,0.0,243.2593065,310.10971186,574.040161469,497.58521334,42.4850247072,33.9699234222
 03/20  08:00:00,1413.66428239,100.671344838,555.294133205,0.0,243.2593065,310.10971186,553.296040043,470.059982441,56.6466996096,26.5893579925
 03/20  09:00:00,1444.26503345,100.775968046,552.462396032,0.0,243.2593065,302.612436532,546.802341456,459.808283721,42.4850247072,44.5090330276
 03/20  10:00:00,1451.69006359,100.866586055,552.263668404,0.0,243.2593065,310.10971186,556.945656163,441.323117847,70.808374512,44.8141638042
 03/20  11:00:00,1456.50815841,100.947716595,555.674852477,0.0,243.2593065,310.10971186,541.917555168,426.198150979,70.808374512,44.911029677
 03/20  12:00:00,1420.52974699,101.044188866,561.262067887,0.0,243.2593065,310.10971186,528.910017507,413.460007958,70.808374512,44.6416350363
 03/20  13:00:00,1457.45166499,101.260449606,564.476903219,0.0,243.2593065,302.612436532,507.072210411,405.519245582,56.6466996096,44.9062652195
 03/20  14:00:00,1458.44472819,101.522070028,565.198588091,0.0,243.2593065,302.612436532,485.740831813,398.444829754,42.4850247072,44.8109773521
 03/20  15:00:00,1457.87931254,101.890547652,564.331149038,0.0,243.2593065,302.612436532,491.135055845,389.772112927,56.6466996096,44.7162433078
 03/20  16:00:00,1462.28686961,102.238028874,561.866063157,0.0,243.2593065,310.10971186,503.591311056,383.082655305,84.9700494144,35.5386063364
 03/20  17:00:00,1458.17644262,102.56911736,557.684737477,0.0,243.2593065,310.10971186,484.713958456,382.173241395,84.9700494144,17.5706676471
 03/20  18:00:00,1188.69321213,99.9291359109,552.264088161,0.0,166.938926447,199.110933808,473.361879205,362.153064075,84.9700494144,26.2387657157
 03/20  19:00:00,1190.83676443,99.9291359109,545.254710405,0.0,166.938926447,191.61365848,443.182917669,369.035573892,56.6466996096,17.5006441666
 03/20  20:00:00,1058.02635055,99.9291359109,540.871942161,0.0,100.150657288,124.558693486,483.451605784,409.306613051,56.6466996096,17.4982931241
 03/20  21:00:00,1019.22126618,99.9291359109,538.451665326,0.0,100.150657288,124.558693486,475.709635098,415.776679616,42.4850247072,17.4479307754
 03/20  22:00:00,958.799037538,99.9291359109,535.298545384,0.0,46.0930336215,124.558693486,480.545817555,434.780038448,28.3233498048,17.4424293022
 03/20  23:00:00,949.048155387,99.9291359109,534.171506527,0.0,46.0930336215,124.558693486,472.020016474,440.41397165,14.1616749024,17.4443699217
 03/20  24:00:00,933.508057233,99.9291359109,538.006270933,0.0,46.0930336215,113.312780494,468.000404017,444.893324301,5.66466996096,17.4424097556
 03/21  01:00:00,937.195833813,99.9291359109,538.070606862,0.0,46.0930336215,113.312780494,473.362477829,450.257653004,5.66466996096,17.4401548642
 03/21  02:00:00,935.693004332,99.9291359109,534.847009129,0.0,46.0930336215,113.312780494,468.878230902,454.481030533,5.66466996096,8.73253040786
 03/21  03:00:00,912.975134286,99.9291359109,500.291976705,0.0,46.0930336215,113.312780494,485.977152426,462.869053904,5.66466996096,17.4434285609
 03/21  04:00:00,982.460274044,99.9291359109,456.868519557,0.0,100.150657288,148.969399434,467.149033203,444.041179072,5.66466996096,17.44318417
 03/21  05:00:00,1015.60344466,100.11534202,480.778674316,0.0,100.150657288,149.894399434,794.156744057,762.553271694,14.1616749024,17.4417974607
 03/21  06:00:00,1227.61378979,100.88004886,474.079017165,0.0,176.471037341,302.612436532,563.960171241,518.19293204,28.3233498048,17.443889396
 03/21  07:00:00,1347.03310179,101.216872481,483.478018955,0.0,243.2593065,310.10971186,542.627871984,473.706580546,42.4850247072,26.4362667305
 03/21  08:00:00,1397.93236127,101.745197145,501.684024809,0.0,243.2593065,310.10971186,546.774868046,454.686172404,56.6466996096,35.4419960327
 03/21  09:00:00,1433.61903207,102.215839242,509.272918352,0.0,243.2593065,302.612436532,522.575829569,444.490534017,42.4850247072,35.6002708447
 03/21  10:00:00,1442.30535745,102.614184853,512.436817695,0.0,243.2593065,310.10971186,545.418537647,429.804597424,70.808374512,44.8055657107
 03/21  11:00:00,1445.44090028,102.974280123,510.825602942,0.0,243.2593065,310.10971186,535.219452903,419.502301003,70.808374512,44.9087773879
 03/21  12:00:00,1402.01243462,103.332841804,507.670821395,0.0,243.2593065,310.10971186,526.086203706,410.646389938,70.808374512,44.6314392559
 03/21  13:00:00,1435.17829803,103.78854705,508.689630515,0.0,243.2593065,302.612436532,503.737945788,402.183933227,56.6466996096,44.9073129515
 03/21  14:00:00,1436.3165721,104.228312103,511.380047757,0.0,243.2593065,302.612436532,479.07478728,391.781754777,42.4850247072,44.8080077966
 03/21  15:00:00,1438.21474229,104.572478628,509.741349293,0.0,243.2593065,302.612436532,488.027034595,386.675656996,56.6466996096,44.7046779892
 03/21  16:00:00,1443.46077471,104.901077936,506.56633207,0.0,243.2593065,310.10971186,500.745441411,380.231452732,84.9700494144,35.5439392641
 03/21  17:00:00,1446.78455669,105.208613108,505.297827174,0.0,243.2593065,310.10971186,489.722983053,378.410676485,84.9700494144,26.3422571536
 03/21  18:00:00,1135.77314904,99.9291359109,450.559584945,0.0,166.938926447,199.110933808,478.954736937,376.484540866,84.9700494144,17.5001466559
 03/21  19:00:00,1055.07707103,99.9291359109,360.708033539,0.0,166.938926447,191.61365848,460.011840131,385.869664251,56.6466996096,17.4954762702
 03/21  20:00:00,874.901428714,99.9291359109,310.95208739,0.0,100.150657288,124.558693486,504.398512111,430.250848551,56.6466996096,17.5009639501
 03/21  21:00:00,813.00654943,99.9291359109,283.181761809,0.0,100.150657288,124.558693486,508.658170988,448.72238483,42.4850247072,17.4507614503
 03/21  22:00:00,730.827587416,99.9291359109,262.922205063,0.0,46.0930336215,124.558693486,528.707318442,482.941425891,28.3233498048,17.4425427466
 03/21  23:00:00,716.478095228,99.9291359109,248.235057295,0.0,46.0930336215,124.558693486,530.567378315,498.965142419,14.1616749024,17.4405609938
 03/21  24:00:00,694.297227729,99.9291359109,240.893379998,0.0,46.0930336215,113.312780494,532.331880177,509.224467132,5.66466996096,17.442743084
 03/22  01:00:00,680.89740904,99.9291359109,226.402807905,0.0,46.0930336215,113.312780494,554.165314847,531.057992141,5.66466996096,17.4426527451
 03/22  02:00:00,660.906092352,99.9291359109,207.170471823,0.0,46.0930336215,113.312780494,576.169230663,553.064063021,5.66466996096,17.440497682
 03/22  03:00:00,638.625994149,99.9291359109,180.706256786,0.0,46.0930336215,113.312780494,615.83935692,601.445198251,5.66466996096,8.72948870862
 03/22  04:00:00,711.963245182,99.9291359109,162.543161421,0.0,100.150657288,148.969399434,631.399520655,608.290868268,5.66466996096,17.4439824261
 03/22  05:00:00,722.436685435,100.390041582,167.687051502,0.0,100.150657288,149.894399434,894.185291563,862.580635144,14.1616749024,17.4429815174
 03/22  06:00:00,934.086297576,101.186235313,149.888847312,0.0,176.471037341,302.612436532,685.92186204,640.157006129,28.3233498048,17.4415061061
 03/22  07:00:00,1048.57179309,102.448845534,153.107536942,0.0,243.2593065,310.10971186,645.183205507,576.264485379,42.4850247072,26.4336954208
 03/22  08:00:00,1101.94915804,103.002180976,171.356626275,0.0,243.2593065,310.10971186,632.423673726,540.331942894,56.6466996096,35.4450312224
 03/22  09:00:00,1154.4017175,103.391394552,191.279806197,0.0,243.2593065,302.612436532,599.60585348,521.517287644,42.4850247072,35.6035411291
 03/22  10:00:00,1185.01777681,103.731522651,214.586706935,0.0,243.2593065,310.10971186,608.157615077,492.543082131,70.808374512,44.8061584334
 03/22  11:00:00,1216.1777738,104.064271408,242.123187386,0.0,243.2593065,310.10971186,582.386224349,466.670963047,70.808374512,44.9068867906
 03/22  12:00:00,1208.02813777,104.455334977,274.17713812,0.0,243.2593065,310.10971186,565.266070646,449.83303679,70.808374512,44.6246593444
 03/22  13:00:00,1288.600984,104.831844908,317.200696683,0.0,243.2593065,302.612436532,545.95104761,444.399507035,56.6466996096,44.9048409648
 03/22  14:00:00,1343.73093303,105.178601968,366.602278904,0.0,243.2593065,302.612436532,525.785675675,438.500065939,42.4850247072,44.8005850287
 03/22  15:00:00,1404.29477542,105.504690069,420.7878652,0.0,243.2593065,302.612436532,531.64028456,430.288176109,56.6466996096,44.7054088414
 03/22  16:00:00,1461.79895291,105.846473375,464.833712814,0.0,243.2593065,310.10971186,533.563913538,413.048479226,84.9700494144,35.5453848972
 03/22  17:00:00,1482.72450791,106.093020327,482.364549617,0.0,243.2593065,310.10971186,518.269274987,406.955696556,84.9700494144,26.3435290165
 03/22  18:00:00,1139.48631626,99.9291359109,409.731124535,0.0,166.938926447,199.110933808,491.604760624,389.136300742,84.9700494144,17.4984104681
 03/22  19:00:00,1056.5267392,99.9291359109,326.961592061,0.0,166.938926447,191.61365848,478.599050445,404.456081818,56.6466996096,17.496269017
 03/22  20:00:00,871.091005937,99.9291359109,276.521833919,0.0,100.150657288,124.558693486,550.416897407,467.533141794,56.6466996096,26.2370560029
 03/22  21:00:00,797.429472406,99.9291359109,245.357055282,0.0,100.150657288,124.558693486,547.975959526,496.755313183,42.4850247072,8.73562163567
 03/22  22:00:00,708.864914205,99.9291359109,222.383663013,0.0,46.0930336215,124.558693486,578.599752616,532.833095977,28.3233498048,17.4433068342
 03/22  23:00:00,699.797333199,99.9291359109,212.436522097,0.0,46.0930336215,124.558693486,574.861144785,543.258226761,14.1616749024,17.4412431215
 03/22  24:00:00,684.99713467,99.9291359109,211.397218238,0.0,46.0930336215,113.312780494,572.17042173,549.064739332,5.66466996096,17.441012437
 03/23  01:00:00,675.986261121,99.9291359109,200.729384339,0.0,46.0930336215,113.312780494,595.432374507,572.324412518,5.66466996096,17.4432920287
 03/23  02:00:00,665.369269626,99.9291359109,191.067216544,0.0,46.0930336215,113.312780494,609.945405372,586.839706796,5.66466996096,17.4410286145
 03/23  03:00:00,653.58020757,99.9291359109,179.238895171,0.0,46.0930336215,113.312780494,640.785794122,617.682173954,5.66466996096,17.4389502067
 03/23  04:00:00,734.104924936,99.9291359109,172.084415564,0.0,100.150657288,148.969399434,619.005209404,604.608600581,5.66466996096,8.73193886224
 03/23  05:00:00,755.140386256,100.485510022,189.525661492,0.0,100.150657288,149.894399434,892.676804554,861.072198652,14.1616749024,17.4429309993
 03/23  06:00:00,979.953220626,101.549909043,186.419157457,0.0,176.471037341,302.612436532,667.993106814,622.227899797,28.3233498048,17.4418572125
 03/23  07:00:00,1111.18796098,103.079537785,205.024044192,0.0,243.2593065,310.10971186,619.287917209,550.369217828,42.4850247072,26.4336746732
 03/23  08:00:00,1181.67057158,103.872987133,237.662616782,0.0,243.2593065,310.10971186,591.783133246,499.692134258,56.6466996096,35.4442993781
 03/23  09:00:00,1246.94435554,104.267769494,269.168801155,0.0,243.2593065,302.612436532,547.415354816,469.327955314,42.4850247072,35.6023747942
 03/23  10:00:00,1298.44589103,104.70706891,312.651540019,0.0,243.2593065,310.10971186,557.779453119,442.167516761,70.808374512,44.8035618461
 03/23  11:00:00,1359.03273525,105.12594784,368.570833783,0.0,243.2593065,310.10971186,542.878131343,427.170731414,70.808374512,44.8990254171
 03/23  12:00:00,1371.47948798,105.424618609,420.187931376,0.0,243.2593065,310.10971186,534.160794855,418.730639743,70.808374512,44.6217806008
 03/23  13:00:00,1457.50879793,105.850522855,468.158927007,0.0,243.2593065,302.612436532,507.077358002,405.529512045,56.6466996096,44.9011463472
 03/23  14:00:00,1476.14222782,106.185587091,482.59787382,0.0,243.2593065,302.612436532,481.128060402,393.846229871,42.4850247072,44.7968058234
 03/23  15:00:00,1479.39619093,106.482383742,482.597878735,0.0,243.2593065,302.612436532,480.760574316,379.412403824,56.6466996096,44.7014708818
 03/23  16:00:00,1489.34470899,106.713053473,482.597878955,0.0,243.2593065,310.10971186,480.521753313,360.009342105,84.9700494144,35.5423617931
 03/23  17:00:00,1491.42044804,106.877148116,482.59787382,0.0,243.2593065,310.10971186,462.968655958,351.656782299,84.9700494144,26.3418242446
 03/23  18:00:00,1188.12112901,99.9291359109,450.342651222,0.0,166.938926447,199.110933808,454.325655366,351.855544773,84.9700494144,17.5000611783
 03/23  19:00:00,1075.01547361,99.9291359109,339.736312189,0.0,166.938926447,191.61365848,459.724345229,385.580274916,56.6466996096,17.4973707031
 03/23  20:00:00,853.845283074,99.9291359109,255.69207305,0.0,100.150657288,124.558693486,532.916785903,458.77138151,56.6466996096,17.4987047833
 03/23  21:00:00,789.621160524,99.9291359109,235.309165143,0.0,100.150657288,124.558693486,531.821829205,471.886286616,42.4850247072,17.4505178814
 03/23  22:00:00,723.727069107,99.9291359109,237.782850989,0.0,46.0930336215,124.558693486,530.395303857,484.629774717,28.3233498048,17.4421793348
 03/23  23:00:00,727.732455287,99.9291359109,244.090088353,0.0,46.0930336215,124.558693486,522.271512057,490.669744752,14.1616749024,17.4400924027
 03/23  24:00:00,725.321630667,99.9291359109,254.178337513,0.0,46.0930336215,113.312780494,513.105656156,489.997937799,5.66466996096,17.4430483967
 03/24  01:00:00,740.4602623,99.9291359109,267.997176808,0.0,46.0930336215,113.312780494,513.848947945,490.742299032,5.66466996096,17.4419789516
 03/24  02:00:00,756.322671469,99.9291359109,284.681553654,0.0,46.0930336215,113.312780494,512.003552608,488.899172823,5.66466996096,17.4397098247
 03/24  03:00:00,769.904071756,99.9291359109,296.06253831,0.0,46.0930336215,113.312780494,510.086398158,495.692669008,5.66466996096,8.7290591888
