Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  20:00:00,860.56320828,99.9291359109,286.954654707,0.0,100.150657288,124.558693486,511.558284622,437.421189147,56.6466996096,17.4903958654
 04/06  21:00:00,804.064853945,99.9291359109,267.861616256,0.0,100.150657288,124.558693486,513.486786879,453.560034541,42.4850247072,17.4417276305
 04/06  22:00:00,726.321833329,99.9291359109,257.323880237,0.0,46.0930336215,124.558693486,527.295043198,481.538985097,28.3233498048,17.4327082966
 04/06  23:00:00,713.040249102,99.9291359109,242.183973302,0.0,46.0930336215,124.558693486,525.891632964,503.004641124,14.1616749024,8.72531693706
 04/06  24:00:00,687.066111884,99.9291359109,226.648042095,0.0,46.0930336215,113.312780494,546.691866587,523.592386793,5.66466996096,17.4348098334
 04/07  01:00:00,679.098077094,99.9291359109,217.875977784,0.0,46.0930336215,113.312780494,558.187368332,535.091197238,5.66466996096,17.4315011327
 04/07  02:00:00,677.329752308,99.9291359109,216.529452208,0.0,46.0930336215,113.312780494,565.342988946,542.24370372,5.66466996096,17.4346152649
 04/07  03:00:00,676.637329664,99.9291359109,215.754247989,0.0,46.0930336215,113.312780494,574.939916285,551.843646142,5.66466996096,17.4316001821
 04/07  04:00:00,769.040762572,99.9291359109,215.404519192,0.0,100.150657288,148.969399434,548.687959435,534.297012123,5.66466996096,8.72627735102
 04/07  05:00:00,789.89439311,100.510598069,232.671686401,0.0,100.150657288,149.894399434,827.802428083,796.206604968,14.1616749024,17.4341482124
 04/07  06:00:00,1011.37871564,101.919794465,226.233072733,0.0,176.471037341,302.612436532,620.403623237,574.648019873,28.3233498048,17.4322535591
 04/07  07:00:00,1134.87954985,103.61766527,240.670430201,0.0,243.2593065,310.10971186,574.982202223,506.084142313,42.4850247072,26.4130352027
 04/07  08:00:00,1205.56032688,104.340299453,267.197900168,0.0,243.2593065,310.10971186,559.417518673,467.371015386,56.6466996096,35.3998036778
 04/07  09:00:00,1300.06893826,104.673230307,322.394876773,0.0,243.2593065,302.612436532,539.108479981,461.075664227,42.4850247072,35.5477910464
 04/07  10:00:00,1384.93903928,105.121192887,393.476730858,0.0,243.2593065,310.10971186,557.592630331,442.045881211,70.808374512,44.7383746085
 04/07  11:00:00,1455.02236595,105.495983504,455.93154637,0.0,243.2593065,310.10971186,543.676822133,428.034933225,70.808374512,44.8335143955
 04/07  12:00:00,1441.00591734,105.833683347,481.013912394,0.0,243.2593065,310.10971186,524.793947927,418.337140669,70.808374512,35.6484327452
 04/07  13:00:00,1480.16525313,106.156028379,482.59787382,0.0,243.2593065,302.612436532,512.024320182,410.543924992,56.6466996096,44.8336955806
 04/07  14:00:00,1478.3624534,106.424366623,479.836698039,0.0,243.2593065,302.612436532,493.108454506,405.887732569,42.4850247072,44.7356972301
 04/07  15:00:00,1484.84807983,106.719274736,481.139787128,0.0,243.2593065,302.612436532,494.761136986,393.467080808,56.6466996096,44.6473565689
 04/07  16:00:00,1493.6095336,106.960712757,482.59787382,0.0,243.2593065,310.10971186,481.332796227,360.8745429,84.9700494144,35.4882039129
 04/07  17:00:00,1496.07029811,107.122750119,482.59787382,0.0,243.2593065,310.10971186,451.82071995,349.298601217,84.9700494144,17.5520693191
 04/07  18:00:00,1131.66611776,99.9291359109,395.428890904,0.0,166.938926447,199.110933808,473.086914459,370.627921747,84.9700494144,17.4889432974
 04/07  19:00:00,1027.7426439,99.9291359109,303.020489302,0.0,166.938926447,191.61365848,468.924200128,390.449370784,56.6466996096,21.8281297343
 04/07  20:00:00,842.240197689,99.9291359109,249.477741269,0.0,100.150657288,124.558693486,543.271483345,464.74781297,56.6466996096,21.8769707652
 04/07  21:00:00,785.089940962,99.9291359109,232.230182415,0.0,100.150657288,124.558693486,527.772992477,476.559597988,42.4850247072,8.72836978112
 04/07  22:00:00,695.755207733,99.9291359109,214.180429651,0.0,46.0930336215,124.558693486,563.73183729,517.973575766,28.3233498048,17.4349117195
 04/07  23:00:00,670.864216805,99.9291359109,192.742145502,0.0,46.0930336215,124.558693486,571.496613338,539.903027948,14.1616749024,17.431910488
 04/07  24:00:00,653.774968721,99.9291359109,187.019021174,0.0,46.0930336215,113.312780494,570.069378413,546.970828786,5.66466996096,17.4338796657
 04/08  01:00:00,653.110310401,99.9291359109,185.24533518,0.0,46.0930336215,113.312780494,577.652069813,554.555528824,5.66466996096,17.4318710283
 04/08  02:00:00,652.592866597,99.9291359109,184.753678034,0.0,46.0930336215,113.312780494,577.794644778,563.405193345,5.66466996096,8.72478147215
 04/08  03:00:00,654.025730609,99.9291359109,184.869381249,0.0,46.0930336215,113.312780494,595.168994175,572.070859902,5.66466996096,17.4334643114
 04/08  04:00:00,661.295663277,99.9291359109,184.787388008,0.0,55.6251445156,113.312780494,592.89271414,569.797585434,5.66466996096,17.4304587455
 04/08  05:00:00,669.660029778,99.9291359109,189.767500799,0.0,55.6251445156,113.312780494,597.712314932,566.11692291,14.1616749024,17.4337171196
 04/08  06:00:00,749.665215966,99.9291359109,201.626370978,0.0,65.1572554096,176.889270242,539.304329624,493.550280941,28.3233498048,17.4306988784
 04/08  07:00:00,906.807688223,100.296153499,246.686851056,0.0,109.682768182,220.96816451,785.431764496,734.219330379,42.4850247072,8.72740940936
 04/08  08:00:00,948.419682523,100.289941591,282.798893444,0.0,109.682768182,220.96816451,680.197757985,597.266868888,56.6466996096,26.284189487
 04/08  09:00:00,1139.58827491,100.714172867,363.252062158,0.0,131.945524568,266.955817592,622.539632153,553.631415283,42.4850247072,26.4231921631
 04/08  10:00:00,1221.26743896,100.747384438,430.508125017,0.0,131.945524568,274.45309292,632.272374073,534.292639468,70.808374512,27.1713600934
 04/08  11:00:00,1249.03725487,100.76202022,453.707959158,0.0,131.945524568,274.45309292,627.153618335,521.565176142,70.808374512,34.7800676809
 04/08  12:00:00,1231.74236813,100.771609149,467.990413051,0.0,131.945524568,274.45309292,617.217826265,511.023987464,70.808374512,35.3854642896
 04/08  13:00:00,1211.2918584,100.779833236,460.670817299,0.0,131.945524568,266.955817592,590.313772126,507.120962945,56.6466996096,26.5461095712
 04/08  14:00:00,1176.02785571,100.820651227,437.603808046,0.0,131.945524568,266.955817592,580.801161269,502.927384749,42.4850247072,35.3887518126
 04/08  15:00:00,1043.16001455,99.9291359109,395.241951051,0.0,109.682768182,212.545889182,447.325710175,364.131632086,56.6466996096,26.5473784797
 04/08  16:00:00,1042.48056087,99.9291359109,388.846646442,0.0,109.682768182,220.04316451,488.386304732,368.022199888,84.9700494144,35.3940554301
 04/08  17:00:00,974.617601457,99.9291359109,368.195409495,0.0,109.682768182,220.04316451,485.915590734,374.54548184,84.9700494144,26.4000594805
 04/08  18:00:00,911.145519339,99.9291359109,342.482227876,0.0,100.150657288,199.110933808,514.378822061,411.97490541,84.9700494144,17.4338672358
 04/08  19:00:00,905.915491685,99.9291359109,335.730722373,0.0,100.150657288,191.61365848,491.590372404,417.512842401,56.6466996096,17.430830393
 04/08  20:00:00,794.399987599,99.9291359109,330.875158541,0.0,55.6251445156,124.558693486,530.522790823,465.148609548,56.6466996096,8.72748166556
 04/08  21:00:00,788.828695956,99.9291359109,327.319322074,0.0,55.6251445156,124.558693486,532.995293295,473.077708863,42.4850247072,17.4325597247
 04/08  22:00:00,782.138653385,99.9291359109,325.874580267,0.0,46.0930336215,124.558693486,537.237781265,491.485167317,28.3233498048,17.4292641437
 04/08  23:00:00,783.309084584,99.9291359109,324.607641864,0.0,46.0930336215,124.558693486,529.631905147,498.037420872,14.1616749024,17.4328093728
 04/08  24:00:00,757.851572053,99.9291359109,313.039609437,0.0,46.0930336215,113.312780494,529.573833753,506.479269567,5.66466996096,17.4298942254
 04/09  01:00:00,734.744299242,99.9291359109,302.025443672,0.0,34.9616554283,113.312780494,532.861711206,518.47033897,5.66466996096,8.72670227471
 04/09  02:00:00,729.002614015,99.9291359109,292.475329533,0.0,34.9616554283,113.312780494,557.5106583,534.415037028,5.66466996096,17.4309513107
 04/09  03:00:00,715.939802542,99.9291359109,278.281811053,0.0,34.9616554283,113.312780494,574.279318153,551.183628895,5.66466996096,17.4310192966
 04/09  04:00:00,707.1450237,99.9291359109,257.096761586,0.0,44.4937663224,113.312780494,585.674876667,562.579211233,5.66466996096,17.4309954724
 04/09  05:00:00,694.955299155,99.9291359109,242.086704829,0.0,44.4937663224,113.312780494,598.200790041,575.314723681,14.1616749024,8.72439145773
 04/09  06:00:00,757.952600265,99.9291359109,238.455864517,0.0,54.0258772165,176.889270242,558.205716828,512.449704564,28.3233498048,17.4326624594
 04/09  07:00:00,744.944366769,99.9291359109,230.117008554,0.0,54.0258772165,184.38654557,573.543201922,513.628554212,42.4850247072,17.4296230026
 04/09  08:00:00,825.742927617,99.9291359109,229.70189748,0.0,65.1572554096,220.04316451,567.227483795,493.067225115,56.6466996096,17.5135590698
 04/09  09:00:00,843.712418813,99.9291359109,243.124361829,0.0,65.1572554096,212.545889182,548.204442573,479.33001736,42.4850247072,26.3894005058
 04/09  10:00:00,859.903056437,99.9291359109,245.852575913,0.0,65.1572554096,220.04316451,581.986506042,475.825946496,70.808374512,35.3521850341
 04/09  11:00:00,846.46845485,99.9291359109,234.228031053,0.0,65.1572554096,220.04316451,579.644969123,482.314262678,70.808374512,26.5223319331
 04/09  12:00:00,872.477035954,99.9291359109,258.883051637,0.0,65.1572554096,220.04316451,547.250052164,441.090837643,70.808374512,35.3508400084
 04/09  13:00:00,891.56088183,99.9291359109,280.173736778,0.0,65.1572554096,212.545889182,518.045310597,434.877412044,56.6466996096,26.5211989439
 04/09  14:00:00,898.855632984,99.9291359109,279.651628013,0.0,65.1572554096,212.545889182,503.854579324,426.019877202,42.4850247072,35.3496774145
 04/09  15:00:00,913.08914314,99.9291359109,292.789591305,0.0,65.1572554096,212.545889182,488.978033571,405.811277876,56.6466996096,26.520056085
 04/09  16:00:00,862.855358004,99.9291359109,273.974883776,0.0,65.1572554096,220.04316451,558.943357728,438.624785823,84.9700494144,35.3485224905
 04/09  17:00:00,764.51586334,99.9291359109,233.44005819,0.0,54.0258772165,184.38654557,604.15430355,492.795324788,84.9700494144,26.388929348
 04/09  18:00:00,708.941105193,99.9291359109,212.707359244,0.0,44.4937663224,163.454314868,635.080091827,541.383544032,84.9700494144,8.72649837997
 04/09  19:00:00,695.298867221,99.9291359109,196.837064625,0.0,44.4937663224,155.95703954,645.535491656,571.458095964,56.6466996096,17.4306960825
 04/09  20:00:00,664.300702879,99.9291359109,186.92400879,0.0,44.4937663224,124.558693486,694.617178735,620.53965837,56.6466996096,17.4308207551
 04/09  21:00:00,665.795379241,99.9291359109,185.6330528,0.0,44.4937663224,124.558693486,684.375464818,624.459622528,42.4850247072,17.4308175828
 04/09  22:00:00,654.538646424,99.9291359109,179.865074436,0.0,34.9616554283,124.558693486,690.943724354,653.89606693,28.3233498048,8.72430761841
 04/09  23:00:00,650.510252853,99.9291359109,175.528720022,0.0,34.9616554283,124.558693486,699.236953503,667.642801913,14.1616749024,17.4324766877
 04/09  24:00:00,632.453534306,99.9291359109,174.484908027,0.0,34.9616554283,113.312780494,698.213590617,675.119465537,5.66466996096,17.4294551186
 04/10  01:00:00,640.955487176,99.9291359109,173.933993804,0.0,46.0930336215,113.312780494,699.778186286,676.681360411,5.66466996096,17.4321559134
 04/10  02:00:00,640.744688247,99.9291359109,173.76369257,0.0,46.0930336215,113.312780494,704.052327023,680.958752732,5.66466996096,17.4289043297
 04/10  03:00:00,640.622926863,99.9291359109,173.684420904,0.0,46.0930336215,113.312780494,700.977340636,686.586297935,5.66466996096,8.72637273976
 04/10  04:00:00,722.806007737,99.9291359109,168.508350644,0.0,100.150657288,148.969399434,695.311544386,672.216390135,5.66466996096,17.4304842895
 04/10  05:00:00,749.408891974,99.9291359109,190.467194747,0.0,100.150657288,149.894399434,1112.13807604,1080.54306994,14.1616749024,17.4333312008
 04/10  06:00:00,964.243591249,100.244112837,184.682143009,0.0,176.471037341,302.612436532,768.512920654,722.759240009,28.3233498048,17.4303308395
 04/10  07:00:00,1079.84750181,100.568833782,191.801635309,0.0,243.2593065,310.10971186,713.230208301,644.33901406,42.4850247072,26.4061695339
 04/10  08:00:00,1141.38590591,100.706119027,213.860775525,0.0,243.2593065,310.10971186,684.21257283,601.010660247,56.6466996096,26.5552129741
 04/10  09:00:00,1210.45650066,100.809719946,245.267587886,0.0,243.2593065,302.612436532,646.2991544,568.257641798,42.4850247072,35.5564878943
 04/10  10:00:00,1247.23361444,100.899480214,271.971620579,0.0,243.2593065,310.10971186,652.812235611,537.286589939,70.808374512,44.7172711602
 04/10  11:00:00,1283.30826428,100.980006913,303.830270851,0.0,243.2593065,310.10971186,633.287567588,517.659660999,70.808374512,44.8195320771
 04/10  12:00:00,1270.80219266,101.053744456,333.762351657,0.0,243.2593065,310.10971186,619.355202733,503.986272436,70.808374512,44.5605557846
 04/10  13:00:00,1321.38856378,101.121032256,351.890336026,0.0,243.2593065,302.612436532,595.603413061,494.139836604,56.6466996096,44.8168768475
 04/10  14:00:00,1339.52142068,101.246518132,368.838922147,0.0,243.2593065,302.612436532,562.659869305,484.398619537,42.4850247072,35.7762250617
 04/10  15:00:00,1370.71991802,101.479077207,395.361474452,0.0,243.2593065,302.612436532,575.293759789,474.025293058,56.6466996096,44.6217671217
 04/10  16:00:00,1438.72089235,101.808223408,447.212445186,0.0,243.2593065,310.10971186,580.557738483,460.097712722,84.9700494144,35.4899763468
 04/10  17:00:00,1483.89218353,102.164356885,482.59787382,0.0,243.2593065,310.10971186,561.853541701,450.570002534,84.9700494144,26.3134897521
 04/10  18:00:00,1220.93158469,99.9291359109,482.59787382,0.0,166.938926447,199.110933808,507.033466444,404.581057015,84.9700494144,17.4823600143
 04/10  19:00:00,1187.27059061,99.9291359109,456.002152636,0.0,166.938926447,191.61365848,484.115379651,409.984323383,56.6466996096,17.4843566581
 04/10  20:00:00,1027.76172205,99.9291359109,422.6358083,0.0,100.150657288,124.558693486,529.450250324,455.317031601,56.6466996096,17.4865191126
 04/10  21:00:00,978.347152566,99.9291359109,412.836588255,0.0,100.150657288,124.558693486,522.922530247,462.99937628,42.4850247072,17.4381292601
 04/10  22:00:00,921.256698552,99.9291359109,419.82003975,0.0,46.0930336215,124.558693486,528.005325228,482.252984179,28.3233498048,17.4289912445
 04/10  23:00:00,932.027391859,99.9291359109,430.023620868,0.0,46.0930336215,124.558693486,511.962529803,489.074413621,14.1616749024,8.72644128024
 04/10  24:00:00,918.319282908,99.9291359109,430.011848861,0.0,46.0930336215,113.312780494,518.07281963,494.977540084,5.66466996096,17.4306095849
 04/11  01:00:00,918.354296928,99.9291359109,428.596043198,0.0,46.0930336215,113.312780494,523.022386883,499.927579632,5.66466996096,17.43013729
 04/11  02:00:00,918.180100549,99.9291359109,427.613391864,0.0,46.0930336215,113.312780494,530.724713292,507.630269565,5.66466996096,17.4297737657
 04/11  03:00:00,917.370415031,99.9291359109,426.888255361,0.0,46.0930336215,113.312780494,529.71350154,515.325111935,5.66466996096,8.72371964359
 04/11  04:00:00,1008.99655786,99.9291359109,427.866064788,0.0,100.150657288,148.969399434,516.568494046,493.472539648,5.66466996096,17.4312844365
 04/11  05:00:00,1062.36000102,100.140868652,477.490497103,0.0,100.150657288,149.894399434,878.369806228,846.778044594,14.1616749024,17.4300867314
 04/11  06:00:00,1291.06703287,100.904811919,482.59787382,0.0,176.471037341,302.612436532,621.66893002,575.914581613,28.3233498048,17.4309986021
 04/11  07:00:00,1404.04438807,101.1760296,482.597879353,0.0,243.2593065,310.10971186,582.766956649,513.875659795,42.4850247072,26.4062721466
 04/11  08:00:00,1449.00383418,101.706448088,482.836367283,0.0,243.2593065,310.10971186,559.527472564,476.332353035,56.6466996096,26.5484199188
 04/11  09:00:00,1486.81748993,102.239147286,487.21093507,0.0,243.2593065,302.612436532,534.437663138,456.397207733,42.4850247072,35.5554306972
 04/11  10:00:00,1497.80252774,102.701462407,499.721791532,0.0,243.2593065,310.10971186,542.650252964,427.127823645,70.808374512,44.7140548064
 04/11  11:00:00,1511.05149779,103.021156887,516.052330685,0.0,243.2593065,310.10971186,522.735928552,407.111518359,70.808374512,44.8160356816
 04/11  12:00:00,1476.50666207,103.334523132,525.686511033,0.0,243.2593065,310.10971186,505.308216141,389.94654223,70.808374512,44.5532993985
 04/11  13:00:00,1512.27940499,103.669304574,533.343000596,0.0,243.2593065,302.612436532,473.096968364,371.637716318,56.6466996096,44.8125524363
 04/11  14:00:00,1513.46330087,104.054442665,532.39420846,0.0,243.2593065,302.612436532,433.513070818,355.255424848,42.4850247072,35.7726212628
 04/11  15:00:00,1516.71185748,104.459221823,530.131135035,0.0,243.2593065,302.612436532,438.493025973,337.229233486,56.6466996096,44.617092877
 04/11  16:00:00,1524.2392911,104.817778815,529.366070791,0.0,243.2593065,310.10971186,433.13190973,312.674225638,84.9700494144,35.4876346783
 04/11  17:00:00,1525.1204298,105.192783472,529.182217119,0.0,243.2593065,310.10971186,410.573114488,304.569204991,84.9700494144,21.033860082
 04/11  18:00:00,1269.10307308,99.9291359109,542.635730647,0.0,166.938926447,199.110933808,431.455159179,323.745576281,84.9700494144,22.739533484
 04/11  19:00:00,1271.24197963,99.9291359109,547.399750639,0.0,166.938926447,191.61365848,411.082617593,336.952823708,56.6466996096,17.4830942748
 04/11  20:00:00,1144.60595467,99.9291359109,542.537254272,0.0,100.150657288,124.558693486,454.126235044,379.994366286,56.6466996096,17.4851691491
 04/11  21:00:00,1102.97112693,99.9291359109,539.859807179,0.0,100.150657288,124.558693486,446.26872106,386.346818301,42.4850247072,17.4368780516
 04/11  22:00:00,1035.52123386,99.9291359109,537.201457055,0.0,46.0930336215,124.558693486,444.172480414,404.078711613,28.3233498048,11.7704189955
 04/11  23:00:00,1028.54932904,99.9291359109,536.307127079,0.0,46.0930336215,124.558693486,437.363448728,408.81836674,14.1616749024,14.3834070852
 04/11  24:00:00,1010.07382635,99.9291359109,537.557750318,0.0,46.0930336215,113.312780494,436.07601376,412.980580412,5.66466996096,17.4307633877
 04/12  01:00:00,1009.60244438,99.9291359109,536.933852999,0.0,46.0930336215,113.312780494,440.464462733,417.36811851,5.66466996096,17.4316742617
 04/12  02:00:00,1012.05996375,99.9291359109,535.283222904,0.0,46.0930336215,113.312780494,443.248942212,420.156046951,5.66466996096,17.4282252999
 04/12  03:00:00,1013.33267021,99.9291359109,534.675555076,0.0,46.0930336215,113.312780494,437.037774984,422.647091827,5.66466996096,8.72601319672
 04/12  04:00:00,1101.0192756,99.9291359109,534.463574418,0.0,100.150657288,148.969399434,428.112815706,405.01854675,5.66466996096,17.429598995
 04/12  05:00:00,1099.28853098,100.395422076,535.261768153,0.0,100.150657288,149.894399434,681.135422079,649.542527488,14.1616749024,17.4312196882
 04/12  06:00:00,1319.22174673,101.449888093,537.423251885,0.0,176.471037341,302.612436532,497.168600709,451.416082804,28.3233498048,17.4291681006
 04/12  07:00:00,1430.72933012,102.893245315,540.288857512,0.0,243.2593065,310.10971186,473.080972719,404.193265465,42.4850247072,26.4026825477
 04/12  08:00:00,1465.07005162,103.6438513,544.704347658,0.0,243.2593065,310.10971186,455.157104965,371.959905985,56.6466996096,26.5504993699
 04/12  09:00:00,1489.6434118,104.306774579,550.946514811,0.0,243.2593065,302.612436532,431.60449304,353.570708516,42.4850247072,35.548759817
 04/12  10:00:00,1488.56051079,104.895145238,556.914605852,0.0,243.2593065,310.10971186,445.832308624,330.315603073,70.808374512,44.708331039
 04/12  11:00:00,1478.65516714,105.399223827,555.069340822,0.0,243.2593065,310.10971186,433.402580512,317.788002101,70.808374512,44.8062038994
 04/12  12:00:00,1422.50897821,105.922140459,545.332749017,0.0,243.2593065,310.10971186,410.480184052,304.027463728,70.808374512,35.6443458128
 04/12  13:00:00,1447.50738046,106.611165711,536.100126543,0.0,243.2593065,302.612436532,392.399251438,289.540271341,56.6466996096,46.2122804868
 04/12  14:00:00,1446.65963769,107.531158904,530.873827983,0.0,243.2593065,302.612436532,363.685919794,277.889915331,42.4850247072,43.3109797554
 04/12  15:00:00,1452.99536035,108.503302996,526.544097894,0.0,243.2593065,302.612436532,364.922031508,263.660226499,56.6466996096,44.6151053995
 04/12  16:00:00,1457.13251159,109.655773735,521.703081011,0.0,243.2593065,310.10971186,373.969578196,253.518282611,84.9700494144,35.4812461706
 04/12  17:00:00,1459.19777292,110.638105369,520.752698489,0.0,243.2593065,310.10971186,355.861749235,253.342549859,84.9700494144,17.549149962
 04/12  18:00:00,1206.37262548,99.9291359109,542.255874548,0.0,166.938926447,199.110933808,369.859787398,267.404123394,84.9700494144,17.4856145889
 04/12  19:00:00,1230.2904649,99.9291359109,552.774263312,0.0,166.938926447,191.61365848,368.853332949,285.99076981,56.6466996096,26.2158635298
 04/12  20:00:00,1119.66652843,99.9291359109,555.39841716,0.0,100.150657288,124.558693486,407.462909524,333.335118542,56.6466996096,17.4810913721
 04/12  21:00:00,1074.64017287,99.9291359109,559.520916822,0.0,100.150657288,124.558693486,397.251513889,343.187214621,42.4850247072,11.5792745608
 04/12  22:00:00,999.38862086,99.9291359109,568.062227102,0.0,46.0930336215,124.558693486,406.298474253,363.397564387,28.3233498048,14.5775600613
 04/12  23:00:00,992.573579016,99.9291359109,576.819349652,0.0,46.0930336215,124.558693486,402.714336739,371.124349498,14.1616749024,17.4283123388
 04/12  24:00:00,980.668462992,99.9291359109,582.967016043,0.0,46.0930336215,113.312780494,399.671443376,376.575460339,5.66466996096,17.4313130752
 04/13  01:00:00,978.629806117,99.9291359109,584.137762036,0.0,46.0930336215,113.312780494,403.884304915,380.792072371,5.66466996096,17.427562583
 04/13  02:00:00,977.35610915,99.9291359109,584.759931482,0.0,46.0930336215,113.312780494,399.280526244,384.890288439,5.66466996096,8.72556784322
 04/13  03:00:00,976.714785304,99.9291359109,584.37515001,0.0,46.0930336215,113.312780494,411.840016115,388.746816053,5.66466996096,17.4285301015
 04/13  04:00:00,1063.37815762,99.9291359109,583.263350506,0.0,100.150657288,148.969399434,396.614623015,373.51991734,5.66466996096,17.4300357141
 04/13  05:00:00,1063.4506575,100.463796543,581.475594008,0.0,100.150657288,149.894399434,577.807686071,546.217925176,14.1616749024,17.4280859923
 04/13  06:00:00,1291.28281539,102.691557371,581.770844237,0.0,176.471037341,302.612436532,427.510540199,390.46479771,28.3233498048,8.72239268378
 04/13  07:00:00,1403.0095516,104.727173681,579.526569157,0.0,243.2593065,310.10971186,413.259879394,344.374312249,42.4850247072,26.4005424378
 04/13  08:00:00,1437.91834105,105.485216007,572.199386473,0.0,243.2593065,310.10971186,411.416997213,319.378117149,56.6466996096,35.3921804548
 04/13  09:00:00,1461.64579567,106.073109171,561.496171718,0.0,243.2593065,302.612436532,382.052732059,304.031271106,42.4850247072,35.5364362456
 04/13  10:00:00,1462.59175348,106.469508446,554.123520843,0.0,243.2593065,310.10971186,410.255034359,294.738515859,70.808374512,44.7081439887
 04/13  11:00:00,1458.12804366,107.375371661,547.229225813,0.0,243.2593065,310.10971186,394.819341907,279.212590405,70.808374512,44.7983769898
 04/13  12:00:00,1411.97924899,108.50561231,539.597408096,0.0,243.2593065,310.10971186,376.372286121,269.93480564,70.808374512,35.6291059699
 04/13  13:00:00,1446.99890108,109.523614659,531.379369791,0.0,243.2593065,302.612436532,364.851758235,263.402486542,56.6466996096,44.8025720827
 04/13  14:00:00,1444.87025944,110.556596679,526.63676778,0.0,243.2593065,302.612436532,343.093042791,255.904182162,42.4850247072,44.7038359217
 04/13  15:00:00,1450.87985037,110.934990757,531.758430428,0.0,243.2593065,302.612436532,354.849714108,262.509702435,56.6466996096,35.6933120635
 04/13  16:00:00,1473.13906766,111.466563212,536.191102111,0.0,243.2593065,310.10971186,387.317342704,266.853979844,84.9700494144,35.4933134462
 04/13  17:00:00,1470.45670176,111.830395418,542.149590876,0.0,243.2593065,310.10971186,382.667075883,271.384816385,84.9700494144,26.312210083
 04/13  18:00:00,1210.71423567,99.9291359109,569.776802796,0.0,166.938926447,199.110933808,390.711854724,288.260244859,84.9700494144,17.4815604504
 04/13  19:00:00,1217.16219112,99.9291359109,581.195755478,0.0,166.938926447,191.61365848,368.531672687,294.405521668,56.6466996096,17.4794514099
 04/13  20:00:00,1095.61054336,99.9291359109,584.826728353,0.0,100.150657288,124.558693486,411.448533804,337.31855022,56.6466996096,17.4832839738
 04/13  21:00:00,1052.6600184,99.9291359109,583.612153643,0.0,100.150657288,124.558693486,407.189035545,347.269674283,42.4850247072,17.4343365545
 04/13  22:00:00,981.167159741,99.9291359109,580.416571621,0.0,46.0930336215,124.558693486,415.67803133,369.926345653,28.3233498048,17.4283358721
 04/13  23:00:00,978.367280376,99.9291359109,577.005537878,0.0,46.0930336215,124.558693486,411.403305442,379.813583095,14.1616749024,17.4280474454
 04/13  24:00:00,964.145177036,99.9291359109,575.378024881,0.0,46.0930336215,113.312780494,400.648632668,386.261428622,5.66466996096,8.72253408479
 04/14  01:00:00,962.833309028,99.9291359109,574.177851736,0.0,46.0930336215,113.312780494,413.980164723,390.886609934,5.66466996096,17.4288848281
 04/14  02:00:00,962.376249267,99.9291359109,573.765354734,0.0,46.0930336215,113.312780494,418.168213638,395.075122905,5.66466996096,17.4284207722
 04/14  03:00:00,962.819947227,99.9291359109,574.227337205,0.0,46.0930336215,113.312780494,422.82906042,399.736409187,5.66466996096,17.4279812727
 04/14  04:00:00,1056.93373048,99.9291359109,575.355480981,0.0,100.150657288,148.969399434,398.148038116,383.760594137,5.66466996096,8.72277401848
 04/14  05:00:00,1059.57798262,100.483586183,576.342898002,0.0,100.150657288,149.894399434,587.274566168,555.683109667,14.1616749024,17.4297815986
 04/14  06:00:00,1287.21073019,103.242764085,577.034430144,0.0,176.471037341,302.612436532,446.452901817,400.70140569,28.3233498048,17.4281463219
 04/14  07:00:00,1399.62423707,105.054467631,576.801218452,0.0,243.2593065,310.10971186,430.023057461,361.138514224,42.4850247072,26.3995185303
 04/14  08:00:00,1440.91251876,105.689769044,576.211070216,0.0,243.2593065,310.10971186,428.218914245,345.033544805,56.6466996096,26.5386698309
 04/14  09:00:00,1471.14279432,106.151127818,572.154268253,0.0,243.2593065,302.612436532,424.736353796,337.835157736,42.4850247072,44.4161713525
 04/14  10:00:00,1478.52058784,106.600175311,567.810133176,0.0,243.2593065,310.10971186,430.707607539,324.143736091,70.808374512,35.7554969358
 04/14  11:00:00,1483.14012869,107.17217404,566.939013363,0.0,243.2593065,310.10971186,423.577424894,307.975434656,70.808374512,44.7936157254
 04/14  12:00:00,1444.00746504,107.711277193,567.509823406,0.0,243.2593065,310.10971186,416.030102584,300.680974908,70.808374512,44.5407531643
 04/14  13:00:00,1474.14822051,108.623788992,563.032943366,0.0,243.2593065,302.612436532,392.559955951,291.116715075,56.6466996096,44.7965412667
 04/14  14:00:00,1467.45950785,109.428888161,552.495856883,0.0,243.2593065,302.612436532,360.625563761,282.381394069,42.4850247072,35.759144985
 04/14  15:00:00,1471.79786625,110.124846664,542.550533211,0.0,243.2593065,302.612436532,368.823772554,267.576258461,56.6466996096,44.6008144837
 04/14  16:00:00,1478.08516843,111.111942733,534.801192952,0.0,243.2593065,310.10971186,375.427854982,254.980536652,84.9700494144,35.4772689159
 04/14  17:00:00,1483.66864832,112.21566255,531.341505181,0.0,243.2593065,310.10971186,357.402006153,254.883840513,84.9700494144,17.5481162257
 04/14  18:00:00,1231.98614105,99.9291359109,553.287675033,0.0,166.938926447,199.110933808,378.834871626,276.380675504,84.9700494144,17.4841467076
 04/14  19:00:00,1240.7417648,99.9291359109,566.822300593,0.0,166.938926447,191.61365848,373.173228772,290.31608062,56.6466996096,26.2104485426
 04/14  20:00:00,1113.44783607,99.9291359109,568.390188793,0.0,100.150657288,124.558693486,415.690216938,341.563651166,56.6466996096,17.4798661626
 04/14  21:00:00,1071.90095263,99.9291359109,562.978537683,0.0,100.150657288,124.558693486,411.048134689,351.131164016,42.4850247072,17.4319459652
 04/14  22:00:00,1001.6225782,99.9291359109,560.505888418,0.0,46.0930336215,124.558693486,408.811931383,371.763812903,28.3233498048,8.72476867442
 04/14  23:00:00,993.930472153,99.9291359109,555.457414877,0.0,46.0930336215,124.558693486,413.576128274,381.987448252,14.1616749024,17.4270051197
 04/14  24:00:00,975.727986014,99.9291359109,550.386343547,0.0,46.0930336215,113.312780494,412.248374289,389.153868079,5.66466996096,17.4298362489
 04/15  01:00:00,973.433418094,99.9291359109,544.696415524,0.0,46.0930336215,113.312780494,418.618515853,395.527880663,5.66466996096,17.4259652296
 04/15  02:00:00,973.985810532,99.9291359109,537.413523409,0.0,46.0930336215,113.312780494,416.478663243,402.089313677,5.66466996096,8.7246796052
 04/15  03:00:00,968.203722705,99.9291359109,529.080968623,0.0,46.0930336215,113.312780494,432.30877435,409.217405498,5.66466996096,17.4266988906
 04/15  04:00:00,970.372587517,99.9291359109,523.027199724,0.0,55.6251445156,113.312780494,426.573152122,403.479047192,5.66466996096,17.4294349694
 04/15  05:00:00,970.618127975,99.9291359109,520.308627383,0.0,55.6251445156,113.312780494,438.464513473,406.876893547,14.1616749024,17.4259450243
 04/15  06:00:00,1036.18731939,99.9291359109,517.515593616,0.0,65.1572554096,176.889270242,385.460216519,348.412094353,28.3233498048,8.72477236174
 04/15  07:00:00,1144.04527638,100.280074824,517.327288652,0.0,109.682768182,220.96816451,597.318223402,537.406597742,42.4850247072,17.4266009526
 04/15  08:00:00,1152.11062205,100.2767331,520.330336067,0.0,109.682768182,220.96816451,541.24612558,467.076755315,56.6466996096,17.5226706555
 04/15  09:00:00,1259.87703573,100.910551103,524.823336065,0.0,131.945524568,266.955817592,501.779107785,432.883346914,42.4850247072,26.4107361639
 04/15  10:00:00,1260.64730562,101.123758696,530.172919641,0.0,131.945524568,274.45309292,523.408024734,417.215644104,70.808374512,35.3840061175
 04/15  11:00:00,1259.7376591,101.240401919,534.717277499,0.0,131.945524568,274.45309292,515.569255702,409.389336072,70.808374512,35.3715451184
 04/15  12:00:00,1225.61930622,101.317761738,536.207795954,0.0,131.945524568,274.45309292,501.284339048,403.938666523,70.808374512,26.5372980129
 04/15  13:00:00,1213.97155848,101.391099584,540.133542885,0.0,131.945524568,266.955817592,497.2585732,405.247113616,56.6466996096,35.3647599753
 04/15  14:00:00,1215.97229818,101.487029611,545.408644712,0.0,131.945524568,266.955817592,474.363710387,405.347364115,42.4850247072,26.5313215653
 04/15  15:00:00,1136.62334763,99.9291359109,547.663524442,0.0,109.682768182,212.545889182,403.811539559,311.797854975,56.6466996096,35.3669849747
 04/15  16:00:00,1145.97631809,99.9291359109,552.053627163,0.0,109.682768182,220.04316451,425.98602823,314.483466225,84.9700494144,26.5325125904
 04/15  17:00:00,1110.91634764,99.9291359109,559.057875932,0.0,109.682768182,220.04316451,427.037484292,315.67689796,84.9700494144,26.3905369169
 04/15  18:00:00,1078.50579828,99.9291359109,565.468522033,0.0,100.150657288,199.110933808,454.011034471,351.61372747,84.9700494144,17.4272575862
 04/15  19:00:00,1079.16946635,99.9291359109,569.114239276,0.0,100.150657288,191.61365848,432.667972459,358.594417715,56.6466996096,17.426855134
 04/15  20:00:00,984.596394143,99.9291359109,574.22654918,0.0,55.6251445156,124.558693486,468.637176601,403.268762988,56.6466996096,8.72171400355
 04/15  21:00:00,989.812209014,99.9291359109,579.47147059,0.0,55.6251445156,124.558693486,469.98416596,410.071310884,42.4850247072,17.4278303688
 04/15  22:00:00,981.485732481,99.9291359109,581.210807442,0.0,46.0930336215,124.558693486,472.112738452,426.361858874,28.3233498048,17.4275297733
 04/15  23:00:00,977.5151981,99.9291359109,576.733991847,0.0,46.0930336215,124.558693486,466.148583105,434.559827179,14.1616749024,17.4270810236
 04/15  24:00:00,956.261640096,99.9291359109,568.336223321,0.0,46.0930336215,113.312780494,455.481909713,441.094929277,5.66466996096,8.72231047545
 04/16  01:00:00,940.202887321,99.9291359109,563.574220196,0.0,34.9616554283,113.312780494,469.803636737,446.711263175,5.66466996096,17.4277036016
 04/16  02:00:00,943.994355717,99.9291359109,553.939332706,0.0,34.9616554283,113.312780494,479.154471724,456.062726624,5.66466996096,17.4270751386
 04/16  03:00:00,939.343777674,99.9291359109,538.50286102,0.0,34.9616554283,113.312780494,485.780529621,462.689370478,5.66466996096,17.4264891825
 04/16  04:00:00,930.946122756,99.9291359109,518.732016496,0.0,44.4937663224,113.312780494,473.387489678,459.000846533,5.66466996096,8.72197318338
 04/16  05:00:00,884.370481458,99.9291359109,456.223121971,0.0,44.4937663224,113.312780494,498.888212134,467.299198601,14.1616749024,17.4273386307
 04/16  06:00:00,904.595688534,99.9291359109,399.430832794,0.0,54.0258772165,176.889270242,453.80279078,408.052482563,28.3233498048,17.4269584122
 04/16  07:00:00,881.971028405,99.9291359109,376.761076655,0.0,54.0258772165,184.38654557,464.594489558,404.683032217,42.4850247072,17.4264326335
 04/16  08:00:00,961.201432783,99.9291359109,373.262782629,0.0,65.1572554096,220.04316451,465.686985396,391.529933444,56.6466996096,17.5103523426
 04/16  09:00:00,944.505031409,99.9291359109,362.988147581,0.0,65.1572554096,212.545889182,458.035711419,389.172004288,42.4850247072,26.3786824232
 04/16  10:00:00,939.049628876,99.9291359109,349.307540329,0.0,65.1572554096,220.04316451,485.669849646,388.358729394,70.808374512,26.50274574
 04/16  11:00:00,958.787197408,99.9291359109,366.051428056,0.0,65.1572554096,220.04316451,489.939913657,383.80023158,70.808374512,35.3313075648
 04/16  12:00:00,1017.7434059,99.9291359109,422.047155882,0.0,65.1572554096,220.04316451,475.974766665,378.661216895,70.808374512,26.5051752582
 04/16  13:00:00,1042.0863255,99.9291359109,455.750946473,0.0,65.1572554096,212.545889182,459.307803892,376.159509426,56.6466996096,26.5015948564
 04/16  14:00:00,1052.97319077,99.9291359109,471.576909161,0.0,65.1572554096,212.545889182,453.144227583,375.320862988,42.4850247072,35.3383398884
 04/16  15:00:00,1039.31668175,99.9291359109,453.528760846,0.0,65.1572554096,212.545889182,461.528159156,378.377005473,56.6466996096,26.5044540732
 04/16  16:00:00,939.89818332,99.9291359109,377.853331507,0.0,65.1572554096,220.04316451,507.664693483,387.361417968,84.9700494144,35.3332261009
 04/16  17:00:00,839.634274447,99.9291359109,332.299602984,0.0,54.0258772165,184.38654557,517.910548037,406.56150245,84.9700494144,26.3789961719
 04/16  18:00:00,803.423658585,99.9291359109,321.353705298,0.0,44.4937663224,163.454314868,540.421214425,446.726590048,84.9700494144,8.72457496292
 04/16  19:00:00,797.510080335,99.9291359109,318.386668814,0.0,44.4937663224,155.95703954,530.993074089,456.919957992,56.6466996096,17.4264164875
 04/16  20:00:00,779.365583124,99.9291359109,316.805096667,0.0,44.4937663224,124.558693486,570.579327702,496.506601928,56.6466996096,17.4260261635
 04/16  21:00:00,767.118112189,99.9291359109,307.861398104,0.0,44.4937663224,124.558693486,568.89635069,508.985788775,42.4850247072,17.4255372076
 04/16  22:00:00,740.786479236,99.9291359109,291.462559076,0.0,34.9616554283,124.558693486,572.491669535,535.443769086,28.3233498048,8.72455064456
 04/16  23:00:00,740.281462511,99.9291359109,282.747731545,0.0,34.9616554283,124.558693486,578.085248765,546.497199984,14.1616749024,17.4263738793
 04/16  24:00:00,742.484729354,99.9291359109,289.107030353,0.0,34.9616554283,113.312780494,575.412637378,552.321984653,5.66466996096,17.4259827633
 04/17  01:00:00,764.443066535,99.9291359109,296.727411883,0.0,46.0930336215,113.312780494,575.996402365,552.906708112,5.66466996096,17.4250242911
 04/17  02:00:00,763.824681614,99.9291359109,291.114757936,0.0,46.0930336215,113.312780494,579.600681003,565.211842753,5.66466996096,8.72416828814
 04/17  03:00:00,753.069124998,99.9291359109,278.011968165,0.0,46.0930336215,113.312780494,602.928994383,579.838784364,5.66466996096,17.4255400577
 04/17  04:00:00,831.907293381,99.9291359109,271.02555028,0.0,100.150657288,148.969399434,579.248034426,556.157661997,5.66466996096,17.425702468
 04/17  05:00:00,866.562717172,99.9291359109,303.236145326,0.0,100.150657288,149.894399434,1021.93424875,990.348051708,14.1616749024,17.4245221403
 04/17  06:00:00,1088.57511783,100.233330692,303.485481995,0.0,176.471037341,302.612436532,682.215277272,645.167945358,28.3233498048,8.72398210914
 04/17  07:00:00,1234.62372817,100.558206584,336.348981912,0.0,243.2593065,310.10971186,640.41379155,571.533811205,42.4850247072,26.3949556379
 04/17  08:00:00,1344.11405787,100.696295285,400.058266332,0.0,243.2593065,310.10971186,629.817960686,537.794995368,56.6466996096,35.3762657076
 04/17  09:00:00,1425.21921457,100.801040671,446.328009553,0.0,243.2593065,302.612436532,594.495417446,516.492607245,42.4850247072,35.5177854941
 04/17  10:00:00,1466.12050309,100.891046067,478.849547091,0.0,243.2593065,310.10971186,598.432749321,482.93597837,70.808374512,44.6883964387
 04/17  11:00:00,1475.91936949,100.971505915,482.597874388,0.0,243.2593065,310.10971186,567.086760938,460.456378134,70.808374512,35.8220082914
 04/17  12:00:00,1435.13653102,101.117694842,484.706372066,0.0,243.2593065,310.10971186,555.93712939,440.612372945,70.808374512,44.5163819327
 04/17  13:00:00,1475.68163967,101.358905048,494.038905529,0.0,243.2593065,302.612436532,524.028518822,422.603599321,56.6466996096,44.7782198909
 04/17  14:00:00,1484.20483363,101.696115386,502.854704911,0.0,243.2593065,302.612436532,484.675595747,406.440338364,42.4850247072,35.7502326766
 04/17  15:00:00,1491.29339906,102.075793683,508.669408907,0.0,243.2593065,302.612436532,478.317424324,377.082628304,56.6466996096,44.5880964108
 04/17  16:00:00,1502.26909364,102.453265506,513.507098986,0.0,243.2593065,310.10971186,470.301614444,349.866596857,84.9700494144,35.4649681726
 04/17  17:00:00,1509.02642316,102.889068787,518.010873693,0.0,243.2593065,310.10971186,443.163866505,340.648661609,84.9700494144,17.5451554822
 04/17  18:00:00,1245.92332821,99.9291359109,518.025520538,0.0,166.938926447,199.110933808,437.192531725,334.742335769,84.9700494144,17.4801465412
 04/17  19:00:00,1242.0553718,99.9291359109,513.835638446,0.0,166.938926447,191.61365848,436.585863468,353.733379369,56.6466996096,26.2057844894
 04/17  20:00:00,1114.06749052,99.9291359109,506.329193802,0.0,100.150657288,124.558693486,477.505720954,403.382363858,56.6466996096,17.476657487
 04/17  21:00:00,1069.28424217,99.9291359109,500.167152607,0.0,100.150657288,124.558693486,462.885432342,411.67557602,42.4850247072,8.72483161468
 04/17  22:00:00,998.456331943,99.9291359109,497.137233379,0.0,46.0930336215,124.558693486,475.971311951,430.220677943,28.3233498048,17.4272842032
 04/17  23:00:00,994.312293582,99.9291359109,495.768543114,0.0,46.0930336215,124.558693486,467.563489793,435.977124422,14.1616749024,17.424690469
 04/17  24:00:00,980.553165873,99.9291359109,496.830539596,0.0,46.0930336215,113.312780494,462.926393933,439.835506859,5.66466996096,17.4262171129
 04/18  01:00:00,982.245186614,99.9291359109,499.003728457,0.0,46.0930336215,113.312780494,458.788821534,444.402539814,5.66466996096,8.7216117595
 04/18  02:00:00,984.481725386,99.9291359109,500.533989736,0.0,46.0930336215,113.312780494,471.498053012,448.407088086,5.66466996096,17.4262949654
 04/18  03:00:00,988.297976665,99.9291359109,501.644987478,0.0,46.0930336215,113.312780494,475.423386381,452.333028414,5.66466996096,17.4256880063
 04/18  04:00:00,1080.2266923,99.9291359109,502.274149271,0.0,100.150657288,148.969399434,456.269179575,433.179495401,5.66466996096,17.4250142133
 04/18  05:00:00,1081.95830835,100.13381115,506.04352264,0.0,100.150657288,149.894399434,757.230126304,734.347246842,14.1616749024,8.72120455996
 04/18  06:00:00,1310.31950207,100.897563912,511.421550726,0.0,176.471037341,302.612436532,543.201625629,497.452531484,28.3233498048,17.4257443405
 04/18  07:00:00,1422.56810996,101.357872336,516.46188181,0.0,243.2593065,310.10971186,519.270932258,450.395168895,42.4850247072,26.3907386552
 04/18  08:00:00,1464.79073475,101.954333569,526.883857641,0.0,243.2593065,310.10971186,517.390942829,425.375915464,56.6466996096,35.3683277555
 04/18  09:00:00,1500.82675629,102.472251058,539.756692519,0.0,243.2593065,302.612436532,484.448833489,406.455074977,42.4850247072,35.5087338048
 04/18  10:00:00,1505.19271838,102.995649247,539.024899364,0.0,243.2593065,310.10971186,490.541282414,383.991969062,70.808374512,35.7409388398
 04/18  11:00:00,1499.03336575,103.699621487,536.845279706,0.0,243.2593065,310.10971186,467.927986227,352.347832988,70.808374512,44.7717787269
 04/18  12:00:00,1449.54752851,104.256926259,535.429079919,0.0,243.2593065,310.10971186,448.162070583,332.825408589,70.808374512,44.5282874819
 04/18  13:00:00,1484.58993786,104.76241571,535.428947249,0.0,243.2593065,302.612436532,412.785162953,317.663517479,56.6466996096,38.4749458645
 04/18  14:00:00,1479.97787099,105.210455623,533.628981026,0.0,243.2593065,302.612436532,392.510768313,308.000924765,42.4850247072,42.0248188411
 04/18  15:00:00,1472.21586055,105.709190373,530.562747261,0.0,243.2593065,302.612436532,389.02962817,287.79168699,56.6466996096,44.59124157
 04/18  16:00:00,1484.98584433,107.045238106,528.65394491,0.0,243.2593065,310.10971186,391.456744097,271.299044519,84.9700494144,35.1876501633
 04/18  17:00:00,1502.92055241,108.432260162,526.361257369,0.0,243.2593065,310.10971186,369.306254003,266.525859727,84.9700494144,17.8103448617
 04/18  18:00:00,1256.29147173,99.9291359109,544.266681388,0.0,166.938926447,199.110933808,383.508569385,281.059809817,84.9700494144,17.4787101538
 04/18  19:00:00,1258.58022068,99.9291359109,550.30821176,0.0,166.938926447,191.61365848,372.394378976,298.271033209,56.6466996096,17.4766461571
 04/18  20:00:00,1131.15421401,99.9291359109,552.753861015,0.0,100.150657288,124.558693486,422.547865159,348.423899634,56.6466996096,17.4772659158
 04/18  21:00:00,1091.94883861,99.9291359109,556.792678235,0.0,100.150657288,124.558693486,417.874395423,357.957942393,42.4850247072,17.4314283226
 04/18  22:00:00,1026.95772857,99.9291359109,560.434890588,0.0,46.0930336215,124.558693486,423.044872897,377.29638508,28.3233498048,17.4251380123
 04/18  23:00:00,1024.25380053,99.9291359109,563.485547287,0.0,46.0930336215,124.558693486,414.800683395,383.214527625,14.1616749024,17.4244808669
 04/18  24:00:00,1013.90481981,99.9291359109,563.997452063,0.0,46.0930336215,113.312780494,401.979500512,387.590854249,5.66466996096,8.72397630232
 04/19  01:00:00,1009.37633525,99.9291359109,562.997433596,0.0,46.0930336215,113.312780494,414.007795528,390.918402515,5.66466996096,17.4247230527
 04/19  02:00:00,1013.45543503,99.9291359109,561.449270399,0.0,46.0930336215,113.312780494,418.370032208,395.281513937,5.66466996096,17.4238483097
 04/19  03:00:00,1007.42331898,99.9291359109,557.243718333,0.0,46.0930336215,113.312780494,421.728882071,398.641120981,5.66466996096,17.4230911292
 04/19  04:00:00,1078.58958751,99.9291359109,557.031928667,0.0,100.150657288,148.969399434,397.258668481,382.870801094,5.66466996096,8.7231974267
 04/19  05:00:00,1061.50333222,100.387353254,559.659452683,0.0,100.150657288,149.894399434,611.496550635,579.909718013,14.1616749024,17.4251577205
 04/19  06:00:00,1272.68031992,101.721163371,565.418499751,0.0,176.471037341,302.612436532,457.813867256,412.064568597,28.3233498048,17.4259488541
 04/19  07:00:00,1393.64243922,103.528139981,572.015068504,0.0,243.2593065,310.10971186,439.158311773,370.281891875,42.4850247072,26.39139519
 04/19  08:00:00,1440.31377461,104.304413162,575.723477104,0.0,243.2593065,310.10971186,431.696168088,348.514495755,56.6466996096,26.5349727234
 04/19  09:00:00,1476.40186397,105.06677389,571.19686704,0.0,243.2593065,302.612436532,402.287150738,324.279325327,42.4850247072,35.5228007031
 04/19  10:00:00,1475.3681524,105.422441843,567.812051016,0.0,243.2593065,310.10971186,431.634259695,316.151684226,70.808374512,44.6742009572
 04/19  11:00:00,1478.82833265,105.815143185,570.779658585,0.0,243.2593065,310.10971186,425.695895087,310.118266243,70.808374512,44.769254332
 04/19  12:00:00,1441.73635271,106.208051853,575.302197486,0.0,243.2593065,310.10971186,411.131754386,304.715873202,70.808374512,35.6075066724
 04/19  13:00:00,1472.36583897,106.760009525,571.753005139,0.0,243.2593065,302.612436532,399.842686832,298.427809983,56.6466996096,44.7681772396
 04/19  14:00:00,1462.75700635,107.430396396,560.617848484,0.0,243.2593065,302.612436532,378.775254876,291.613115032,42.4850247072,44.6771151373
 04/19  15:00:00,1459.4000106,108.087762279,556.120443076,0.0,243.2593065,302.612436532,375.649042502,283.339639555,56.6466996096,35.6627033379
 04/19  16:00:00,1466.3515772,108.756636508,555.638342369,0.0,243.2593065,310.10971186,387.954740713,267.519440041,84.9700494144,35.4652512575
 04/19  17:00:00,1468.24268289,109.355397308,557.032916942,0.0,243.2593065,310.10971186,382.649294215,271.378350471,84.9700494144,26.3008943301
 04/19  18:00:00,1214.73880418,99.9291359109,579.119719884,0.0,166.938926447,199.110933808,385.963963514,283.519029396,84.9700494144,17.474884704
 04/19  19:00:00,1221.72066202,99.9291359109,589.539858393,0.0,166.938926447,191.61365848,370.038466146,295.915637378,56.6466996096,17.4761291587
 04/19  20:00:00,1105.4933007,99.9291359109,596.015666128,0.0,100.150657288,124.558693486,419.448758248,345.324554824,56.6466996096,17.4775038148
 04/19  21:00:00,1068.39284013,99.9291359109,598.296357129,0.0,100.150657288,124.558693486,416.104837639,356.190038171,42.4850247072,17.4297747611
 04/19  22:00:00,1001.09854297,99.9291359109,598.421226752,0.0,46.0930336215,124.558693486,412.553669278,375.506695325,28.3233498048,8.72362414793
 04/19  23:00:00,1002.04132314,99.9291359109,598.409269298,0.0,46.0930336215,124.558693486,414.083585295,382.497572788,14.1616749024,17.4243376044
 04/19  24:00:00,989.546096691,99.9291359109,598.231494482,0.0,46.0930336215,113.312780494,410.285788981,387.195983284,5.66466996096,17.4251357355
 04/20  01:00:00,989.480103298,99.9291359109,598.222014683,0.0,46.0930336215,113.312780494,413.789079798,390.701870005,5.66466996096,17.4225398319
 04/20  02:00:00,989.427884384,99.9291359109,598.206727851,0.0,46.0930336215,113.312780494,408.647926659,394.260468074,5.66466996096,8.72278862335
 04/20  03:00:00,989.386804191,99.9291359109,598.199054555,0.0,46.0930336215,113.312780494,421.137079213,398.049709462,5.66466996096,17.4226997901
 04/20  04:00:00,1079.75884749,99.9291359109,598.159821669,0.0,100.150657288,148.969399434,404.37310905,381.283462988,5.66466996096,17.4249761014
 04/20  05:00:00,1079.59399488,100.447896115,595.813510217,0.0,100.150657288,149.894399434,587.265641503,564.382881715,14.1616749024,8.72108488585
 04/20  06:00:00,1297.84978468,102.681633178,590.422256772,0.0,176.471037341,302.612436532,446.474123877,400.725302209,28.3233498048,17.4254718637
 04/20  07:00:00,1404.00562955,104.670424534,578.432939563,0.0,243.2593065,310.10971186,422.345457955,353.471965331,42.4850247072,26.3884679162
 04/20  08:00:00,1437.18067567,105.355351818,569.267847752,0.0,243.2593065,310.10971186,423.971146574,331.961015769,56.6466996096,35.363431195
 04/20  09:00:00,1467.45766694,105.818250666,565.589103945,0.0,243.2593065,302.612436532,402.956011233,324.968481809,42.4850247072,35.5025047166
 04/20  10:00:00,1473.61867597,106.33985446,563.787652936,0.0,243.2593065,310.10971186,412.231678184,305.690662358,70.808374512,35.7326413144
