Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  11:00:00,1467.1704591,106.683088386,555.581444583,0.0,243.2593065,310.10971186,414.414155386,298.845924005,70.808374512,44.7598568692
 04/20  12:00:00,1419.18394883,107.133674729,548.39417688,0.0,243.2593065,310.10971186,399.612577503,291.390887335,70.808374512,37.4133156553
 04/20  13:00:00,1457.61716596,107.799670046,553.141211817,0.0,243.2593065,302.612436532,386.83052854,287.227611438,56.6466996096,42.9562174925
 04/20  14:00:00,1477.89436423,108.315376939,574.37848783,0.0,243.2593065,302.612436532,377.982614025,290.831024994,42.4850247072,44.666564323
 04/20  15:00:00,1487.3492322,108.800012509,584.163151406,0.0,243.2593065,302.612436532,391.682535188,290.45093754,56.6466996096,44.5848980384
 04/20  16:00:00,1482.90037033,109.287294275,572.265700995,0.0,243.2593065,310.10971186,397.918056845,286.339977956,84.9700494144,26.608029474
 04/20  17:00:00,1477.12858107,109.657398429,566.443822046,0.0,243.2593065,310.10971186,392.693940737,281.422969125,84.9700494144,26.3009221978
 04/20  18:00:00,1221.09734234,99.9291359109,586.580242555,0.0,166.938926447,199.110933808,403.222270059,300.773683209,84.9700494144,17.478537436
 04/20  19:00:00,1224.01952402,99.9291359109,592.846579158,0.0,166.938926447,191.61365848,383.682107749,309.559362492,56.6466996096,17.4760456481
 04/20  20:00:00,1097.54586046,99.9291359109,589.063863934,0.0,100.150657288,124.558693486,427.324548296,353.202414591,56.6466996096,17.4754340953
 04/20  21:00:00,1054.62857331,99.9291359109,585.904290094,0.0,100.150657288,124.558693486,422.172042743,362.256945626,42.4850247072,17.4300724107
 04/20  22:00:00,985.115914515,99.9291359109,584.094224332,0.0,46.0930336215,124.558693486,427.037883444,381.291038174,28.3233498048,17.4234954657
 04/20  23:00:00,984.775468907,99.9291359109,582.978378818,0.0,46.0930336215,124.558693486,411.394528924,388.510090055,14.1616749024,8.72276396594
 04/20  24:00:00,971.034031471,99.9291359109,581.754569843,0.0,46.0930336215,113.312780494,416.552837421,393.464162786,5.66466996096,17.4240046735
 04/21  01:00:00,970.590478861,99.9291359109,581.456041877,0.0,46.0930336215,113.312780494,421.410155888,398.322722531,5.66466996096,17.4227633958
 04/21  02:00:00,971.075442762,99.9291359109,581.959792673,0.0,46.0930336215,113.312780494,426.325222007,403.238862899,5.66466996096,17.4216891473
 04/21  03:00:00,972.415458422,99.9291359109,583.241313256,0.0,46.0930336215,113.312780494,422.607526733,408.220459903,5.66466996096,8.72239686888
 04/21  04:00:00,1066.58588972,99.9291359109,584.332032301,0.0,100.150657288,148.969399434,415.345824219,392.257612029,5.66466996096,17.4235422296
 04/21  05:00:00,1069.69525793,100.477740007,585.577377671,0.0,100.150657288,149.894399434,611.190331756,579.604577283,14.1616749024,17.4240795705
 04/21  06:00:00,1295.49863679,103.005578102,588.153887481,0.0,176.471037341,302.612436532,448.703273559,411.659303697,28.3233498048,8.72062005786
 04/21  07:00:00,1413.45807893,104.91576105,589.131043116,0.0,243.2593065,310.10971186,434.226180815,365.354416582,42.4850247072,26.3867395254
 04/21  08:00:00,1454.77326791,105.502631491,588.537658345,0.0,243.2593065,310.10971186,442.400822968,350.387273459,56.6466996096,35.3668498992
 04/21  09:00:00,1483.13112406,106.029022432,582.679351696,0.0,243.2593065,302.612436532,416.721296542,338.731041498,42.4850247072,35.5052303369
 04/21  10:00:00,1477.38498565,106.488187765,567.91951992,0.0,243.2593065,310.10971186,432.255819304,321.398208437,70.808374512,40.0492363549
 04/21  11:00:00,1470.64316171,106.850925217,558.865997398,0.0,243.2593065,310.10971186,422.659914086,311.418654132,70.808374512,40.432885442
 04/21  12:00:00,1431.99791899,107.196973984,561.887227433,0.0,243.2593065,310.10971186,420.413439812,305.102736719,70.808374512,44.5023285814
 04/21  13:00:00,1466.68539517,107.664789629,563.218790279,0.0,243.2593065,302.612436532,394.360728871,292.956257228,56.6466996096,44.7577720336
 04/21  14:00:00,1459.28531786,108.389635798,555.119736948,0.0,243.2593065,302.612436532,358.150163246,279.938549184,42.4850247072,35.7265893545
 04/21  15:00:00,1454.69853564,109.193030265,549.802337962,0.0,243.2593065,302.612436532,365.986090942,264.762571578,56.6466996096,44.576819754
 04/21  16:00:00,1462.34454152,110.725872047,549.458521945,0.0,243.2593065,310.10971186,365.036686152,253.475343727,84.9700494144,26.5912930106
 04/21  17:00:00,1463.66264766,112.032233742,549.688728507,0.0,243.2593065,310.10971186,364.210104991,252.938018626,84.9700494144,26.3020369508
 04/21  18:00:00,1208.56599317,99.9291359109,573.115718689,0.0,166.938926447,199.110933808,367.468944431,265.0235038,84.9700494144,17.4753912168
 04/21  19:00:00,1212.51098655,99.9291359109,581.091672908,0.0,166.938926447,191.61365848,355.421238167,281.30149767,56.6466996096,17.4730408874
 04/21  20:00:00,1095.76698137,99.9291359109,586.844236377,0.0,100.150657288,124.558693486,408.749402346,334.626500343,56.6466996096,17.4762023936
 04/21  21:00:00,1061.66723184,99.9291359109,592.315380041,0.0,100.150657288,124.558693486,406.430575927,346.517770266,42.4850247072,17.4277809536
 04/21  22:00:00,994.282353726,99.9291359109,592.121370227,0.0,46.0930336215,124.558693486,411.41525068,365.667632835,28.3233498048,17.4242680405
 04/21  23:00:00,997.350120031,99.9291359109,594.501511945,0.0,46.0930336215,124.558693486,395.924893612,373.042520898,14.1616749024,8.7206978116
 04/21  24:00:00,985.200791663,99.9291359109,594.972596348,0.0,46.0930336215,113.312780494,401.715770766,378.626446814,5.66466996096,17.4246539906
 04/22  01:00:00,984.990939285,99.9291359109,594.752284579,0.0,46.0930336215,113.312780494,405.816212583,382.728211072,5.66466996096,17.4233315495
 04/22  02:00:00,987.165907862,99.9291359109,596.532421644,0.0,46.0930336215,113.312780494,409.656832175,386.57005053,5.66466996096,17.4221116843
 04/22  03:00:00,989.102823878,99.9291359109,598.344845071,0.0,46.0930336215,113.312780494,403.431749246,389.044441881,5.66466996096,8.72263740379
 04/22  04:00:00,997.506812096,99.9291359109,597.113071175,0.0,55.6251445156,113.312780494,404.539304257,381.452440348,5.66466996096,17.422193948
 04/22  05:00:00,991.755014282,99.9291359109,591.665744388,0.0,55.6251445156,113.312780494,414.744476831,383.158999196,14.1616749024,17.423802733
 04/22  06:00:00,1055.52946345,99.9291359109,590.107175331,0.0,65.1572554096,176.889270242,365.011828387,321.336710148,28.3233498048,15.3517684345
 04/22  07:00:00,1164.6176866,100.27671817,584.202343856,0.0,109.682768182,220.96816451,531.940918475,478.666041347,42.4850247072,10.7898524214
 04/22  08:00:00,1166.89089964,100.354383013,575.790977682,0.0,109.682768182,220.96816451,482.085249087,399.174092773,56.6466996096,26.2644567041
 04/22  09:00:00,1263.70996087,101.61162657,563.030687225,0.0,131.945524568,266.955817592,425.60332917,356.724414333,42.4850247072,26.3938901294
 04/22  10:00:00,1260.46997706,101.855258121,550.946659506,0.0,131.945524568,274.45309292,429.985018252,332.650679026,70.808374512,26.5259647131
 04/22  11:00:00,1260.97128001,101.964771745,549.952271089,0.0,131.945524568,274.45309292,422.052058267,320.002565321,70.808374512,31.2411184346
 04/22  12:00:00,1228.45759599,102.102141376,549.470072041,0.0,131.945524568,274.45309292,409.195655318,307.760303891,70.808374512,30.6269769148
 04/22  13:00:00,1221.40924319,102.238743897,549.950450919,0.0,131.945524568,266.955817592,383.476297049,300.318765061,56.6466996096,26.5108323779
 04/22  14:00:00,1223.93439877,102.377548804,552.807212208,0.0,131.945524568,266.955817592,370.732007373,292.896916915,42.4850247072,35.3500657513
 04/22  15:00:00,1150.17997575,99.9291359109,558.853369214,0.0,109.682768182,212.545889182,308.566539797,225.402219341,56.6466996096,26.5176208462
 04/22  16:00:00,1154.92325228,99.9291359109,556.088011309,0.0,109.682768182,220.04316451,334.813275247,214.495808047,84.9700494144,35.3474177861
 04/22  17:00:00,1114.01792137,99.9291359109,557.299822149,0.0,109.682768182,220.04316451,327.858136738,216.514254947,84.9700494144,26.3738323765
 04/22  18:00:00,1079.44336141,99.9291359109,561.700686537,0.0,100.150657288,199.110933808,352.115064811,258.425850021,84.9700494144,8.71916537584
 04/22  19:00:00,1080.87223344,99.9291359109,565.939156792,0.0,100.150657288,191.61365848,348.829899045,274.760725194,56.6466996096,17.4224742422
 04/22  20:00:00,986.644776077,99.9291359109,572.011245158,0.0,55.6251445156,124.558693486,402.213652997,328.143688298,56.6466996096,17.4232650889
 04/22  21:00:00,992.773444789,99.9291359109,579.095506581,0.0,55.6251445156,124.558693486,399.36377436,339.458037627,42.4850247072,17.4207120251
 04/22  22:00:00,987.625939345,99.9291359109,584.706490487,0.0,46.0930336215,124.558693486,395.162741783,358.117513632,28.3233498048,8.72187834599
 04/22  23:00:00,989.967393135,99.9291359109,586.347784915,0.0,46.0930336215,124.558693486,396.722445422,365.139921464,14.1616749024,17.4208490554
 04/22  24:00:00,978.513030484,99.9291359109,587.367571851,0.0,46.0930336215,113.312780494,393.276585632,370.18898051,5.66466996096,17.4229351615
 04/23  01:00:00,968.109977661,99.9291359109,588.025120293,0.0,34.9616554283,113.312780494,389.700263095,375.315761658,5.66466996096,8.71983147698
 04/23  02:00:00,965.750854711,99.9291359109,585.231832882,0.0,34.9616554283,113.312780494,401.672153685,378.585110592,5.66466996096,17.4223731328
 04/23  03:00:00,968.953095857,99.9291359109,588.415195765,0.0,34.9616554283,113.312780494,405.870863734,382.784827012,5.66466996096,17.421366761
 04/23  04:00:00,979.226994076,99.9291359109,588.29880529,0.0,44.4937663224,113.312780494,397.614403124,374.529389096,5.66466996096,17.4203440678
 04/23  05:00:00,978.000921918,99.9291359109,586.882735359,0.0,44.4937663224,113.312780494,398.000589671,375.11723713,14.1616749024,8.72167763844
 04/23  06:00:00,1043.50830898,99.9291359109,586.986254406,0.0,54.0258772165,176.889270242,359.229410451,313.485698537,28.3233498048,17.4203621089
 04/23  07:00:00,1042.79746448,99.9291359109,586.673136552,0.0,54.0258772165,184.38654557,355.850507602,295.943124382,42.4850247072,17.4223585129
 04/23  08:00:00,1120.66888029,99.9291359109,585.006782391,0.0,65.1572554096,220.04316451,347.582815554,273.432124612,56.6466996096,17.5039913319
 04/23  09:00:00,1117.45410792,99.9291359109,589.768262591,0.0,65.1572554096,212.545889182,335.643331627,266.792825996,42.4850247072,26.3654809233
 04/23  10:00:00,1119.95110894,99.9291359109,585.081775315,0.0,65.1572554096,220.04316451,358.275540277,260.975672249,70.808374512,26.491493516
 04/23  11:00:00,1109.66888163,99.9291359109,573.149945697,0.0,65.1572554096,220.04316451,355.704314457,258.409146755,70.808374512,26.4867931898
 04/23  12:00:00,1113.18330018,99.9291359109,578.042862899,0.0,65.1572554096,220.04316451,368.531571956,262.406607157,70.808374512,35.3165902867
 04/23  13:00:00,1103.97422736,99.9291359109,576.017569365,0.0,65.1572554096,212.545889182,345.870798725,262.733507746,56.6466996096,26.4905913689
 04/23  14:00:00,1106.35789393,99.9291359109,577.879502523,0.0,65.1572554096,212.545889182,340.907600532,263.475958407,42.4850247072,34.9466174177
 04/23  15:00:00,1118.68430642,99.9291359109,590.479092036,0.0,65.1572554096,212.545889182,342.046698044,258.547055106,56.6466996096,26.8529433283
 04/23  16:00:00,1098.40557927,99.9291359109,596.054208473,0.0,65.1572554096,220.04316451,362.234775382,250.777047734,84.9700494144,26.4876782336
 04/23  17:00:00,1052.73622325,99.9291359109,598.923415049,0.0,54.0258772165,184.38654557,387.400523822,276.064754102,84.9700494144,26.3657203058
 04/23  18:00:00,1007.00345249,99.9291359109,584.688057352,0.0,44.4937663224,163.454314868,424.957256649,322.564254382,84.9700494144,17.4229528527
 04/23  19:00:00,1002.78973021,99.9291359109,568.403987002,0.0,44.4937663224,155.95703954,407.286292808,341.919610682,56.6466996096,8.71998251644
 04/23  20:00:00,992.770565368,99.9291359109,542.056412561,0.0,44.4937663224,124.558693486,462.400594831,388.33092497,56.6466996096,17.4229702516
 04/23  21:00:00,963.320678001,99.9291359109,504.107437521,0.0,44.4937663224,124.558693486,460.963398039,401.056361857,42.4850247072,17.4220114745
 04/23  22:00:00,898.946684822,99.9291359109,453.055057074,0.0,34.9616554283,124.558693486,469.00451067,423.260188972,28.3233498048,17.4209718929
 04/23  23:00:00,864.446788663,99.9291359109,410.303088515,0.0,34.9616554283,124.558693486,457.734391666,434.850685808,14.1616749024,8.72203095588
 04/23  24:00:00,808.635797207,99.9291359109,359.74604058,0.0,34.9616554283,113.312780494,469.019810224,445.934005912,5.66466996096,17.4211343507
 04/24  01:00:00,780.350256673,99.9291359109,320.379279354,0.0,46.0930336215,113.312780494,481.282148845,458.194951829,5.66466996096,17.4225270551
 04/24  02:00:00,765.831698153,99.9291359109,304.971511209,0.0,46.0930336215,113.312780494,484.529915304,470.145576431,5.66466996096,8.71966891221
 04/24  03:00:00,765.828837929,99.9291359109,301.847958964,0.0,46.0930336215,113.312780494,500.129783029,477.042892881,5.66466996096,17.422220187
 04/24  04:00:00,857.134995487,99.9291359109,302.303543558,0.0,100.150657288,148.969399434,479.759500679,456.672028291,5.66466996096,17.4228024263
 04/24  05:00:00,906.371323293,99.9291359109,346.004688014,0.0,100.150657288,149.894399434,864.60058099,833.018834546,14.1616749024,17.4200715424
 04/24  06:00:00,1135.43926688,100.220230505,355.149983254,0.0,176.471037341,302.612436532,581.465813136,544.420931516,28.3233498048,8.72153181565
 04/24  07:00:00,1253.37082781,100.545564116,359.337293518,0.0,243.2593065,310.10971186,549.27788401,480.410100399,42.4850247072,26.3827589045
 04/24  08:00:00,1329.71225286,100.812838542,394.243850883,0.0,243.2593065,310.10971186,543.694803984,451.695956365,56.6466996096,35.3521480093
 04/24  09:00:00,1442.53639578,101.234217277,465.821340022,0.0,243.2593065,302.612436532,507.034947381,429.061488926,42.4850247072,35.4884337478
 04/24  10:00:00,1472.53545258,101.530316372,484.275690313,0.0,243.2593065,310.10971186,509.722437092,403.200086439,70.808374512,35.713976141
 04/24  11:00:00,1484.53059302,101.829118403,493.387782488,0.0,243.2593065,310.10971186,502.051803167,386.500746414,70.808374512,44.7426822407
 04/24  12:00:00,1467.14909517,102.263079641,504.578808798,0.0,243.2593065,310.10971186,475.62295439,369.218600915,70.808374512,35.5959789624
 04/24  13:00:00,1517.81182852,102.687465402,513.084229208,0.0,243.2593065,302.612436532,454.831998743,353.448663655,56.6466996096,44.736635479
 04/24  14:00:00,1528.0841263,103.166764786,518.777241191,0.0,243.2593065,302.612436532,427.395060792,340.256272348,42.4850247072,44.6537637366
 04/24  15:00:00,1531.51120741,103.622783967,522.170793267,0.0,243.2593065,302.612436532,408.414381658,316.124015666,56.6466996096,35.643666382
 04/24  16:00:00,1538.20491543,104.094230714,523.62414067,0.0,243.2593065,310.10971186,418.186014224,297.768365613,84.9700494144,35.4475991962
 04/24  17:00:00,1539.08788539,104.998502884,522.937143153,0.0,243.2593065,310.10971186,393.329726063,290.824344314,84.9700494144,17.5353323341
 04/24  18:00:00,1274.02654085,99.9291359109,525.928460652,0.0,166.938926447,199.110933808,419.193769802,308.024614008,84.9700494144,26.1991063793
 04/24  19:00:00,1265.70969537,99.9291359109,521.257882846,0.0,166.938926447,191.61365848,400.063110423,325.946607037,56.6466996096,17.469803776
 04/24  20:00:00,1133.55165529,99.9291359109,515.22542528,0.0,100.150657288,124.558693486,446.694838745,372.577421509,56.6466996096,17.470717626
 04/24  21:00:00,1087.43053087,99.9291359109,511.118220787,0.0,100.150657288,124.558693486,432.906186099,381.699011204,42.4850247072,8.72215018811
 04/24  22:00:00,1019.54380486,99.9291359109,509.178987842,0.0,46.0930336215,124.558693486,447.300171826,401.555313215,28.3233498048,17.4215088057
 04/24  23:00:00,1019.24720337,99.9291359109,507.960781455,0.0,46.0930336215,124.558693486,440.205663676,408.623493938,14.1616749024,17.4204948362
 04/24  24:00:00,1009.57973789,99.9291359109,507.163089823,0.0,46.0930336215,113.312780494,435.72417556,412.640067234,5.66466996096,17.4194383649
 04/25  01:00:00,1003.56607239,99.9291359109,506.599381714,0.0,46.0930336215,113.312780494,430.167546365,415.781961607,5.66466996096,8.72091479671
 04/25  02:00:00,999.785267518,99.9291359109,510.340116139,0.0,46.0930336215,113.312780494,443.688193868,420.604894542,5.66466996096,17.4186293647
 04/25  03:00:00,999.621253325,99.9291359109,513.17941074,0.0,46.0930336215,113.312780494,446.858785652,423.773765358,5.66466996096,17.4203503328
 04/25  04:00:00,1099.97036141,99.9291359109,514.648008364,0.0,100.150657288,148.969399434,419.243021646,404.860285537,5.66466996096,8.71806614821
 04/25  05:00:00,1106.26230357,100.130038798,515.166275836,0.0,100.150657288,149.894399434,689.372205131,657.789293191,14.1616749024,17.4212370376
 04/25  06:00:00,1324.73969735,101.164576836,516.630794526,0.0,176.471037341,302.612436532,496.793201701,451.047840321,28.3233498048,17.4220115744
 04/25  07:00:00,1443.16196222,102.30149754,520.040848131,0.0,243.2593065,310.10971186,470.260857106,401.396076987,42.4850247072,26.3797554119
 04/25  08:00:00,1486.82394013,103.245618976,526.216456657,0.0,243.2593065,310.10971186,450.146251175,366.979761653,56.6466996096,26.5197899124
 04/25  09:00:00,1514.48265158,103.894173696,525.327804634,0.0,243.2593065,302.612436532,428.993389456,351.010851058,42.4850247072,35.4975136907
 04/25  10:00:00,1518.97407982,104.467628151,525.074979523,0.0,243.2593065,310.10971186,445.054436656,329.600257034,70.808374512,44.6458051104
 04/25  11:00:00,1508.17365615,104.898670089,525.911181878,0.0,243.2593065,310.10971186,434.406036812,323.278687762,70.808374512,40.318974538
 04/25  12:00:00,1458.72168561,105.421899502,527.198713873,0.0,243.2593065,310.10971186,418.661869112,307.887398676,70.808374512,39.9660959241
 04/25  13:00:00,1487.72375426,105.894408762,528.398896733,0.0,243.2593065,302.612436532,396.747145548,295.364111743,56.6466996096,44.7363341954
 04/25  14:00:00,1480.78289981,106.485283122,524.643620587,0.0,243.2593065,302.612436532,367.896415395,289.702848312,42.4850247072,35.7085423759
 04/25  15:00:00,1484.20399774,107.268164531,526.706237311,0.0,243.2593065,302.612436532,384.12024783,282.911515504,56.6466996096,44.5620327162
 04/25  16:00:00,1492.27918815,108.213860212,529.969626789,0.0,243.2593065,310.10971186,376.006693031,264.445230623,84.9700494144,26.5914129929
 04/25  17:00:00,1492.71648444,109.269255634,530.358915637,0.0,243.2593065,310.10971186,369.475416047,258.213234371,84.9700494144,26.2921322612
 04/25  18:00:00,1240.46754731,99.9291359109,551.501705818,0.0,166.938926447,199.110933808,380.740215609,278.297112472,84.9700494144,17.4730537229
 04/25  19:00:00,1245.22116672,99.9291359109,563.288879555,0.0,166.938926447,191.61365848,369.94607497,295.825515583,56.6466996096,17.4738597777
 04/25  20:00:00,1125.55188685,99.9291359109,567.708633815,0.0,100.150657288,124.558693486,418.440748254,344.319343435,56.6466996096,17.4747052091
 04/25  21:00:00,1083.62932704,99.9291359109,565.659525134,0.0,100.150657288,124.558693486,413.442496896,353.530281394,42.4850247072,17.4271907946
 04/25  22:00:00,1018.12757508,99.9291359109,564.231857942,0.0,46.0930336215,124.558693486,409.226832057,372.184293764,28.3233498048,8.71918848786
 04/25  23:00:00,1018.17527144,99.9291359109,564.015842356,0.0,46.0930336215,124.558693486,410.158450825,378.575546452,14.1616749024,17.4212294704
 04/25  24:00:00,1002.05886305,99.9291359109,564.205535665,0.0,46.0930336215,113.312780494,405.583305303,382.496889214,5.66466996096,17.4217461277
 04/26  01:00:00,1000.40280551,99.9291359109,566.257182885,0.0,46.0930336215,113.312780494,408.776325426,385.693206336,5.66466996096,17.4184491293
 04/26  02:00:00,998.955365828,99.9291359109,567.014640109,0.0,46.0930336215,113.312780494,404.350834251,389.965632869,5.66466996096,8.7205314214
 04/26  03:00:00,998.280135968,99.9291359109,565.73102814,0.0,46.0930336215,113.312780494,417.352706016,394.270133797,5.66466996096,17.4179022578
 04/26  04:00:00,1079.81281664,99.9291359109,562.943659958,0.0,100.150657288,148.969399434,402.79780103,379.713523472,5.66466996096,17.4196075976
 04/26  05:00:00,1068.36195035,100.38275602,560.367885808,0.0,100.150657288,149.894399434,590.728385271,567.847898817,14.1616749024,8.71881155224
 04/26  06:00:00,1274.55317963,102.352058123,562.072248765,0.0,176.471037341,302.612436532,449.870874792,404.128151198,28.3233498048,17.4193737889
 04/26  07:00:00,1389.24524135,104.15885952,567.212832065,0.0,243.2593065,310.10971186,433.60632089,364.742747665,42.4850247072,26.3785485178
 04/26  08:00:00,1430.51150714,104.793199691,567.177506325,0.0,243.2593065,310.10971186,435.816258389,352.658455613,56.6466996096,26.5111031663
 04/26  09:00:00,1457.93826975,105.26472259,560.698686539,0.0,243.2593065,302.612436532,425.551372988,347.564800872,42.4850247072,35.5015474089
 04/26  10:00:00,1460.00137393,105.719260616,555.320229052,0.0,243.2593065,310.10971186,448.912410467,333.46632235,70.808374512,44.6377136047
 04/26  11:00:00,1463.76042961,106.217282939,556.677993865,0.0,243.2593065,310.10971186,434.898899802,319.361767801,70.808374512,44.7287574889
 04/26  12:00:00,1423.90378372,106.645981092,558.589411556,0.0,243.2593065,310.10971186,417.981519658,311.597338791,70.808374512,35.5758063553
 04/26  13:00:00,1459.84518438,107.080569361,560.305244936,0.0,243.2593065,302.612436532,405.479960654,304.103799672,56.6466996096,44.7294613725
 04/26  14:00:00,1468.19291127,107.788493559,561.532771076,0.0,243.2593065,302.612436532,372.383958854,294.18889883,42.4850247072,35.7100353167
 04/26  15:00:00,1477.76529054,108.501094124,558.686730326,0.0,243.2593065,302.612436532,385.524529232,284.331730503,56.6466996096,44.5460991196
 04/26  16:00:00,1493.45822322,109.128053889,549.135842224,0.0,243.2593065,310.10971186,394.424150911,282.874790213,84.9700494144,26.5793112837
 04/26  17:00:00,1488.61017037,109.477516123,560.832162797,0.0,243.2593065,310.10971186,405.421057808,294.157358431,84.9700494144,26.2936499623
 04/26  18:00:00,1201.00982509,99.9291359109,561.838740635,0.0,166.938926447,199.110933808,418.439920357,315.999476084,84.9700494144,17.4703948587
 04/26  19:00:00,1194.65824186,99.9291359109,561.394240159,0.0,166.938926447,191.61365848,399.341369169,325.227066618,56.6466996096,17.4676029415
 04/26  20:00:00,1073.95634238,99.9291359109,560.735357787,0.0,100.150657288,124.558693486,439.312782042,365.195820445,56.6466996096,17.4702619873
 04/26  21:00:00,1039.5188611,99.9291359109,558.279919561,0.0,100.150657288,124.558693486,432.354498192,372.444243764,42.4850247072,17.4252297206
 04/26  22:00:00,980.519375842,99.9291359109,553.178266693,0.0,46.0930336215,124.558693486,438.187876669,392.446196768,28.3233498048,17.4183300955
 04/26  23:00:00,982.622235387,99.9291359109,544.276860258,0.0,46.0930336215,124.558693486,425.01796935,402.135720443,14.1616749024,8.72057400465
 04/26  24:00:00,965.390497842,99.9291359109,533.186870367,0.0,46.0930336215,113.312780494,433.536072612,410.451771105,5.66466996096,17.4196315461
 04/27  01:00:00,965.728625893,99.9291359109,522.635703915,0.0,46.0930336215,113.312780494,441.607496468,418.523617525,5.66466996096,17.419208982
 04/27  02:00:00,965.754854343,99.9291359109,511.334081341,0.0,46.0930336215,113.312780494,439.451078615,425.069023649,5.66466996096,8.717385005
 04/27  03:00:00,953.356871956,99.9291359109,489.214907891,0.0,46.0930336215,113.312780494,453.765689548,430.682497145,5.66466996096,17.4185224421
 04/27  04:00:00,1007.59183333,99.9291359109,449.461925502,0.0,100.150657288,148.969399434,438.910309482,415.82540864,5.66466996096,17.4202308816
 04/27  05:00:00,1018.03731523,100.471747162,461.318283694,0.0,100.150657288,149.894399434,655.180746315,632.300550091,14.1616749024,8.71852132173
 04/27  06:00:00,1249.87339797,102.473102366,470.286937738,0.0,176.471037341,302.612436532,500.823061383,455.079862171,28.3233498048,17.4198494068
 04/27  07:00:00,1380.7174888,104.372457571,481.290687986,0.0,243.2593065,310.10971186,480.128520812,411.270210616,42.4850247072,26.3732854884
 04/27  08:00:00,1426.72803814,105.077108167,482.597873821,0.0,243.2593065,310.10971186,474.039531185,390.883342221,56.6466996096,26.509489354
 04/27  09:00:00,1463.74876198,105.782668658,482.597882584,0.0,243.2593065,302.612436532,447.829161232,369.844182795,42.4850247072,35.4999537302
 04/27  10:00:00,1474.64919172,106.261917226,483.132801722,0.0,243.2593065,310.10971186,464.59568239,349.156069855,70.808374512,44.6312380228
 04/27  11:00:00,1483.34500978,106.65143478,488.064589116,0.0,243.2593065,310.10971186,449.379969437,333.848247964,70.808374512,44.7233469603
 04/27  12:00:00,1457.34944005,107.051199447,497.141466613,0.0,243.2593065,310.10971186,429.323926421,322.943123344,70.808374512,35.5724285644
 04/27  13:00:00,1502.98079257,107.356690708,504.152209213,0.0,243.2593065,302.612436532,419.038103211,317.667534613,56.6466996096,44.7238689893
 04/27  14:00:00,1512.82009186,107.711966549,508.876117947,0.0,243.2593065,302.612436532,382.892815601,304.702478194,42.4850247072,35.7053126996
 04/27  15:00:00,1522.17439702,107.967392523,514.94410438,0.0,243.2593065,302.612436532,399.128788234,297.941771241,56.6466996096,44.5403173832
 04/27  16:00:00,1531.46387845,108.477806414,518.84615405,0.0,243.2593065,310.10971186,402.604884188,291.058219357,84.9700494144,26.5766154173
 04/27  17:00:00,1533.03471356,108.873594518,520.307938786,0.0,243.2593065,310.10971186,413.468663463,302.207665974,84.9700494144,26.2909480744
 04/27  18:00:00,1259.9078445,99.9291359109,521.37786426,0.0,166.938926447,199.110933808,424.530639769,322.087971809,84.9700494144,17.4726185456
 04/27  19:00:00,1247.335271,99.9291359109,519.070496056,0.0,166.938926447,191.61365848,405.247147635,331.12727274,56.6466996096,17.4731752855
 04/27  20:00:00,1118.82828587,99.9291359109,513.877824677,0.0,100.150657288,124.558693486,447.939171877,373.823985198,56.6466996096,17.4684870689
 04/27  21:00:00,1074.87483289,99.9291359109,507.733979389,0.0,100.150657288,124.558693486,443.460800124,383.549285886,42.4850247072,17.4264895311
 04/27  22:00:00,1004.68569113,99.9291359109,503.162432102,0.0,46.0930336215,124.558693486,439.719690637,402.677564111,28.3233498048,8.71877672067
 04/27  23:00:00,999.747777416,99.9291359109,501.81275069,0.0,46.0930336215,124.558693486,442.506287061,410.924280747,14.1616749024,17.4203314126
 04/27  24:00:00,984.513122849,99.9291359109,501.169788671,0.0,46.0930336215,113.312780494,440.336379365,417.251046219,5.66466996096,17.4206631845
 04/28  01:00:00,985.537585497,99.9291359109,501.409737167,0.0,46.0930336215,113.312780494,443.743471984,420.661602421,5.66466996096,17.4171996012
 04/28  02:00:00,986.496100839,99.9291359109,504.240788681,0.0,46.0930336215,113.312780494,437.286806269,422.902291121,5.66466996096,8.71984518699
 04/28  03:00:00,990.163518235,99.9291359109,507.762671824,0.0,46.0930336215,113.312780494,450.550365324,427.469277814,5.66466996096,17.4164175489
 04/28  04:00:00,1078.31736673,99.9291359109,505.912615465,0.0,100.150657288,148.969399434,434.672118849,411.589506637,5.66466996096,17.417942251
 04/28  05:00:00,1078.73632517,100.509576748,501.690217712,0.0,100.150657288,149.894399434,667.157352018,644.275319342,14.1616749024,8.72035777378
 04/28  06:00:00,1299.10638615,102.770929687,501.68757344,0.0,176.471037341,302.612436532,498.332020835,452.591189127,28.3233498048,17.4174819028
 04/28  07:00:00,1417.68027801,104.761295621,509.198518108,0.0,243.2593065,310.10971186,468.580438593,399.721773203,42.4850247072,26.3736406833
 04/28  08:00:00,1471.44052106,105.496511632,521.298060396,0.0,243.2593065,310.10971186,454.643866801,371.486552387,56.6466996096,26.5106148039
 04/28  09:00:00,1510.87668909,106.112923324,529.203992992,0.0,243.2593065,302.612436532,429.024814794,351.048295019,42.4850247072,35.4914950674
 04/28  10:00:00,1520.78116425,106.491567682,531.830725131,0.0,243.2593065,310.10971186,450.515121953,335.074801901,70.808374512,44.6319455404
 04/28  11:00:00,1517.96467873,106.946764107,533.682232503,0.0,243.2593065,310.10971186,435.328942429,319.800741013,70.808374512,44.7198269038
 04/28  12:00:00,1469.07672091,107.35427689,533.372004481,0.0,243.2593065,310.10971186,416.972746386,310.600910883,70.808374512,35.5634609904
 04/28  13:00:00,1481.3611048,107.729016739,531.551187524,0.0,243.2593065,302.612436532,400.972628077,299.606589459,56.6466996096,44.7193390084
 04/28  14:00:00,1473.84502813,108.158333539,535.358380531,0.0,243.2593065,302.612436532,368.16480701,289.985498962,42.4850247072,35.6942833407
 04/28  15:00:00,1470.40318184,109.011462875,536.637850756,0.0,243.2593065,302.612436532,367.949445206,275.664797884,56.6466996096,35.6379477121
 04/28  16:00:00,1478.86695695,110.114446747,541.571607299,0.0,243.2593065,310.10971186,382.2391638,261.828208727,84.9700494144,35.4409056585
 04/28  17:00:00,1477.90803046,111.514323133,543.043388128,0.0,243.2593065,310.10971186,368.518433049,257.259413719,84.9700494144,26.2889699149
 04/28  18:00:00,1218.10096085,99.9291359109,565.109025881,0.0,166.938926447,199.110933808,375.940435045,273.502325931,84.9700494144,17.4680596992
 04/28  19:00:00,1216.60792036,99.9291359109,573.050694372,0.0,166.938926447,191.61365848,363.902703828,289.787425029,56.6466996096,17.468579189
 04/28  20:00:00,1102.61006483,99.9291359109,577.38036966,0.0,100.150657288,124.558693486,415.712653213,341.596798327,56.6466996096,17.4691552766
 04/28  21:00:00,1054.28187559,99.9291359109,579.264297394,0.0,100.150657288,124.558693486,412.15125076,352.244164467,42.4850247072,17.422061585
 04/28  22:00:00,984.775346792,99.9291359109,582.465836108,0.0,46.0930336215,124.558693486,409.009834627,371.967039758,28.3233498048,8.7194450638
 04/28  23:00:00,986.616417851,99.9291359109,584.321437655,0.0,46.0930336215,124.558693486,411.131260162,379.550925814,14.1616749024,17.4186594461
 04/28  24:00:00,976.500339427,99.9291359109,586.816904812,0.0,46.0930336215,113.312780494,407.835673457,384.753759136,5.66466996096,17.4172443607
 04/29  01:00:00,980.018637495,99.9291359109,590.094138274,0.0,46.0930336215,113.312780494,402.929594271,388.545217679,5.66466996096,8.71970663075
 04/29  02:00:00,983.514528436,99.9291359109,593.375171526,0.0,46.0930336215,113.312780494,416.175764537,393.095145222,5.66466996096,17.4159493544
 04/29  03:00:00,985.974436107,99.9291359109,595.421298972,0.0,46.0930336215,113.312780494,420.191762665,397.109764342,5.66466996096,17.4173283617
 04/29  04:00:00,999.359135387,99.9291359109,598.014236002,0.0,55.6251445156,113.312780494,403.788242538,389.403565331,5.66466996096,8.72000724549
 04/29  05:00:00,1001.27383235,99.9291359109,599.590594631,0.0,55.6251445156,113.312780494,422.086505359,390.508237146,14.1616749024,17.41659331
 04/29  06:00:00,1062.068976,99.9291359109,594.590769174,0.0,65.1572554096,176.889270242,376.837205452,331.095761836,28.3233498048,17.4180938112
 04/29  07:00:00,1165.34421018,100.262465332,582.994763429,0.0,109.682768182,220.96816451,562.534554805,511.332090532,42.4850247072,8.71743956493
 04/29  08:00:00,1174.82520132,100.261449816,582.377190702,0.0,109.682768182,220.96816451,525.881670814,442.982732547,56.6466996096,26.2522386575
 04/29  09:00:00,1265.78572669,100.96470543,564.160314097,0.0,131.945524568,266.955817592,469.733031462,400.86640779,42.4850247072,26.3815989649
 04/29  10:00:00,1261.45799126,101.27173696,551.269408747,0.0,131.945524568,274.45309292,472.220416726,374.902552126,70.808374512,26.5094900882
 04/29  11:00:00,1253.56647268,101.526599885,541.493542007,0.0,131.945524568,274.45309292,449.697179397,352.388084074,70.808374512,26.5007208115
 04/29  12:00:00,1222.42893322,101.700816871,542.568761157,0.0,131.945524568,274.45309292,443.551941472,337.415474495,70.808374512,35.3280924648
 04/29  13:00:00,1213.11808938,101.86696811,540.940182848,0.0,131.945524568,266.955817592,408.705296569,325.557043601,56.6466996096,26.5015533578
 04/29  14:00:00,1213.03487355,102.00580035,540.851601146,0.0,131.945524568,266.955817592,390.069405715,312.263601825,42.4850247072,35.3207791828
 04/29  15:00:00,1138.45597428,99.9291359109,545.394053463,0.0,109.682768182,212.545889182,319.266720989,236.117744957,56.6466996096,26.5022764221
 04/29  16:00:00,1144.46705077,99.9291359109,543.786200707,0.0,109.682768182,220.04316451,348.486585738,237.020861069,84.9700494144,26.4956752545
 04/29  17:00:00,1103.6547655,99.9291359109,545.106565619,0.0,109.682768182,220.04316451,339.024716018,227.68846936,84.9700494144,26.3661972433
 04/29  18:00:00,1068.97353064,99.9291359109,549.302321236,0.0,100.150657288,199.110933808,378.283953618,275.896921901,84.9700494144,17.4169823027
 04/29  19:00:00,1077.26646983,99.9291359109,565.235014927,0.0,100.150657288,191.61365848,369.262028458,295.1997412,56.6466996096,17.4155876481
 04/29  20:00:00,984.827381597,99.9291359109,569.334183273,0.0,55.6251445156,124.558693486,410.462901374,345.097134786,56.6466996096,8.71906697894
 04/29  21:00:00,990.499353602,99.9291359109,575.701389941,0.0,55.6251445156,124.558693486,415.634609878,355.731749679,42.4850247072,17.4178354917
 04/29  22:00:00,990.088702785,99.9291359109,585.984541262,0.0,46.0930336215,124.558693486,421.0235475,375.283864902,28.3233498048,17.4163327934
 04/29  23:00:00,989.638135459,99.9291359109,584.401458603,0.0,46.0930336215,124.558693486,403.692939507,380.811794451,14.1616749024,8.71947015343
 04/29  24:00:00,975.659348847,99.9291359109,582.650594061,0.0,46.0930336215,113.312780494,406.97656614,383.894640255,5.66466996096,17.4172559241
 04/30  01:00:00,961.764572062,99.9291359109,579.743074428,0.0,34.9616554283,113.312780494,409.810854189,386.729622234,5.66466996096,17.4165619937
 04/30  02:00:00,956.430968972,99.9291359109,574.011182481,0.0,34.9616554283,113.312780494,401.839410701,387.455244362,5.66466996096,8.71949637753
 04/30  03:00:00,963.971464079,99.9291359109,582.00470452,0.0,34.9616554283,113.312780494,416.089241387,393.009043267,5.66466996096,17.4155281594
 04/30  04:00:00,979.56989102,99.9291359109,587.763631779,0.0,44.4937663224,113.312780494,409.846856948,386.765287464,5.66466996096,17.4168995238
 04/30  05:00:00,983.445649293,99.9291359109,592.009794133,0.0,44.4937663224,113.312780494,412.668547771,389.789737707,14.1616749024,8.7171351616
 04/30  06:00:00,1048.21437422,99.9291359109,595.529618784,0.0,54.0258772165,176.889270242,377.834812159,332.095428293,28.3233498048,17.4160340616
 04/30  07:00:00,1051.66183122,99.9291359109,595.553452518,0.0,54.0258772165,184.38654557,387.456023677,327.553542346,42.4850247072,17.4174566239
 04/30  08:00:00,1124.8387961,99.9291359109,592.17634471,0.0,65.1572554096,220.04316451,398.25999922,324.116625668,56.6466996096,17.4966739418
 04/30  09:00:00,1091.40063527,99.9291359109,564.41156366,0.0,65.1572554096,212.545889182,396.468274226,327.632396952,42.4850247072,26.3508525675
 04/30  10:00:00,1088.65155915,99.9291359109,550.343720309,0.0,65.1572554096,220.04316451,422.901421775,325.616784572,70.808374512,26.4762626901
 04/30  11:00:00,1086.97643344,99.9291359109,542.455592663,0.0,65.1572554096,220.04316451,419.17751357,321.896225412,70.808374512,26.4729136452
 04/30  12:00:00,1080.86771924,99.9291359109,541.415941136,0.0,65.1572554096,220.04316451,421.540687451,316.783758006,70.808374512,33.9485549334
 04/30  13:00:00,1081.36009902,99.9291359109,546.808049235,0.0,65.1572554096,212.545889182,395.036714647,310.576215308,56.6466996096,27.8137997296
 04/30  14:00:00,1094.49336926,99.9291359109,548.643830234,0.0,65.1572554096,212.545889182,381.25187525,312.291639398,42.4850247072,26.4752111452
 04/30  15:00:00,1104.75020397,99.9291359109,544.811764693,0.0,65.1572554096,212.545889182,392.892699497,309.776432309,56.6466996096,26.4695675785
 04/30  16:00:00,1088.53465839,99.9291359109,535.331770736,0.0,65.1572554096,220.04316451,430.904114578,310.643063727,84.9700494144,35.2910014363
 04/30  17:00:00,1038.86469958,99.9291359109,525.148758007,0.0,54.0258772165,184.38654557,436.878190602,334.332931692,84.9700494144,17.5752094963
 04/30  18:00:00,1010.35680102,99.9291359109,516.314202514,0.0,44.4937663224,163.454314868,477.636876241,375.25017909,84.9700494144,17.4166477363
 04/30  19:00:00,995.555302773,99.9291359109,498.340890615,0.0,44.4937663224,155.95703954,464.953455,390.888668827,56.6466996096,17.418086563
 04/30  20:00:00,932.974213162,99.9291359109,451.196033967,0.0,44.4937663224,124.558693486,501.356824766,435.992765097,56.6466996096,8.71736005872
 04/30  21:00:00,906.494051771,99.9291359109,428.916623925,0.0,44.4937663224,124.558693486,506.954565017,447.052323823,42.4850247072,17.4172164871
 04/30  22:00:00,914.960340628,99.9291359109,448.322211902,0.0,34.9616554283,124.558693486,510.003043659,464.263994184,28.3233498048,17.4156996701
 04/30  23:00:00,943.74118864,99.9291359109,490.927008951,0.0,34.9616554283,124.558693486,491.688286744,468.808988718,14.1616749024,8.71762312355
 04/30  24:00:00,940.147610304,99.9291359109,506.886253633,0.0,34.9616554283,113.312780494,495.255435874,472.172871591,5.66466996096,17.4178943223
 05/01  01:00:00,936.250079162,99.9291359109,522.273383121,0.0,46.0930336215,113.312780494,497.694796644,474.614309444,5.66466996096,17.4158172385
 05/01  02:00:00,936.044500768,99.9291359109,542.031841349,0.0,46.0930336215,113.312780494,493.624174125,479.241973119,5.66466996096,8.71753104542
 05/01  03:00:00,944.68016191,99.9291359109,556.129992604,0.0,46.0930336215,113.312780494,505.324649336,482.242486169,5.66466996096,17.4174932061
 05/01  04:00:00,1048.16049139,99.9291359109,569.345621293,0.0,100.150657288,148.969399434,478.689293308,455.607175436,5.66466996096,17.4174479117
 05/01  05:00:00,1059.49419683,99.9291359109,578.309834004,0.0,100.150657288,149.894399434,881.043061796,849.467148822,14.1616749024,17.4142380714
 05/01  06:00:00,1279.13062997,100.212289625,580.383260307,0.0,176.471037341,302.612436532,584.409388106,547.36772824,28.3233498048,8.7183100605
 05/01  07:00:00,1401.04558258,100.53293913,582.290520659,0.0,243.2593065,310.10971186,554.06766784,485.216190901,42.4850247072,26.3664522315
 05/01  08:00:00,1446.75164312,100.66884348,586.112401009,0.0,243.2593065,310.10971186,541.735612391,458.588799474,56.6466996096,26.5001133081
 05/01  09:00:00,1484.71515032,100.771327164,590.142812225,0.0,243.2593065,302.612436532,520.495889301,442.526993525,42.4850247072,35.4838710679
 05/01  10:00:00,1494.90492933,100.931868601,592.432149731,0.0,243.2593065,310.10971186,535.189143782,419.771856397,70.808374512,44.6089128737
 05/01  11:00:00,1495.91213363,101.186834887,592.385299756,0.0,243.2593065,310.10971186,519.716515735,404.204812478,70.808374512,44.7033287454
 05/01  12:00:00,1450.92528842,101.473888308,589.464394146,0.0,243.2593065,310.10971186,492.227430923,385.867950433,70.808374512,35.5511059787
 05/01  13:00:00,1478.07441951,101.878171711,579.139215541,0.0,243.2593065,302.612436532,461.952402064,369.544275522,56.6466996096,35.7614269324
 05/01  14:00:00,1479.79760767,102.394309784,567.614151105,0.0,243.2593065,302.612436532,437.629292891,350.537308931,42.4850247072,44.6069592522
 05/01  15:00:00,1486.4899423,102.909924489,559.461980791,0.0,243.2593065,302.612436532,418.123323683,325.85602529,56.6466996096,35.6205987837
 05/01  16:00:00,1502.13155684,103.380483059,555.325439058,0.0,243.2593065,310.10971186,427.623551616,307.22809828,84.9700494144,35.4254039211
 05/01  17:00:00,1513.71427948,103.82034652,553.925643799,0.0,243.2593065,310.10971186,403.603444136,301.105508787,84.9700494144,17.5278859346
 05/01  18:00:00,1250.35139186,99.9291359109,561.743861495,0.0,166.938926447,199.110933808,412.43904863,309.999397297,84.9700494144,17.4696019184
 05/01  19:00:00,1226.82088275,99.9291359109,553.978146785,0.0,166.938926447,191.61365848,406.102561727,331.417223268,56.6466996096,18.0386388497
 05/01  20:00:00,1097.75723667,99.9291359109,543.295785254,0.0,100.150657288,124.558693486,464.42632706,382.162179077,56.6466996096,25.6174483727
 05/01  21:00:00,1051.98991133,99.9291359109,533.448493699,0.0,100.150657288,124.558693486,444.529345921,393.322969831,42.4850247072,8.72135138231
 05/01  22:00:00,980.349401051,99.9291359109,525.11136807,0.0,46.0930336215,124.558693486,459.731932013,413.991917196,28.3233498048,17.4166650126
 05/01  23:00:00,978.377493546,99.9291359109,517.14538816,0.0,46.0930336215,124.558693486,454.097000477,422.52032178,14.1616749024,17.4150037941
 05/01  24:00:00,956.731115911,99.9291359109,504.632418641,0.0,46.0930336215,113.312780494,443.850498722,429.467080106,5.66466996096,8.71874865517
 05/02  01:00:00,934.730194939,99.9291359109,481.971307842,0.0,46.0930336215,113.312780494,457.917313839,434.839594352,5.66466996096,17.4130495265
 05/02  02:00:00,939.124745902,99.9291359109,486.380343888,0.0,46.0930336215,113.312780494,462.356731485,439.277489918,5.66466996096,17.4145716069
 05/02  03:00:00,947.411206431,99.9291359109,493.792581831,0.0,46.0930336215,113.312780494,458.615110986,444.231966531,5.66466996096,8.71847449451
 05/02  04:00:00,1038.73144982,99.9291359109,495.872780707,0.0,100.150657288,148.969399434,449.249009717,426.169277713,5.66466996096,17.4150620425
 05/02  05:00:00,1045.42937463,100.123395755,501.280427115,0.0,100.150657288,149.894399434,733.182375815,701.606061645,14.1616749024,17.4146392681
 05/02  06:00:00,1259.21413732,100.95554413,502.187968896,0.0,176.471037341,302.612436532,521.911008071,484.869118669,28.3233498048,8.71853959737
 05/02  07:00:00,1380.82540777,101.91056038,504.472680252,0.0,243.2593065,310.10971186,495.404768359,426.553639428,42.4850247072,26.3661042241
 05/02  08:00:00,1427.01109851,102.608173969,506.540883042,0.0,243.2593065,310.10971186,478.113185341,394.967581929,56.6466996096,26.4989038027
 05/02  09:00:00,1472.70195006,103.333182797,512.907180196,0.0,243.2593065,302.612436532,454.647499738,376.680461813,42.4850247072,35.4820132182
 05/02  10:00:00,1494.96904374,103.886435933,523.843779256,0.0,243.2593065,310.10971186,470.769904538,355.357167782,70.808374512,44.604362244
 05/02  11:00:00,1503.31038689,104.382208022,532.953341084,0.0,243.2593065,310.10971186,458.878947098,343.372131468,70.808374512,44.6984411182
 05/02  12:00:00,1468.29694975,105.026082709,540.969271153,0.0,243.2593065,310.10971186,439.862721631,333.506955629,70.808374512,35.5473914894
 05/02  13:00:00,1507.2158916,105.625359757,543.320260694,0.0,243.2593065,302.612436532,414.938162966,322.534787541,56.6466996096,35.7566758156
 05/02  14:00:00,1505.78223754,106.323030449,539.455261336,0.0,243.2593065,302.612436532,397.88723729,310.801278328,42.4850247072,44.6009342542
 05/02  15:00:00,1504.83324014,107.49679688,535.211470479,0.0,243.2593065,302.612436532,382.49753015,290.235454133,56.6466996096,35.6153764079
 05/02  16:00:00,1506.21709356,109.041780522,533.161453955,0.0,243.2593065,310.10971186,392.187684988,271.796885798,84.9700494144,35.4207497761
 05/02  17:00:00,1504.65571877,110.562433122,535.297445001,0.0,243.2593065,310.10971186,365.216949782,262.72081253,84.9700494144,17.5260878378
 05/02  18:00:00,1246.20926292,99.9291359109,556.069403623,0.0,166.938926447,199.110933808,375.141429652,272.702982964,84.9700494144,17.4683972732
 05/02  19:00:00,1235.58525978,99.9291359109,556.323560223,0.0,166.938926447,191.61365848,361.1333759,287.019035191,56.6466996096,17.4676410992
 05/02  20:00:00,1108.48665223,99.9291359109,553.640533101,0.0,100.150657288,124.558693486,420.549022504,346.434358572,56.6466996096,17.4679643227
 05/02  21:00:00,1066.83232754,99.9291359109,553.854937223,0.0,100.150657288,124.558693486,419.964752996,360.057769774,42.4850247072,17.4219585143
 05/02  22:00:00,998.062890868,99.9291359109,554.743282488,0.0,46.0930336215,124.558693486,426.08840155,380.350255252,28.3233498048,17.4147964936
 05/02  23:00:00,996.697038912,99.9291359109,556.162321952,0.0,46.0930336215,124.558693486,410.152632766,387.273853097,14.1616749024,8.71710476611
 05/02  24:00:00,978.954984739,99.9291359109,557.586392057,0.0,46.0930336215,113.312780494,414.500299236,391.418897562,5.66466996096,17.4167317135
 05/03  01:00:00,973.381088705,99.9291359109,559.773259021,0.0,46.0930336215,113.312780494,419.20176445,396.122612914,5.66466996096,17.4144815756
 05/03  02:00:00,966.62816061,99.9291359109,561.104110321,0.0,46.0930336215,113.312780494,415.028716725,400.647246615,5.66466996096,8.71680014974
 05/03  03:00:00,961.452047131,99.9291359109,563.485963389,0.0,46.0930336215,113.312780494,427.822698042,404.742144179,5.66466996096,17.4158839015
 05/03  04:00:00,1046.71612116,99.9291359109,567.081213512,0.0,100.150657288,148.969399434,411.550661493,388.470326017,5.66466996096,17.4156655149
 05/03  05:00:00,1052.60407584,100.377685421,571.46485614,0.0,100.150657288,149.894399434,597.535991099,574.657594004,14.1616749024,8.71672219254
 05/03  06:00:00,1276.1401353,101.925721411,575.925873476,0.0,176.471037341,302.612436532,461.929775051,416.19055316,28.3233498048,17.4158720864
 05/03  07:00:00,1402.28169229,103.759540894,580.441469938,0.0,243.2593065,310.10971186,441.523595981,372.677167918,42.4850247072,26.3614033552
 05/03  08:00:00,1445.88437735,104.616179762,581.956344346,0.0,243.2593065,310.10971186,431.417764846,348.271237575,56.6466996096,26.4998276615
 05/03  09:00:00,1483.01254953,105.49859755,584.221968575,0.0,243.2593065,302.612436532,406.494717792,328.536472837,42.4850247072,35.4732202474
 05/03  10:00:00,1493.31252227,105.930278718,586.201152448,0.0,243.2593065,310.10971186,437.976291786,322.565255087,70.808374512,44.6026621868
 05/03  11:00:00,1491.30267639,106.485912607,582.418359172,0.0,243.2593065,310.10971186,418.032923765,311.474472968,70.808374512,35.7500762858
 05/03  12:00:00,1440.11672981,107.068307031,572.261722171,0.0,243.2593065,310.10971186,410.631163149,295.371079061,70.808374512,44.4517095758
 05/03  13:00:00,1468.33370192,107.72734463,566.557394397,0.0,243.2593065,302.612436532,381.816704257,289.425349642,56.6466996096,35.7446550056
 05/03  14:00:00,1462.94036162,108.449325669,559.355997108,0.0,243.2593065,302.612436532,375.018992527,287.935985344,42.4850247072,44.5979824763
 05/03  15:00:00,1466.26315277,109.165948558,553.654901415,0.0,243.2593065,302.612436532,376.469331627,284.21905698,56.6466996096,35.6035750374
 05/03  16:00:00,1479.4629341,109.826911213,548.86333836,0.0,243.2593065,310.10971186,399.530433008,279.149807948,84.9700494144,35.410575645
 05/03  17:00:00,1484.04114987,110.304140678,548.811726543,0.0,243.2593065,310.10971186,383.104214906,280.608408855,84.9700494144,17.5257566372
 05/03  18:00:00,1233.60523416,99.9291359109,570.278135886,0.0,166.938926447,199.110933808,402.649103328,300.213493576,84.9700494144,17.4655603373
 05/03  19:00:00,1230.07171968,99.9291359109,569.19921086,0.0,166.938926447,191.61365848,387.382247583,313.272567357,56.6466996096,17.4629806172
 05/03  20:00:00,1104.31540737,99.9291359109,558.771219157,0.0,100.150657288,124.558693486,433.083164846,358.971419505,56.6466996096,17.4650457314
 05/03  21:00:00,1059.67122227,99.9291359109,549.467227524,0.0,100.150657288,124.558693486,430.065172076,370.15973859,42.4850247072,17.4204087783
 05/03  22:00:00,986.848779188,99.9291359109,540.806490746,0.0,46.0930336215,124.558693486,438.130583723,392.394182218,28.3233498048,17.4130516998
 05/03  23:00:00,982.503449361,99.9291359109,532.321122995,0.0,46.0930336215,124.558693486,425.437879566,402.558544251,14.1616749024,8.71766041238
 05/03  24:00:00,963.230270673,99.9291359109,523.00002883,0.0,46.0930336215,113.312780494,433.73696228,410.655938777,5.66466996096,17.4163535417
 05/04  01:00:00,940.523037784,99.9291359109,498.906885267,0.0,46.0930336215,113.312780494,442.749522153,419.67241191,5.66466996096,17.4124402818
