Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/04  02:00:00,892.596866665,99.9291359109,449.893163332,0.0,46.0930336215,113.312780494,440.775251951,426.393362057,5.66466996096,8.71721993278
 05/04  03:00:00,879.52848176,99.9291359109,436.984868645,0.0,46.0930336215,113.312780494,453.92010274,430.841652253,5.66466996096,17.4137805254
 05/04  04:00:00,958.204337794,99.9291359109,425.091309666,0.0,100.150657288,148.969399434,436.845083359,415.296894685,5.66466996096,15.883518714
 05/04  05:00:00,982.882188319,100.470633778,440.539954416,0.0,100.150657288,149.894399434,652.175723713,627.769105687,14.1616749024,10.2449431235
 05/04  06:00:00,1203.6181657,102.360502905,441.686588625,0.0,176.471037341,302.612436532,503.011863314,457.273476109,28.3233498048,17.4150374
 05/04  07:00:00,1354.64717741,104.24350234,468.683400828,0.0,243.2593065,310.10971186,483.639599937,414.797099075,42.4850247072,26.357476155
 05/04  08:00:00,1409.66559877,105.100383663,483.167471041,0.0,243.2593065,310.10971186,480.800627352,397.651894918,56.6466996096,26.5020328244
 05/04  09:00:00,1442.99655969,105.737600485,486.421100356,0.0,243.2593065,302.612436532,466.65515822,388.710402199,42.4850247072,35.4597313136
 05/04  10:00:00,1454.68604105,106.267339302,491.441172632,0.0,243.2593065,310.10971186,478.449620367,371.965109661,70.808374512,35.6761361936
 05/04  11:00:00,1461.62596951,106.724259391,498.304869114,0.0,243.2593065,310.10971186,474.976905395,359.488546246,70.808374512,44.6799846373
 05/04  12:00:00,1427.19232817,107.160512035,505.699682255,0.0,243.2593065,310.10971186,456.941464557,350.580469363,70.808374512,35.5526206815
 05/04  13:00:00,1469.37066307,107.560578924,511.554705899,0.0,243.2593065,302.612436532,447.035041467,345.704584624,56.6466996096,44.683757233
 05/04  14:00:00,1473.67399994,107.916831471,514.628481897,0.0,243.2593065,302.612436532,420.576258673,342.414870528,42.4850247072,35.676363438
 05/04  15:00:00,1475.65127264,108.226356403,515.396020913,0.0,243.2593065,302.612436532,441.879991682,340.722745191,56.6466996096,44.5105468814
 05/04  16:00:00,1481.06695766,108.503496541,513.647480756,0.0,243.2593065,310.10971186,451.936622895,340.402157623,84.9700494144,26.564415858
 05/04  17:00:00,1480.64187069,108.797753352,512.759242236,0.0,243.2593065,310.10971186,449.021331397,337.771545925,84.9700494144,26.2797360578
 05/04  18:00:00,1210.76948292,99.9291359109,515.592640605,0.0,166.938926447,199.110933808,443.994233458,341.561542547,84.9700494144,17.4626414964
 05/04  19:00:00,1208.47137221,99.9291359109,516.929087334,0.0,166.938926447,191.61365848,425.878942546,351.76958317,56.6466996096,17.4626597665
 05/04  20:00:00,1088.1531873,99.9291359109,512.206494419,0.0,100.150657288,124.558693486,469.989149181,395.879744758,56.6466996096,17.4627048132
 05/04  21:00:00,1045.77045672,99.9291359109,506.99883255,0.0,100.150657288,124.558693486,456.286709874,405.083138798,42.4850247072,8.71854636876
 05/04  22:00:00,977.292698235,99.9291359109,503.020168254,0.0,46.0930336215,124.558693486,471.350211495,425.613104652,28.3233498048,17.4137570385
 05/04  23:00:00,977.531859403,99.9291359109,499.877832608,0.0,46.0930336215,124.558693486,464.926313525,433.349829374,14.1616749024,17.4148092489
 05/04  24:00:00,963.110010335,99.9291359109,496.74866935,0.0,46.0930336215,113.312780494,453.864890858,439.484577116,5.66466996096,8.71564378108
 05/05  01:00:00,961.988938394,99.9291359109,493.222837841,0.0,46.0930336215,113.312780494,469.060752948,445.983042686,5.66466996096,17.4130403006
 05/05  02:00:00,954.211233343,99.9291359109,482.272188853,0.0,46.0930336215,113.312780494,474.454545746,451.37616025,5.66466996096,17.4137155354
 05/05  03:00:00,946.325470838,99.9291359109,471.342975795,0.0,46.0930336215,113.312780494,471.676145024,457.296413529,5.66466996096,8.71506153383
 05/05  04:00:00,1031.0755457,99.9291359109,465.705196524,0.0,100.150657288,148.969399434,463.307621155,440.23065366,5.66466996096,17.4122975346
 05/05  05:00:00,1050.1923336,100.505992464,481.833920296,0.0,100.150657288,149.894399434,726.320616245,694.745819718,14.1616749024,17.4131216239
 05/05  06:00:00,1267.82410898,102.357540884,482.713064533,0.0,176.471037341,302.612436532,528.956189509,491.9151565,28.3233498048,8.71768320506
 05/05  07:00:00,1387.43434624,104.531248339,487.12159531,0.0,243.2593065,310.10971186,498.044055969,429.198458627,42.4850247072,26.3605726348
 05/05  08:00:00,1435.29537207,105.509016248,498.140274748,0.0,243.2593065,310.10971186,478.994482775,395.856313342,56.6466996096,26.4914698229
 05/05  09:00:00,1479.98696481,106.236654777,509.645645159,0.0,243.2593065,302.612436532,456.665404399,378.711115456,42.4850247072,35.4692642357
 05/05  10:00:00,1497.07640268,106.741496562,519.994754619,0.0,243.2593065,310.10971186,473.135628701,357.739473869,70.808374512,44.5877803206
 05/05  11:00:00,1507.21273935,107.124374217,529.501610181,0.0,243.2593065,310.10971186,451.09276042,344.542020347,70.808374512,35.7423655617
 05/05  12:00:00,1471.3108054,107.588941037,536.005091396,0.0,243.2593065,310.10971186,447.436489643,332.189636769,70.808374512,44.4384783611
 05/05  13:00:00,1504.34073855,108.041183942,534.271055676,0.0,243.2593065,302.612436532,414.017621242,321.635946137,56.6466996096,35.734975495
 05/05  14:00:00,1505.06094723,108.429328898,532.27964377,0.0,243.2593065,302.612436532,398.741115926,311.662868683,42.4850247072,44.593222536
 05/05  15:00:00,1505.80906048,109.094803281,530.603746847,0.0,243.2593065,302.612436532,384.172820689,291.932966454,56.6466996096,35.5931546255
 05/05  16:00:00,1511.68789519,110.289429386,528.40976378,0.0,243.2593065,310.10971186,395.121462338,274.746958472,84.9700494144,35.404454451
 05/05  17:00:00,1514.90641626,111.624188431,527.364523946,0.0,243.2593065,310.10971186,368.930267544,266.434172818,84.9700494144,17.5260453112
 05/05  18:00:00,1260.84763207,99.9291359109,547.972474117,0.0,166.938926447,199.110933808,383.39323691,280.960495994,84.9700494144,17.4626915014
 05/05  19:00:00,1259.22972079,99.9291359109,549.290104302,0.0,166.938926447,191.61365848,375.340132432,301.234129569,56.6466996096,17.4593032541
 05/05  20:00:00,1142.39479691,99.9291359109,544.160210223,0.0,100.150657288,124.558693486,426.227848894,352.120002077,56.6466996096,17.4611472079
 05/05  21:00:00,1098.83918406,99.9291359109,540.719596449,0.0,100.150657288,124.558693486,422.419574551,362.515037592,42.4850247072,17.4195122517
 05/05  22:00:00,1025.12093985,99.9291359109,540.314678295,0.0,46.0930336215,124.558693486,418.44955489,381.41100472,28.3233498048,8.71520036565
 05/05  23:00:00,1019.95950057,99.9291359109,541.859070687,0.0,46.0930336215,124.558693486,419.926919741,388.352750335,14.1616749024,17.4124945031
 05/05  24:00:00,1001.73551231,99.9291359109,543.456020993,0.0,46.0930336215,113.312780494,416.226537446,393.148395221,5.66466996096,17.4134722639
 05/06  01:00:00,987.414124948,99.9291359109,544.259417218,0.0,46.0930336215,113.312780494,414.740732387,400.35974742,5.66466996096,8.71631500601
 05/06  02:00:00,965.059543915,99.9291359109,542.141240471,0.0,46.0930336215,113.312780494,432.3084055,409.232498254,5.66466996096,17.4112372848
 05/06  03:00:00,955.84416333,99.9291359109,540.307739419,0.0,46.0930336215,113.312780494,438.246853334,415.170161848,5.66466996096,17.4120215254
 05/06  04:00:00,960.561527191,99.9291359109,539.558478994,0.0,55.6251445156,113.312780494,422.74556926,408.363825122,5.66466996096,8.71707417706
 05/06  05:00:00,958.522155813,99.9291359109,539.862482581,0.0,55.6251445156,113.312780494,442.437772368,410.866279435,14.1616749024,17.4098180306
 05/06  06:00:00,1015.33121154,99.9291359109,540.765703511,0.0,65.1572554096,176.889270242,397.59746611,351.862868357,28.3233498048,17.4112479482
 05/06  07:00:00,1136.28717025,100.280675122,543.486716993,0.0,109.682768182,220.96816451,593.594238961,542.392534908,42.4850247072,8.71667934524
 05/06  08:00:00,1152.40849244,100.276212089,547.530728623,0.0,109.682768182,220.96816451,529.908915268,455.759637495,56.6466996096,17.5025781631
 05/06  09:00:00,1269.60108387,101.101911162,552.29894531,0.0,131.945524568,266.955817592,482.033236828,413.179606357,42.4850247072,26.3686057642
 05/06  10:00:00,1294.16000563,101.172681896,554.94598364,0.0,131.945524568,274.45309292,503.437179774,397.3186806,70.808374512,35.3101246626
 05/06  11:00:00,1305.35708423,101.236338185,554.71637375,0.0,131.945524568,274.45309292,481.431245678,384.129773706,70.808374512,26.4930974595
 05/06  12:00:00,1278.91069931,101.339992469,554.950583501,0.0,131.945524568,274.45309292,472.059481731,374.76830734,70.808374512,26.4827998792
 05/06  13:00:00,1278.00551339,101.456050913,554.464432994,0.0,131.945524568,266.955817592,463.519947787,371.57144251,56.6466996096,35.3018056669
 05/06  14:00:00,1283.81190345,101.605850355,552.038282755,0.0,131.945524568,266.955817592,430.546956461,361.576689687,42.4850247072,26.4852420669
 05/06  15:00:00,1207.62563268,99.9291359109,549.225798457,0.0,109.682768182,212.545889182,354.196333214,271.064863641,56.6466996096,26.4847699643
 05/06  16:00:00,1216.33063562,99.9291359109,547.404257807,0.0,109.682768182,220.04316451,382.648202045,262.379103284,84.9700494144,35.2990493475
 05/06  17:00:00,1175.15920809,99.9291359109,545.118518041,0.0,109.682768182,220.04316451,359.455948661,256.913670964,84.9700494144,17.5722282833
 05/06  18:00:00,1137.32672864,99.9291359109,541.276954491,0.0,100.150657288,199.110933808,390.733744493,288.352968693,84.9700494144,17.4107263855
 05/06  19:00:00,1128.0135948,99.9291359109,536.274988544,0.0,100.150657288,191.61365848,376.965924198,302.907630416,56.6466996096,17.411594172
 05/06  20:00:00,1025.67627767,99.9291359109,529.354034224,0.0,55.6251445156,124.558693486,432.189043933,366.825479861,56.6466996096,8.71686446261
 05/06  21:00:00,1017.1421722,99.9291359109,523.848555306,0.0,55.6251445156,124.558693486,441.680447975,381.782495516,42.4850247072,17.4129277523
 05/06  22:00:00,1002.45351706,99.9291359109,520.581971623,0.0,46.0930336215,124.558693486,447.374764607,401.640550257,28.3233498048,17.4108645448
 05/06  23:00:00,999.869033465,99.9291359109,518.247202605,0.0,46.0930336215,124.558693486,432.476936573,409.598805035,14.1616749024,8.71645663568
 05/06  24:00:00,986.297290162,99.9291359109,515.003482975,0.0,46.0930336215,113.312780494,438.419041556,415.340633629,5.66466996096,17.413737966
 05/07  01:00:00,976.208219164,99.9291359109,510.369376127,0.0,34.9616554283,113.312780494,437.928049435,423.547934797,5.66466996096,8.71544467635
 05/07  02:00:00,975.558466403,99.9291359109,504.078797562,0.0,34.9616554283,113.312780494,453.43388806,430.3565122,5.66466996096,17.4127058988
 05/07  03:00:00,975.143811045,99.9291359109,498.180723478,0.0,34.9616554283,113.312780494,460.014894482,436.939703179,5.66466996096,17.4105213426
 05/07  04:00:00,979.914268173,99.9291359109,493.550903553,0.0,44.4937663224,113.312780494,445.857167959,431.477677495,5.66466996096,8.71482050268
 05/07  05:00:00,978.54873443,99.9291359109,491.722647359,0.0,44.4937663224,113.312780494,469.489423274,437.916114422,14.1616749024,17.41163395
 05/07  06:00:00,1036.1400156,99.9291359109,491.273795689,0.0,54.0258772165,176.889270242,422.213343701,376.477586452,28.3233498048,17.4124074438
 05/07  07:00:00,1040.97988587,99.9291359109,494.226421217,0.0,54.0258772165,184.38654557,410.916701251,359.717312908,42.4850247072,8.71436363578
 05/07  08:00:00,1124.14235674,99.9291359109,500.183193698,0.0,65.1572554096,220.04316451,416.685519899,333.815766713,56.6466996096,26.2230535767
 05/07  09:00:00,1123.42920579,99.9291359109,507.744074854,0.0,65.1572554096,212.545889182,383.917753056,323.868467906,42.4850247072,17.5642604428
 05/07  10:00:00,1138.36810354,99.9291359109,515.419108453,0.0,65.1572554096,220.04316451,415.086556614,317.822843013,70.808374512,26.4553390897
 05/07  11:00:00,1147.65901614,99.9291359109,523.547273192,0.0,65.1572554096,220.04316451,422.129115087,316.05035376,70.808374512,35.2703868143
 05/07  12:00:00,1153.93388106,99.9291359109,531.58642275,0.0,65.1572554096,220.04316451,408.863156382,311.594786006,70.808374512,26.4599958641
 05/07  13:00:00,1152.85402214,99.9291359109,538.363354129,0.0,65.1572554096,212.545889182,387.807876686,304.702122727,56.6466996096,26.4590543495
 05/07  14:00:00,1155.13831079,99.9291359109,543.686893511,0.0,65.1572554096,212.545889182,365.295309005,296.352411139,42.4850247072,26.4578731592
 05/07  15:00:00,1158.49890743,99.9291359109,547.681285343,0.0,65.1572554096,212.545889182,362.666361745,279.563454343,56.6466996096,26.4562077933
 05/07  16:00:00,1133.32196988,99.9291359109,547.470933082,0.0,65.1572554096,220.04316451,387.128337816,266.886494792,84.9700494144,35.2717936096
 05/07  17:00:00,1085.78124052,99.9291359109,546.268618105,0.0,54.0258772165,184.38654557,372.969365405,270.432814887,84.9700494144,17.5665011032
 05/07  18:00:00,1055.48948732,99.9291359109,545.058038941,0.0,44.4937663224,163.454314868,409.168764187,306.787762243,84.9700494144,17.4109525302
 05/07  19:00:00,1046.31811596,99.9291359109,540.891779857,0.0,44.4937663224,155.95703954,400.647545511,326.589117541,56.6466996096,17.4117283603
 05/07  20:00:00,1025.21490543,99.9291359109,533.293193473,0.0,44.4937663224,124.558693486,445.872660662,380.509054373,56.6466996096,8.71690667909
 05/07  21:00:00,1016.57241128,99.9291359109,527.138539415,0.0,44.4937663224,124.558693486,455.223471088,395.328442873,42.4850247072,17.4100035084
 05/07  22:00:00,1001.20606535,99.9291359109,524.899593325,0.0,34.9616554283,124.558693486,463.341213244,417.607117759,28.3233498048,17.4107456798
 05/07  23:00:00,998.343832856,99.9291359109,524.74458338,0.0,34.9616554283,124.558693486,450.741023696,427.862961465,14.1616749024,8.71638732895
 05/07  24:00:00,982.983894639,99.9291359109,523.219640554,0.0,34.9616554283,113.312780494,460.023005495,436.94483415,5.66466996096,17.4135013841
 05/08  01:00:00,991.445694476,99.9291359109,520.604404309,0.0,46.0930336215,113.312780494,463.941652906,440.867698591,5.66466996096,17.4092843536
 05/08  02:00:00,990.288056004,99.9291359109,519.447913363,0.0,46.0930336215,113.312780494,459.746211218,445.36605861,5.66466996096,8.71548264695
 05/08  03:00:00,990.16851806,99.9291359109,518.642139804,0.0,46.0930336215,113.312780494,474.571806502,451.497076045,5.66466996096,17.4100604963
 05/08  04:00:00,1077.28366227,99.9291359109,518.047771111,0.0,100.150657288,148.969399434,442.909005565,428.529769502,5.66466996096,8.71456610287
 05/08  05:00:00,1082.39361537,99.9291359109,517.760994548,0.0,100.150657288,149.894399434,834.569793151,802.996397917,14.1616749024,17.4117203317
 05/08  06:00:00,1294.20047153,100.238671051,517.95283587,0.0,176.471037341,302.612436532,563.680291962,517.945205797,28.3233498048,17.4117363604
 05/08  07:00:00,1408.53555977,100.562969631,521.706093253,0.0,243.2593065,310.10971186,521.758000404,461.696513398,42.4850247072,17.5764622989
 05/08  08:00:00,1444.00669771,100.699972082,527.489601261,0.0,243.2593065,310.10971186,528.8496203,436.889357014,56.6466996096,35.3135636762
 05/08  09:00:00,1475.23927665,100.862400471,534.670321092,0.0,243.2593065,302.612436532,500.129750505,422.20576692,42.4850247072,35.4389588779
 05/08  10:00:00,1482.20458734,101.138356598,541.208866644,0.0,243.2593065,310.10971186,506.901789356,400.444504142,70.808374512,35.6489107022
 05/08  11:00:00,1482.20595324,101.391956094,547.384484301,0.0,243.2593065,310.10971186,499.441997187,383.972925504,70.808374512,44.6606971709
 05/08  12:00:00,1438.01905966,101.627602189,553.213162498,0.0,243.2593065,310.10971186,476.908622772,370.57572949,70.808374512,35.5245187706
 05/08  13:00:00,1469.94252319,101.900654351,557.32034058,0.0,243.2593065,302.612436532,452.87896035,360.504867133,56.6466996096,35.7273936069
 05/08  14:00:00,1466.87685252,102.343880274,559.162900973,0.0,243.2593065,302.612436532,440.155820429,353.102783234,42.4850247072,44.5680124878
 05/08  15:00:00,1464.88220995,102.869312404,561.237145968,0.0,243.2593065,302.612436532,432.586933101,340.356735423,56.6466996096,35.583498068
 05/08  16:00:00,1468.91464169,103.402164008,563.803219171,0.0,243.2593065,310.10971186,458.190109301,337.828111122,84.9700494144,35.3919487645
 05/08  17:00:00,1469.22453537,103.928425537,566.546438216,0.0,243.2593065,310.10971186,442.798921989,340.305827196,84.9700494144,17.5230453781
 05/08  18:00:00,1200.29388832,99.9291359109,567.720850926,0.0,166.938926447,199.110933808,438.192264145,335.762138759,84.9700494144,17.4600759723
 05/08  19:00:00,1192.15644478,99.9291359109,566.663121006,0.0,166.938926447,191.61365848,418.302334971,344.199502735,56.6466996096,17.4561326258
 05/08  20:00:00,1075.40511332,99.9291359109,568.286287294,0.0,100.150657288,124.558693486,458.892138051,384.782411565,56.6466996096,17.4630268762
 05/08  21:00:00,1039.70317982,99.9291359109,572.05182903,0.0,100.150657288,124.558693486,451.765197747,391.863747374,42.4850247072,17.4164256657
 05/08  22:00:00,973.228797411,99.9291359109,573.191268387,0.0,46.0930336215,124.558693486,447.230676442,410.190849618,28.3233498048,8.71647702005
 05/08  23:00:00,973.831011681,99.9291359109,572.962640374,0.0,46.0930336215,124.558693486,448.72615177,417.155366519,14.1616749024,17.4091103485
 05/08  24:00:00,960.226193849,99.9291359109,571.895909996,0.0,46.0930336215,113.312780494,444.436319372,421.361876683,5.66466996096,17.4097727278
 05/09  01:00:00,959.288017347,99.9291359109,571.096243608,0.0,46.0930336215,113.312780494,440.071222596,425.690969625,5.66466996096,8.71558301025
 05/09  02:00:00,957.210365198,99.9291359109,569.125645179,0.0,46.0930336215,113.312780494,453.069503743,429.994788114,5.66466996096,17.4100456678
 05/09  03:00:00,955.991896816,99.9291359109,567.967607088,0.0,46.0930336215,113.312780494,448.75487342,434.375725082,5.66466996096,8.71447837684
 05/09  04:00:00,1048.46050137,99.9291359109,567.496420669,0.0,100.150657288,148.969399434,438.362680654,415.287061388,5.66466996096,17.4109493052
 05/09  05:00:00,1050.30819527,100.114304885,567.907094263,0.0,100.150657288,149.894399434,714.059363124,682.487053479,14.1616749024,17.4106347424
 05/09  06:00:00,1267.95056172,100.940999296,568.261403249,0.0,176.471037341,302.612436532,508.738843566,471.701686004,28.3233498048,8.71380775724
 05/09  07:00:00,1389.19769466,101.692263593,570.165743755,0.0,243.2593065,310.10971186,496.006757736,427.16798809,42.4850247072,26.3537449386
 05/09  08:00:00,1432.87543267,102.297004692,571.953857087,0.0,243.2593065,310.10971186,489.256825776,406.128180533,56.6466996096,26.4819456331
 05/09  09:00:00,1468.30258217,102.931588327,573.38814101,0.0,243.2593065,302.612436532,472.581397906,394.643315708,42.4850247072,35.4530574902
 05/09  10:00:00,1477.29599827,103.605495115,574.187682066,0.0,243.2593065,310.10971186,491.517271401,376.140155696,70.808374512,44.5687411935
 05/09  11:00:00,1479.49921061,104.234099025,574.630769047,0.0,243.2593065,310.10971186,469.327584902,362.800928193,70.808374512,35.7182821968
 05/09  12:00:00,1436.72675369,104.808921402,573.282290669,0.0,243.2593065,310.10971186,459.595606704,353.248233207,70.808374512,35.5389989849
 05/09  13:00:00,1465.75414358,105.342804452,568.620686694,0.0,243.2593065,302.612436532,445.01986266,343.719070905,56.6466996096,44.6540921454
 05/09  14:00:00,1462.06207474,105.796742854,561.45777106,0.0,243.2593065,302.612436532,415.057327213,336.916055736,42.4850247072,35.6562467692
 05/09  15:00:00,1461.62108242,106.313906923,556.04041124,0.0,243.2593065,302.612436532,421.478940082,320.34835449,56.6466996096,44.4838859819
 05/09  16:00:00,1469.20473882,106.653575319,554.849824783,0.0,243.2593065,310.10971186,434.945209349,323.419327954,84.9700494144,26.5558319807
 05/09  17:00:00,1471.38412135,107.000495976,554.574633154,0.0,243.2593065,310.10971186,439.575134719,328.336163451,84.9700494144,26.2689218528
 05/09  18:00:00,1203.98744029,99.9291359109,551.133796314,0.0,166.938926447,199.110933808,441.369613426,338.943662698,84.9700494144,17.4559013135
 05/09  19:00:00,1198.66993158,99.9291359109,542.077490966,0.0,166.938926447,191.61365848,416.662507995,349.065382787,56.6466996096,10.9504255981
 05/09  20:00:00,1076.97991069,99.9291359109,528.860697951,0.0,100.150657288,124.558693486,465.892847321,393.998824034,56.6466996096,15.2473236773
 05/09  21:00:00,1012.56616309,99.9291359109,496.062024483,0.0,100.150657288,124.558693486,464.150240404,404.248512087,42.4850247072,17.416703609
 05/09  22:00:00,899.641829495,99.9291359109,444.804887884,0.0,46.0930336215,124.558693486,471.853721501,426.121262622,28.3233498048,17.4091090739
 05/09  23:00:00,874.619914133,99.9291359109,413.870498563,0.0,46.0930336215,124.558693486,457.49985973,434.624120288,14.1616749024,8.71406453903
 05/09  24:00:00,837.547190571,99.9291359109,389.041050067,0.0,46.0930336215,113.312780494,463.626721748,440.551945486,5.66466996096,17.4101063008
 05/10  01:00:00,813.128888469,99.9291359109,366.01928842,0.0,46.0930336215,113.312780494,470.903223415,447.828503911,5.66466996096,17.4100495432
 05/10  02:00:00,791.470612145,99.9291359109,343.213339783,0.0,46.0930336215,113.312780494,468.505481875,454.124946312,5.66466996096,8.71586560161
 05/10  03:00:00,774.319587295,99.9291359109,326.078859167,0.0,46.0930336215,113.312780494,483.257490259,460.18510469,5.66466996096,17.4077156077
 05/10  04:00:00,846.600078643,99.9291359109,312.938635007,0.0,100.150657288,148.969399434,467.641823455,444.568967293,5.66466996096,17.4081862009
 05/10  05:00:00,877.226084257,100.385979172,340.322778205,0.0,100.150657288,149.894399434,736.694306488,713.817649454,14.1616749024,8.7149821316
 05/10  06:00:00,1102.74496104,101.503536669,348.437939417,0.0,176.471037341,302.612436532,551.509443787,505.775607733,28.3233498048,17.4104862485
 05/10  07:00:00,1254.71395561,103.025799919,379.794316527,0.0,243.2593065,310.10971186,524.327371457,455.495214637,42.4850247072,26.3471321129
 05/10  08:00:00,1348.38361339,103.975146296,430.756016074,0.0,243.2593065,310.10971186,512.111035503,428.979442994,56.6466996096,26.4848928994
 05/10  09:00:00,1434.9038548,104.719691428,480.554178045,0.0,243.2593065,302.612436532,491.891432496,413.973370327,42.4850247072,35.4330374619
 05/10  10:00:00,1452.44601289,105.241102713,490.330770707,0.0,243.2593065,310.10971186,507.80794778,401.358365824,70.808374512,35.6412074436
 05/10  11:00:00,1461.89928653,105.87098303,497.498422397,0.0,243.2593065,310.10971186,493.451715119,377.993959004,70.808374512,44.6493816026
 05/10  12:00:00,1428.85341721,106.363875927,503.926870636,0.0,243.2593065,310.10971186,470.229831277,363.905590715,70.808374512,35.5158660499
 05/10  13:00:00,1472.11300993,106.800272336,507.802263406,0.0,243.2593065,302.612436532,448.509002287,356.146143285,56.6466996096,35.7161593933
 05/10  14:00:00,1479.14725136,107.238441486,508.660084197,0.0,243.2593065,302.612436532,430.597961286,343.554079667,42.4850247072,44.558856912
 05/10  15:00:00,1484.84604826,107.609301435,510.155204367,0.0,243.2593065,302.612436532,418.262032388,326.043646322,56.6466996096,35.5716864563
 05/10  16:00:00,1493.97359458,107.968494741,513.100750437,0.0,243.2593065,310.10971186,432.209412765,311.857954241,84.9700494144,35.3814091095
 05/10  17:00:00,1493.61063794,108.277446014,515.4328936,0.0,243.2593065,310.10971186,403.410292033,300.921934801,84.9700494144,17.5183078174
 05/10  18:00:00,1219.91625177,99.9291359109,514.946600655,0.0,166.938926447,199.110933808,413.887399678,311.457827128,84.9700494144,17.4595231355
 05/10  19:00:00,1210.15248155,99.9291359109,510.299639173,0.0,166.938926447,191.61365848,401.409762588,327.304106752,56.6466996096,17.4589562265
 05/10  20:00:00,1084.24534127,99.9291359109,501.487071042,0.0,100.150657288,124.558693486,459.04719039,384.942030813,56.6466996096,17.4584599675
 05/10  21:00:00,1018.97102394,99.9291359109,475.345149201,0.0,100.150657288,124.558693486,450.21608722,399.014403715,42.4850247072,8.71665879782
 05/10  22:00:00,918.882896,99.9291359109,443.829701268,0.0,46.0930336215,124.558693486,465.888906515,420.155844246,28.3233498048,17.4097124643
 05/10  23:00:00,911.296073323,99.9291359109,437.819884068,0.0,46.0930336215,124.558693486,458.672379762,427.100508613,14.1616749024,17.4101962463
 05/10  24:00:00,888.38810036,99.9291359109,430.084248303,0.0,46.0930336215,113.312780494,447.567996229,433.190136735,5.66466996096,8.71318953279
 05/11  01:00:00,863.663745674,99.9291359109,407.866400655,0.0,46.0930336215,113.312780494,464.131488051,441.059150561,5.66466996096,17.4076675296
 05/11  02:00:00,840.617880437,99.9291359109,386.488596982,0.0,46.0930336215,113.312780494,470.914322103,447.841871255,5.66466996096,17.4077808871
 05/11  03:00:00,833.682643174,99.9291359109,378.673095274,0.0,46.0930336215,113.312780494,468.681243929,454.301850403,5.66466996096,8.7147235651
 05/11  04:00:00,925.24825684,99.9291359109,381.357133861,0.0,100.150657288,148.969399434,460.759790916,437.685229041,5.66466996096,17.4098919143
 05/11  05:00:00,979.588287595,100.47669968,429.507549491,0.0,100.150657288,149.894399434,719.582207696,696.706930421,14.1616749024,8.71360237298
 05/11  06:00:00,1230.64827662,102.058978623,460.650106236,0.0,176.471037341,302.612436532,538.033253285,492.300861041,28.3233498048,17.4090424395
 05/11  07:00:00,1375.52318885,104.020294446,483.663521469,0.0,243.2593065,310.10971186,500.965224499,432.132261375,42.4850247072,26.3479384162
 05/11  08:00:00,1420.60953359,105.014944717,489.122332512,0.0,243.2593065,310.10971186,484.324955947,401.19621362,56.6466996096,26.4820427168
 05/11  09:00:00,1464.4793914,105.765008029,497.495449433,0.0,243.2593065,302.612436532,462.461866318,384.541717048,42.4850247072,35.4351245628
 05/11  10:00:00,1485.46091538,106.309529499,506.525820764,0.0,243.2593065,310.10971186,470.037724534,363.585562358,70.808374512,35.6437876646
 05/11  11:00:00,1498.6992136,106.698686112,515.517321126,0.0,243.2593065,310.10971186,466.097174612,350.648557759,70.808374512,44.6402423407
 05/11  12:00:00,1469.35984611,107.165039105,524.574998661,0.0,243.2593065,310.10971186,443.804813093,337.479178979,70.808374512,35.517259602
 05/11  13:00:00,1515.11968236,107.628149194,530.388223868,0.0,243.2593065,302.612436532,419.368011692,327.00364406,56.6466996096,35.7176680219
 05/11  14:00:00,1515.99072481,108.052414534,525.283032655,0.0,243.2593065,302.612436532,402.877715771,315.843197507,42.4850247072,44.5494935573
 05/11  15:00:00,1516.18487562,108.492242881,520.233481993,0.0,243.2593065,302.612436532,386.89941417,294.680679472,56.6466996096,35.572035088
 05/11  16:00:00,1522.87511646,109.557904494,518.829271819,0.0,243.2593065,310.10971186,397.382829098,277.031769284,84.9700494144,35.3810103999
 05/11  17:00:00,1525.71621596,110.87509061,521.013321407,0.0,243.2593065,310.10971186,372.510250154,270.021113285,84.9700494144,17.5190874547
 05/11  18:00:00,1268.34904416,99.9291359109,540.305203427,0.0,166.938926447,199.110933808,386.544943197,284.114665629,84.9700494144,17.4602281535
 05/11  19:00:00,1257.16388475,99.9291359109,537.719562169,0.0,166.938926447,191.61365848,373.471319448,299.365126015,56.6466996096,17.4594938232
 05/11  20:00:00,1130.34115822,99.9291359109,531.184645648,0.0,100.150657288,124.558693486,430.226769929,356.121177042,56.6466996096,17.458893277
 05/11  21:00:00,1082.74945941,99.9291359109,526.019269747,0.0,100.150657288,124.558693486,430.000190115,370.102529693,42.4850247072,17.4126357142
 05/11  22:00:00,1010.17895048,99.9291359109,523.84397722,0.0,46.0930336215,124.558693486,427.007673117,389.969918171,28.3233498048,8.71440514065
 05/11  23:00:00,1009.1948917,99.9291359109,525.046072895,0.0,46.0930336215,124.558693486,427.966952932,396.397543621,14.1616749024,17.4077344092
 05/11  24:00:00,993.870102861,99.9291359109,527.616926109,0.0,46.0930336215,113.312780494,415.163053669,400.78506359,5.66466996096,8.71332011796
 05/12  01:00:00,991.374859177,99.9291359109,530.514605765,0.0,46.0930336215,113.312780494,429.302387457,406.229788283,5.66466996096,17.4079292131
 05/12  02:00:00,987.286616755,99.9291359109,531.155316454,0.0,46.0930336215,113.312780494,434.104779444,411.03215772,5.66466996096,17.4079517635
 05/12  03:00:00,986.173606377,99.9291359109,531.670048875,0.0,46.0930336215,113.312780494,429.537546493,415.158083045,5.66466996096,8.71479348712
 05/12  04:00:00,1076.4803024,99.9291359109,531.941794841,0.0,100.150657288,148.969399434,422.223521039,399.148936107,5.66466996096,17.4099149712
 05/12  05:00:00,1078.52098638,100.505886408,532.479910693,0.0,100.150657288,149.894399434,622.805899048,599.930664078,14.1616749024,8.71356006756
 05/12  06:00:00,1294.9010018,102.694127994,533.278916297,0.0,176.471037341,302.612436532,474.644657216,428.912389206,28.3233498048,17.4089182051
 05/12  07:00:00,1416.11475086,104.872523725,536.500750488,0.0,243.2593065,310.10971186,441.068195625,372.236402715,42.4850247072,26.3467682023
 05/12  08:00:00,1459.47804853,105.873798337,542.229363148,0.0,243.2593065,310.10971186,424.153817031,341.026924787,56.6466996096,26.4801926341
 05/12  09:00:00,1494.20704847,106.614306623,548.232624981,0.0,243.2593065,302.612436532,404.074944616,326.158124919,42.4850247072,35.4317949897
 05/12  10:00:00,1495.81868121,107.140379975,546.491093671,0.0,243.2593065,310.10971186,415.335770605,308.887981909,70.808374512,35.6394141841
 05/12  11:00:00,1489.05776424,107.530194222,544.379406036,0.0,243.2593065,310.10971186,417.972238495,302.529840375,70.808374512,44.6340236083
 05/12  12:00:00,1444.47527772,107.967109159,542.473007973,0.0,243.2593065,310.10971186,403.37057823,297.049725511,70.808374512,35.5124782071
 05/12  13:00:00,1475.80031164,108.499885385,539.296267283,0.0,243.2593065,302.612436532,381.211082387,288.852859621,56.6466996096,35.7115231563
 05/12  14:00:00,1471.51417877,109.501654574,535.714725581,0.0,243.2593065,302.612436532,367.023878668,279.996351028,42.4850247072,44.542502933
 05/12  15:00:00,1472.29014451,110.554763275,535.748140281,0.0,243.2593065,302.612436532,357.156237589,264.943868791,56.6466996096,35.565669188
 05/12  16:00:00,1492.49275866,112.011766352,540.044839305,0.0,243.2593065,310.10971186,374.856401173,254.507443879,84.9700494144,35.3789078792
 05/12  17:00:00,1501.90240045,113.425247157,541.648775918,0.0,243.2593065,310.10971186,355.58584899,253.099295931,84.9700494144,17.5165036455
 05/12  18:00:00,1246.79207313,99.9291359109,561.700625514,0.0,166.938926447,199.110933808,372.08400318,269.656071998,84.9700494144,17.457881767
 05/12  19:00:00,1234.40437115,99.9291359109,554.950925383,0.0,166.938926447,191.61365848,362.018912891,287.915092075,56.6466996096,17.4571212057
 05/12  20:00:00,1108.26440623,99.9291359109,545.791685495,0.0,100.150657288,124.558693486,417.605160001,343.502011491,56.6466996096,17.4564489008
 05/12  21:00:00,1064.73248112,99.9291359109,539.169761696,0.0,100.150657288,124.558693486,408.776215437,357.575441898,42.4850247072,8.71574883154
 05/12  22:00:00,995.868863303,99.9291359109,532.45788591,0.0,46.0930336215,124.558693486,425.455040828,379.723926009,28.3233498048,17.4077650142
 05/12  23:00:00,993.474791607,99.9291359109,527.35157298,0.0,46.0930336215,124.558693486,420.231691277,388.661951549,14.1616749024,17.4080648258
 05/12  24:00:00,976.531759599,99.9291359109,522.844686184,0.0,46.0930336215,113.312780494,410.252876967,395.873321935,5.66466996096,8.71488507085
 05/13  01:00:00,975.941408752,99.9291359109,516.825266757,0.0,46.0930336215,113.312780494,426.353676717,403.280913979,5.66466996096,17.4080927771
 05/13  02:00:00,968.417037927,99.9291359109,511.388333454,0.0,46.0930336215,113.312780494,423.064236083,408.686294546,5.66466996096,8.71327157593
 05/13  03:00:00,955.422525562,99.9291359109,509.407057547,0.0,46.0930336215,113.312780494,438.960257124,415.887474774,5.66466996096,17.4081123883
 05/13  04:00:00,955.369182733,99.9291359109,505.946151416,0.0,55.6251445156,113.312780494,433.005973362,409.935817344,5.66466996096,17.4054860576
 05/13  05:00:00,961.812026121,99.9291359109,508.149518133,0.0,55.6251445156,113.312780494,435.488630058,412.614811779,14.1616749024,8.71214337682
 05/13  06:00:00,1016.0485223,99.9291359109,495.493977726,0.0,65.1572554096,176.889270242,400.422247568,354.693101165,28.3233498048,17.4057965983
 05/13  07:00:00,1139.47476674,100.284489443,498.453630794,0.0,109.682768182,220.96816451,608.278099014,548.387041754,42.4850247072,17.4060325526
 05/13  08:00:00,1151.8850319,100.280421269,501.755370089,0.0,109.682768182,220.96816451,536.335583492,462.195528253,56.6466996096,17.4933556295
 05/13  09:00:00,1263.2699225,101.01300943,506.179598338,0.0,131.945524568,266.955817592,497.30589368,428.467150662,42.4850247072,26.3537183111
 05/13  10:00:00,1273.62104319,101.134017244,510.570114885,0.0,131.945524568,274.45309292,508.79772299,411.516758499,70.808374512,26.4725899792
 05/13  11:00:00,1278.11460107,101.224707407,515.244579638,0.0,131.945524568,274.45309292,493.394482819,396.113032623,70.808374512,26.4730756842
 05/13  12:00:00,1252.62345661,101.278358077,522.387080503,0.0,131.945524568,274.45309292,487.342435077,390.07178646,70.808374512,26.4622741045
 05/13  13:00:00,1248.96689538,101.389168317,527.502355418,0.0,131.945524568,266.955817592,478.57972048,386.654129119,56.6466996096,35.2788917517
 05/13  14:00:00,1251.06529894,101.550896032,529.708844127,0.0,131.945524568,266.955817592,443.643549565,374.692389617,42.4850247072,26.4661352413
 05/13  15:00:00,1170.88332742,99.9291359109,530.231576243,0.0,109.682768182,212.545889182,366.216552045,283.099171291,56.6466996096,26.4706811443
 05/13  16:00:00,1173.81396135,99.9291359109,531.481568498,0.0,109.682768182,220.04316451,396.332343871,284.896793951,84.9700494144,26.465500506
 05/13  17:00:00,1129.38309155,99.9291359109,533.78077795,0.0,109.682768182,220.04316451,400.24812966,288.941685536,84.9700494144,26.3363947093
 05/13  18:00:00,1093.28123144,99.9291359109,534.200340619,0.0,100.150657288,199.110933808,426.01779612,323.641474204,84.9700494144,17.4062725016
 05/13  19:00:00,1086.56215716,99.9291359109,530.989506031,0.0,100.150657288,191.61365848,398.805196444,333.444591675,56.6466996096,8.71390515938
 05/13  20:00:00,986.753340599,99.9291359109,524.224064751,0.0,55.6251445156,124.558693486,462.594111119,388.539287249,56.6466996096,17.40812426
 05/13  21:00:00,980.200232165,99.9291359109,518.292424875,0.0,55.6251445156,124.558693486,452.345469317,401.147785864,42.4850247072,8.71265874563
 05/13  22:00:00,966.327553981,99.9291359109,514.052904761,0.0,46.0930336215,124.558693486,467.72828536,421.998045012,28.3233498048,17.4068905433
 05/13  23:00:00,956.879428537,99.9291359109,502.626040319,0.0,46.0930336215,124.558693486,462.844872489,431.276090999,14.1616749024,17.4071065875
 05/13  24:00:00,930.787144603,99.9291359109,487.039187465,0.0,46.0930336215,113.312780494,451.755750559,437.376718535,5.66466996096,8.71436206357
 05/14  01:00:00,920.241400285,99.9291359109,481.785683716,0.0,34.9616554283,113.312780494,466.891458243,443.819792013,5.66466996096,17.4069962697
 05/14  02:00:00,906.193474064,99.9291359109,464.681707642,0.0,34.9616554283,113.312780494,465.069116034,450.691742951,5.66466996096,8.7127031222
 05/14  03:00:00,880.953005974,99.9291359109,440.137235758,0.0,34.9616554283,113.312780494,482.008754396,458.937202085,5.66466996096,17.40688235
 05/14  04:00:00,873.21812744,99.9291359109,425.841422454,0.0,44.4937663224,113.312780494,479.296907461,456.225252552,5.66466996096,17.4069849478
 05/14  05:00:00,870.525447435,99.9291359109,422.570362552,0.0,44.4937663224,113.312780494,485.017066019,462.141121447,14.1616749024,8.71426966918
 05/14  06:00:00,950.98279547,99.9291359109,445.947195718,0.0,54.0258772165,176.889270242,442.229027918,396.498512135,28.3233498048,17.4071659773
 05/14  07:00:00,1001.91987898,99.9291359109,497.677877607,0.0,54.0258772165,184.38654557,428.905578727,376.518481734,42.4850247072,9.90207228548
 05/14  08:00:00,1092.810867,99.9291359109,514.342135118,0.0,65.1572554096,220.04316451,430.271927403,348.609490272,56.6466996096,25.0157375206
 05/14  09:00:00,1096.17718094,99.9291359109,529.030894632,0.0,65.1572554096,212.545889182,397.483832473,337.442459368,42.4850247072,17.5563483981
 05/14  10:00:00,1106.3986579,99.9291359109,541.348444295,0.0,65.1572554096,220.04316451,429.974755037,332.726843839,70.808374512,26.4395366853
 05/14  11:00:00,1102.77119526,99.9291359109,551.005043178,0.0,65.1572554096,220.04316451,435.022038482,328.966587848,70.808374512,35.2470761217
 05/14  12:00:00,1099.2825973,99.9291359109,557.225975965,0.0,65.1572554096,220.04316451,420.341875745,323.092907491,70.808374512,26.4405937423
 05/14  13:00:00,1089.89377846,99.9291359109,557.037944009,0.0,65.1572554096,212.545889182,403.821540018,320.731164307,56.6466996096,26.4436761013
 05/14  14:00:00,1083.5009594,99.9291359109,553.104592921,0.0,65.1572554096,212.545889182,394.125188291,325.198969457,42.4850247072,26.4411941265
 05/14  15:00:00,1083.1715513,99.9291359109,551.213749608,0.0,65.1572554096,212.545889182,411.620730371,328.535411433,56.6466996096,26.4386193287
 05/14  16:00:00,1057.38443933,99.9291359109,554.206336615,0.0,65.1572554096,220.04316451,441.150426432,329.738810925,84.9700494144,26.441566092
 05/14  17:00:00,1013.04167149,99.9291359109,561.014703904,0.0,54.0258772165,184.38654557,456.043999316,344.749741678,84.9700494144,26.3242082232
 05/14  18:00:00,987.771529061,99.9291359109,566.324092752,0.0,44.4937663224,163.454314868,478.270816644,384.588106563,84.9700494144,8.71266066672
 05/14  19:00:00,979.957434442,99.9291359109,565.580142111,0.0,44.4937663224,155.95703954,470.791330882,396.737804087,56.6466996096,17.406827185
 05/14  20:00:00,959.06800604,99.9291359109,564.662049457,0.0,44.4937663224,124.558693486,509.510693058,435.457053891,56.6466996096,17.4069395575
 05/14  21:00:00,963.431617291,99.9291359109,565.582386756,0.0,44.4937663224,124.558693486,495.63419209,444.434920715,42.4850247072,8.71424666771
 05/14  22:00:00,954.144942093,99.9291359109,566.203342373,0.0,34.9616554283,124.558693486,507.452449829,461.721977313,28.3233498048,17.4071227112
 05/14  23:00:00,958.04980485,99.9291359109,568.741052504,0.0,34.9616554283,124.558693486,490.075493391,467.20094893,14.1616749024,8.71286955837
 05/14  24:00:00,945.988752822,99.9291359109,566.792558836,0.0,34.9616554283,113.312780494,495.975874549,472.903795425,5.66466996096,17.4074091636
 05/15  01:00:00,954.186065175,99.9291359109,560.770962298,0.0,46.0930336215,113.312780494,498.726339694,475.65801493,5.66466996096,17.4036548028
 05/15  02:00:00,949.123783556,99.9291359109,560.643740964,0.0,46.0930336215,113.312780494,494.186974488,479.811524617,5.66466996096,8.71077990923
 05/15  03:00:00,951.624234883,99.9291359109,563.658512725,0.0,46.0930336215,113.312780494,507.54747347,484.47887087,5.66466996096,17.4039326392
 05/15  04:00:00,1042.89413879,99.9291359109,564.566192175,0.0,100.150657288,148.969399434,481.689586878,458.620953739,5.66466996096,17.4039631773
 05/15  05:00:00,1043.90913881,99.9291359109,563.447105436,0.0,100.150657288,149.894399434,876.032742816,853.158404584,14.1616749024,8.71266332955
 05/15  06:00:00,1254.2627075,100.218108947,557.542114986,0.0,176.471037341,302.612436532,601.867934291,556.139046269,28.3233498048,17.4055382171
 05/15  07:00:00,1375.78082549,100.541283526,552.281145174,0.0,243.2593065,310.10971186,550.277727901,490.225720407,42.4850247072,17.5669827867
 05/15  08:00:00,1417.28950916,100.679598239,552.042843247,0.0,243.2593065,310.10971186,546.698155913,454.763057239,56.6466996096,35.2883990638
 05/15  09:00:00,1455.05134043,100.870587209,553.794347517,0.0,243.2593065,302.612436532,502.652875089,433.599007104,42.4850247072,26.5688432773
 05/15  10:00:00,1467.42074163,101.177006377,555.167390633,0.0,243.2593065,310.10971186,522.478355173,407.139516478,70.808374512,44.5304641832
 05/15  11:00:00,1480.07415639,101.418466028,555.748880119,0.0,243.2593065,310.10971186,494.038975434,387.539009978,70.808374512,35.6915909442
 05/15  12:00:00,1453.6000818,101.641297296,554.835173639,0.0,243.2593065,310.10971186,478.130145052,371.8083895,70.808374512,35.5133810398
 05/15  13:00:00,1501.797873,101.856590043,552.585571729,0.0,243.2593065,302.612436532,461.305005463,360.041573193,56.6466996096,44.6167326608
 05/15  14:00:00,1514.28324539,102.268812543,548.990728995,0.0,243.2593065,302.612436532,424.02277731,345.915494862,42.4850247072,35.6222577406
 05/15  15:00:00,1516.74235337,102.798753506,544.551106055,0.0,243.2593065,302.612436532,418.435533797,326.226456291,56.6466996096,35.5623778959
 05/15  16:00:00,1516.69544459,103.36642182,537.249471053,0.0,243.2593065,310.10971186,435.422581422,315.080987551,84.9700494144,35.3715444568
 05/15  17:00:00,1509.57834956,103.887181241,527.418652635,0.0,243.2593065,310.10971186,419.225329417,316.742789772,84.9700494144,17.5124902308
 05/15  18:00:00,1229.29657532,99.9291359109,516.092392569,0.0,166.938926447,199.110933808,420.385913881,317.962039441,84.9700494144,17.4538250247
 05/15  19:00:00,1210.54746147,99.9291359109,504.901023277,0.0,166.938926447,191.61365848,412.97661325,338.879292678,56.6466996096,17.4506209619
 05/15  20:00:00,1053.2180338,99.9291359109,473.204940687,0.0,100.150657288,124.558693486,465.160288949,391.057648012,56.6466996096,17.4559413274
 05/15  21:00:00,911.271678728,99.9291359109,375.417930458,0.0,100.150657288,124.558693486,465.273257719,405.378323196,42.4850247072,17.4099098165
 05/15  22:00:00,763.906320013,99.9291359109,300.756087833,0.0,46.0930336215,124.558693486,475.550188386,438.513880254,28.3233498048,8.71295832689
 05/15  23:00:00,735.268040955,99.9291359109,273.366222525,0.0,46.0930336215,124.558693486,486.537088444,454.970835185,14.1616749024,17.4045783565
 05/15  24:00:00,725.218511447,99.9291359109,276.659712738,0.0,46.0930336215,113.312780494,468.218686406,453.842388677,5.66466996096,8.7116277684
 05/16  01:00:00,737.911297525,99.9291359109,287.754731266,0.0,46.0930336215,113.312780494,477.872586002,454.803680319,5.66466996096,17.4042357219
 05/16  02:00:00,746.72701897,99.9291359109,292.101155654,0.0,46.0930336215,113.312780494,484.641517595,461.572952473,5.66466996096,17.4038951611
 05/16  03:00:00,751.042732782,99.9291359109,290.784895225,0.0,46.0930336215,113.312780494,485.473313881,471.09606222,5.66466996096,8.71258170078
 05/16  04:00:00,846.41757677,99.9291359109,292.253013326,0.0,100.150657288,148.969399434,476.220607001,453.150656644,5.66466996096,17.4052803962
 05/16  05:00:00,887.797826827,100.131189533,329.684899767,0.0,100.150657288,149.894399434,759.94068726,737.067826529,14.1616749024,8.71118582866
 05/16  06:00:00,1107.8051895,100.902220366,341.86850707,0.0,176.471037341,302.612436532,558.666060409,512.938906583,28.3233498048,17.4038040217
 05/16  07:00:00,1259.19590942,101.612145911,372.93755253,0.0,243.2593065,310.10971186,534.742316125,465.922323491,42.4850247072,26.3349679261
 05/16  08:00:00,1363.97919021,102.182534347,434.670892665,0.0,243.2593065,310.10971186,525.860811991,442.742901744,56.6466996096,26.4712106369
 05/16  09:00:00,1448.16023809,102.697739372,482.722710696,0.0,243.2593065,302.612436532,505.069071138,427.173866504,42.4850247072,35.4101799265
 05/16  10:00:00,1460.03964412,103.368747629,489.176328885,0.0,243.2593065,310.10971186,514.452931051,408.033103387,70.808374512,35.6114531526
 05/16  11:00:00,1468.81678945,104.034750764,496.629170299,0.0,243.2593065,310.10971186,498.593182514,392.09115075,70.808374512,35.6936572519
 05/16  12:00:00,1433.25942014,104.636524135,504.012944974,0.0,243.2593065,310.10971186,484.556115943,378.233142215,70.808374512,35.5145992165
 05/16  13:00:00,1477.21421979,105.181151584,513.295571092,0.0,243.2593065,302.612436532,467.575419011,366.323686146,56.6466996096,44.6050332549
 05/16  14:00:00,1491.86012995,105.659044038,522.498321894,0.0,243.2593065,302.612436532,431.998945214,353.891266497,42.4850247072,35.6226540101
 05/16  15:00:00,1498.11494636,106.130407822,528.710239651,0.0,243.2593065,302.612436532,421.775567029,329.566625033,56.6466996096,35.5622423863
 05/16  16:00:00,1509.84533953,106.560491273,532.405399205,0.0,243.2593065,310.10971186,430.162452504,309.821587881,84.9700494144,35.3708152085
 05/16  17:00:00,1514.96374194,106.944736539,531.334039108,0.0,243.2593065,310.10971186,403.185488812,300.70265337,84.9700494144,17.5127860275
 05/16  18:00:00,1238.22228968,99.9291359109,526.079449028,0.0,166.938926447,199.110933808,409.778559561,307.354979736,84.9700494144,17.4535304108
 05/16  19:00:00,1227.55969533,99.9291359109,522.075300607,0.0,166.938926447,191.61365848,390.92101126,316.823831753,56.6466996096,17.4504798976
 05/16  20:00:00,1097.13778921,99.9291359109,515.838974196,0.0,100.150657288,124.558693486,449.319474681,375.221404511,56.6466996096,17.4513705603
 05/16  21:00:00,1052.85226281,99.9291359109,507.019733164,0.0,100.150657288,124.558693486,452.872296625,392.977050786,42.4850247072,17.4102211317
 05/16  22:00:00,981.834216149,99.9291359109,500.97639408,0.0,46.0930336215,124.558693486,452.034015071,414.997536908,28.3233498048,8.71312835801
 05/16  23:00:00,979.171816331,99.9291359109,497.917654669,0.0,46.0930336215,124.558693486,454.318504651,422.752031967,14.1616749024,17.4047977812
 05/16  24:00:00,964.716339967,99.9291359109,497.030120907,0.0,46.0930336215,113.312780494,441.59491452,427.218563208,5.66466996096,8.71168135073
 05/17  01:00:00,964.632484668,99.9291359109,496.770312888,0.0,46.0930336215,113.312780494,456.452872236,433.383882539,5.66466996096,17.4043197356
 05/17  02:00:00,964.183419922,99.9291359109,495.801859068,0.0,46.0930336215,113.312780494,462.262107948,439.193551212,5.66466996096,17.403886775
 05/17  03:00:00,964.132086698,99.9291359109,495.721252072,0.0,46.0930336215,113.312780494,458.859926636,444.482698326,5.66466996096,8.71255834882
 05/17  04:00:00,1052.13509975,99.9291359109,495.72100531,0.0,100.150657288,148.969399434,450.321825176,427.252027536,5.66466996096,17.4051276782
 05/17  05:00:00,1052.4035926,100.391210938,495.856722222,0.0,100.150657288,149.894399434,707.044891763,684.172154688,14.1616749024,8.71106217219
 05/17  06:00:00,1261.65324432,101.610024457,496.243861519,0.0,176.471037341,302.612436532,528.120873795,482.394012315,28.3233498048,17.4035116755
 05/17  07:00:00,1384.01911903,103.149884458,498.075931986,0.0,243.2593065,310.10971186,499.098544997,430.279973573,42.4850247072,26.3335467162
 05/17  08:00:00,1421.82206844,103.987433781,503.918155416,0.0,243.2593065,310.10971186,492.500260513,409.384441815,56.6466996096,26.469119088
 05/17  09:00:00,1455.92417548,104.740645371,512.216031242,0.0,243.2593065,302.612436532,471.804596778,393.912994013,42.4850247072,35.4065780583
 05/17  10:00:00,1464.24757968,105.194982197,517.304854759,0.0,243.2593065,310.10971186,492.959992188,386.54483206,70.808374512,35.6067856157
 05/17  11:00:00,1463.58802362,105.649052029,518.797110222,0.0,243.2593065,310.10971186,484.684507662,378.188004147,70.808374512,35.6881290028
 05/17  12:00:00,1417.4012743,106.157892864,525.176482745,0.0,243.2593065,310.10971186,469.827616784,363.509850071,70.808374512,35.5093922003
 05/17  13:00:00,1453.37645733,106.669878858,535.709924039,0.0,243.2593065,302.612436532,451.758364284,350.505503562,56.6466996096,44.6061611119
 05/17  14:00:00,1457.48801383,107.137261322,545.252174327,0.0,243.2593065,302.612436532,415.430966368,337.329970464,42.4850247072,35.6159711964
 05/17  15:00:00,1463.50490123,107.539314317,554.400990503,0.0,243.2593065,302.612436532,412.323109701,320.120935777,56.6466996096,35.5554743151
 05/17  16:00:00,1473.91164744,107.897858952,562.034884973,0.0,243.2593065,310.10971186,420.47292346,300.137977573,84.9700494144,35.3648964719
 05/17  17:00:00,1476.46014124,108.236662088,568.439410163,0.0,243.2593065,310.10971186,393.668940355,291.188597851,84.9700494144,17.5102930896
