Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  09:00:00,1472.99519152,101.622793564,575.189779523,0.0,243.2593065,302.612436532,432.599558783,363.580900161,42.4850247072,26.5336339146
 05/31  10:00:00,1475.97028424,102.112772112,569.987986187,0.0,243.2593065,310.10971186,451.208628732,344.840209068,70.808374512,35.5600451521
 05/31  11:00:00,1468.13602658,102.805163284,559.679780463,0.0,243.2593065,310.10971186,447.162924909,331.818153305,70.808374512,44.5363970917
 05/31  12:00:00,1414.16143541,103.464779471,545.835024329,0.0,243.2593065,310.10971186,415.302819787,317.903016679,70.808374512,26.5914285965
 05/31  13:00:00,1447.87032658,104.105694725,545.416462175,0.0,243.2593065,302.612436532,404.226179472,303.049098505,56.6466996096,44.5303813572
 05/31  14:00:00,1449.4949611,104.759393776,546.480278469,0.0,243.2593065,302.612436532,375.732143094,297.701841782,42.4850247072,35.5452766049
 05/31  15:00:00,1454.43233981,105.716302991,550.934669038,0.0,243.2593065,302.612436532,382.794494211,290.665126198,56.6466996096,35.482668404
 05/31  16:00:00,1462.90111213,106.522230488,552.19922756,0.0,243.2593065,310.10971186,404.555758772,293.09107229,84.9700494144,26.4946370677
 05/31  17:00:00,1460.60678286,107.287114562,548.959651399,0.0,243.2593065,310.10971186,397.139358754,294.675770109,84.9700494144,17.49353923
 05/31  18:00:00,1200.92570179,99.9291359109,562.558122028,0.0,166.938926447,199.110933808,406.389709334,303.979599541,84.9700494144,17.4400603784
 05/31  19:00:00,1201.32831246,99.9291359109,570.042760221,0.0,166.938926447,191.61365848,385.988727659,311.902984965,56.6466996096,17.4390430844
 05/31  20:00:00,1084.52076415,99.9291359109,575.970910135,0.0,100.150657288,124.558693486,427.970820419,353.884282639,56.6466996096,17.4398381705
 05/31  21:00:00,1050.48224229,99.9291359109,577.740632629,0.0,100.150657288,124.558693486,412.035485701,360.842180175,42.4850247072,8.70828081922
 05/31  22:00:00,991.79496048,99.9291359109,587.325919588,0.0,46.0930336215,124.558693486,427.489657471,381.7718702,28.3233498048,17.3944374658
 05/31  23:00:00,1006.26490813,99.9291359109,602.202116112,0.0,46.0930336215,124.558693486,413.623924214,390.756219612,14.1616749024,8.70602970016
 05/31  24:00:00,987.073244862,99.9291359109,596.643489511,0.0,46.0930336215,113.312780494,419.841138516,396.781293968,5.66466996096,17.3951745871
 06/01  01:00:00,978.023648791,99.9291359109,583.944473061,0.0,46.0930336215,113.312780494,417.199864631,402.829105085,5.66466996096,8.70608958533
 06/01  02:00:00,983.665852274,99.9291359109,565.523678684,0.0,46.0930336215,113.312780494,430.501490933,407.444560857,5.66466996096,17.3922601151
 06/01  03:00:00,978.612649275,99.9291359109,551.926400489,0.0,46.0930336215,113.312780494,427.40169187,413.030848385,5.66466996096,8.70617352394
 06/01  04:00:00,1067.17266003,99.9291359109,541.404124356,0.0,100.150657288,148.969399434,421.400281274,398.342871094,5.66466996096,17.392740219
 06/01  05:00:00,1065.61045312,100.303199698,531.188646611,0.0,100.150657288,149.894399434,621.2300357,598.361965356,14.1616749024,8.70639544208
 06/01  06:00:00,1273.70918043,101.594807545,523.882807072,0.0,176.471037341,302.612436532,481.4838844,435.767370324,28.3233498048,17.3931642714
 06/01  07:00:00,1398.20059583,104.135850696,518.003856348,0.0,243.2593065,310.10971186,462.298493781,393.509955723,42.4850247072,26.3035133506
 06/01  08:00:00,1437.56561775,105.243176477,513.476973754,0.0,243.2593065,310.10971186,459.002851517,375.927288304,56.6466996096,26.4288636039
 06/01  09:00:00,1475.21293401,106.15098502,511.844829027,0.0,243.2593065,302.612436532,432.946673095,363.93112779,42.4850247072,26.5305205983
 06/01  10:00:00,1487.43260875,107.079304599,513.019531853,0.0,243.2593065,310.10971186,445.188085717,338.82414326,70.808374512,35.5555679455
 06/01  11:00:00,1489.03425387,107.846669755,518.1832299,0.0,243.2593065,310.10971186,441.86836495,326.52983238,70.808374512,44.5301580583
 06/01  12:00:00,1452.2263357,108.512815353,525.287273217,0.0,243.2593065,310.10971186,418.739863807,321.33940896,70.808374512,26.5920803347
 06/01  13:00:00,1492.0216202,109.150418477,530.925367474,0.0,243.2593065,302.612436532,415.715202789,314.544204946,56.6466996096,44.5242982338
 06/01  14:00:00,1499.3177791,109.823427742,536.939608038,0.0,243.2593065,302.612436532,384.487448218,306.463073006,42.4850247072,35.5393505047
 06/01  15:00:00,1495.29019264,110.768190943,537.4112954,0.0,243.2593065,302.612436532,380.731823857,288.608527499,56.6466996096,35.4765967488
 06/01  16:00:00,1499.95287105,111.792561957,538.482878602,0.0,243.2593065,310.10971186,386.559019473,275.095903279,84.9700494144,26.4930667798
 06/01  17:00:00,1506.41183372,112.964534504,537.696137201,0.0,243.2593065,310.10971186,370.860184748,268.397540851,84.9700494144,17.4925944825
 06/01  18:00:00,1247.14851573,99.9291359109,551.210634414,0.0,166.938926447,199.110933808,384.322215804,281.913866502,84.9700494144,17.4382998869
 06/01  19:00:00,1239.2114039,99.9291359109,544.653290782,0.0,166.938926447,191.61365848,370.321857712,296.235410433,56.6466996096,17.4397476697
 06/01  20:00:00,1104.70675721,99.9291359109,533.698759091,0.0,100.150657288,124.558693486,427.320172689,353.235286655,56.6466996096,17.4381864249
 06/01  21:00:00,1064.98157246,99.9291359109,526.042377512,0.0,100.150657288,124.558693486,421.144619358,369.949848846,42.4850247072,8.70974580488
 06/01  22:00:00,998.653948491,99.9291359109,520.376007135,0.0,46.0930336215,124.558693486,436.918853186,391.203542558,28.3233498048,17.3919608238
 06/01  23:00:00,994.570640015,99.9291359109,517.413695246,0.0,46.0930336215,124.558693486,421.465463667,398.596352934,14.1616749024,8.7074358301
 06/01  24:00:00,983.114486278,99.9291359109,516.7997778,0.0,46.0930336215,113.312780494,427.229695749,404.17119023,5.66466996096,17.393835558
 06/02  01:00:00,984.429116362,99.9291359109,515.202045311,0.0,46.0930336215,113.312780494,423.164288037,408.792205574,5.66466996096,8.70741250203
 06/02  02:00:00,982.673053971,99.9291359109,513.198917036,0.0,46.0930336215,113.312780494,437.573324052,414.516552375,5.66466996096,17.3921017166
 06/02  03:00:00,978.052246556,99.9291359109,508.967822408,0.0,46.0930336215,113.312780494,435.955200651,421.585697451,5.66466996096,8.70483323837
 06/02  04:00:00,1062.9250086,99.9291359109,503.758646401,0.0,100.150657288,148.969399434,430.444824034,407.386365948,5.66466996096,17.3937881252
 06/02  05:00:00,1063.90946381,100.452263002,498.295072074,0.0,100.150657288,149.894399434,640.44028114,617.573642208,14.1616749024,8.70496402965
 06/02  06:00:00,1276.59132526,103.837088158,494.196281128,0.0,176.471037341,302.612436532,490.673985932,444.956544407,28.3233498048,17.3940917198
 06/02  07:00:00,1401.81007128,107.339678905,494.798346558,0.0,243.2593065,310.10971186,445.77907239,385.749915779,42.4850247072,17.5441319041
 06/02  08:00:00,1450.14862873,108.526043401,502.161061759,0.0,243.2593065,310.10971186,437.654900875,354.580475413,56.6466996096,26.427725852
 06/02  09:00:00,1492.8492573,109.447039591,513.521796209,0.0,243.2593065,302.612436532,416.526782313,338.681083972,42.4850247072,35.3606736335
 06/02  10:00:00,1511.61401235,110.167702594,524.760373406,0.0,243.2593065,310.10971186,426.184281878,319.830675028,70.808374512,35.5452323382
 06/02  11:00:00,1515.74995573,110.697865961,527.250541681,0.0,243.2593065,310.10971186,418.645747663,312.221750474,70.808374512,35.6156226771
 06/02  12:00:00,1474.14342884,111.202994787,527.17685554,0.0,243.2593065,310.10971186,414.952591768,308.703913447,70.808374512,35.4403038098
 06/02  13:00:00,1501.74597017,111.921038964,524.274046768,0.0,243.2593065,302.612436532,392.583292445,300.319773652,56.6466996096,35.6168191836
 06/02  14:00:00,1492.14521976,113.246315813,521.36967126,0.0,243.2593065,302.612436532,369.431107712,291.38706003,42.4850247072,35.5590229746
 06/02  15:00:00,1479.405538,114.697621829,521.815942356,0.0,243.2593065,302.612436532,366.815901699,274.675063241,56.6466996096,35.4941388486
 06/02  16:00:00,1489.04233881,116.435811207,525.525308416,0.0,243.2593065,310.10971186,382.119778393,261.841151682,84.9700494144,35.308577297
 06/02  17:00:00,1493.56069183,117.762972975,525.157578677,0.0,243.2593065,310.10971186,365.549004837,263.085211999,84.9700494144,17.4937434235
 06/02  18:00:00,1249.63847817,99.9291359109,556.245834247,0.0,166.938926447,199.110933808,391.355276669,288.94798241,84.9700494144,17.4372448445
 06/02  19:00:00,1243.29740097,99.9291359109,559.953320526,0.0,166.938926447,191.61365848,367.730482835,295.732835161,56.6466996096,15.3509480649
 06/02  20:00:00,1103.93598232,99.9291359109,556.466544994,0.0,100.150657288,124.558693486,411.646910453,344.187304088,56.6466996096,10.8129067552
 06/02  21:00:00,1067.0135928,99.9291359109,553.855620534,0.0,100.150657288,124.558693486,416.963300388,357.079591212,42.4850247072,17.3986844686
 06/02  22:00:00,999.904776728,99.9291359109,551.080647666,0.0,46.0930336215,124.558693486,414.883214471,377.854298852,28.3233498048,8.70556581471
 06/02  23:00:00,994.2153345,99.9291359109,550.941342522,0.0,46.0930336215,124.558693486,415.991359461,384.438330111,14.1616749024,17.3913544474
 06/02  24:00:00,979.269341022,99.9291359109,552.504889809,0.0,46.0930336215,113.312780494,402.606463254,388.23607105,5.66466996096,8.70572224264
 06/03  01:00:00,979.961181074,99.9291359109,553.144931024,0.0,46.0930336215,113.312780494,414.876326571,391.820376205,5.66466996096,17.3912804055
 06/03  02:00:00,980.116064794,99.9291359109,553.356209935,0.0,46.0930336215,113.312780494,409.873747536,395.503549918,5.66466996096,8.70552765737
 06/03  03:00:00,979.85142326,99.9291359109,552.270528797,0.0,46.0930336215,113.312780494,423.512367756,400.456553013,5.66466996096,17.391144782
 06/03  04:00:00,984.596611037,99.9291359109,548.866576276,0.0,55.6251445156,113.312780494,408.774114203,394.40387074,5.66466996096,8.70557350153
 06/03  05:00:00,981.633289708,99.9291359109,545.755182248,0.0,55.6251445156,113.312780494,429.2882949,397.735336078,14.1616749024,17.3912839196
 06/03  06:00:00,1035.75602116,99.9291359109,544.539412702,0.0,65.1572554096,176.889270242,376.133392926,339.104390067,28.3233498048,8.70565305382
 06/03  07:00:00,1152.26531706,100.264291781,546.25497781,0.0,109.682768182,220.96816451,565.458981834,505.582935751,42.4850247072,17.3910213756
 06/03  08:00:00,1160.48221723,100.263969727,552.387830294,0.0,109.682768182,220.96816451,516.023700117,441.903467075,56.6466996096,17.4735334317
 06/03  09:00:00,1270.8865865,101.646283113,560.321826072,0.0,131.945524568,266.955817592,482.117420273,413.321756048,42.4850247072,26.3106395175
 06/03  10:00:00,1283.49585084,101.876443145,568.343891187,0.0,131.945524568,274.45309292,495.6868762,398.456649581,70.808374512,26.4218521075
 06/03  11:00:00,1284.94694015,102.008159578,571.652729108,0.0,131.945524568,274.45309292,486.020472018,388.78904832,70.808374512,26.4230491859
 06/03  12:00:00,1250.87850081,102.138071837,570.857138783,0.0,131.945524568,274.45309292,478.895011964,381.668088625,70.808374512,26.4185488269
 06/03  13:00:00,1238.332603,102.272676949,568.692603661,0.0,131.945524568,266.955817592,461.974641113,378.909093889,56.6466996096,26.4188476139
 06/03  14:00:00,1237.07894105,102.399171284,567.90511154,0.0,131.945524568,266.955817592,443.789685258,374.891025435,42.4850247072,26.4136351159
 06/03  15:00:00,1166.92809677,99.9291359109,577.132037475,0.0,109.682768182,212.545889182,374.188144974,291.121977808,56.6466996096,26.4194675559
 06/03  16:00:00,1174.99711341,99.9291359109,577.707640609,0.0,109.682768182,220.04316451,404.16241821,292.777546353,84.9700494144,26.4148224434
 06/03  17:00:00,1138.00908425,99.9291359109,583.25402063,0.0,109.682768182,220.04316451,396.94071631,294.431443722,84.9700494144,17.539223173
 06/03  18:00:00,1102.17742428,99.9291359109,586.494967367,0.0,100.150657288,199.110933808,429.800187877,327.437394022,84.9700494144,17.3927444407
 06/03  19:00:00,1098.52597898,99.9291359109,589.752803573,0.0,100.150657288,191.61365848,399.637174389,334.285391722,56.6466996096,8.7050830573
 06/03  20:00:00,1000.04807187,99.9291359109,595.496030242,0.0,55.6251445156,124.558693486,453.062642346,379.022870623,56.6466996096,17.3930721133
 06/03  21:00:00,1009.52229913,99.9291359109,597.907557729,0.0,55.6251445156,124.558693486,438.322336694,387.132159406,42.4850247072,8.70515258061
 06/03  22:00:00,996.9006219,99.9291359109,595.496352766,0.0,46.0930336215,124.558693486,449.000760245,403.287620643,28.3233498048,17.3897897975
 06/03  23:00:00,996.263587528,99.9291359109,593.884041034,0.0,46.0930336215,124.558693486,431.048285344,408.181375115,14.1616749024,8.70523532626
 06/03  24:00:00,983.053037879,99.9291359109,593.084408174,0.0,46.0930336215,113.312780494,434.008538873,410.95310329,5.66466996096,17.3907656221
 06/04  01:00:00,971.668199167,99.9291359109,593.011175975,0.0,34.9616554283,113.312780494,430.140604277,415.770813443,5.66466996096,8.70512087269
 06/04  02:00:00,971.099519217,99.9291359109,592.460765195,0.0,34.9616554283,113.312780494,441.87696285,418.822163711,5.66466996096,17.3901291786
 06/04  03:00:00,971.889402123,99.9291359109,593.248520572,0.0,34.9616554283,113.312780494,435.721932109,421.352257759,5.66466996096,8.70500438912
 06/04  04:00:00,981.383042028,99.9291359109,592.62816863,0.0,44.4937663224,113.312780494,436.279645369,413.224890518,5.66466996096,17.3900848902
 06/04  05:00:00,980.749780457,99.9291359109,592.028144842,0.0,44.4937663224,113.312780494,437.700999607,414.834314755,14.1616749024,8.70500995003
 06/04  06:00:00,1039.90373783,99.9291359109,593.304382173,0.0,54.0258772165,176.889270242,398.692762563,352.979304745,28.3233498048,17.3901080129
 06/04  07:00:00,1050.1901396,99.9291359109,596.041862846,0.0,54.0258772165,184.38654557,384.699350607,333.509302102,42.4850247072,8.70502379801
 06/04  08:00:00,1131.31564678,99.9291359109,597.603561828,0.0,65.1572554096,220.04316451,390.04680258,315.937409415,56.6466996096,17.4626935555
 06/04  09:00:00,1121.26674559,99.9291359109,594.793429302,0.0,65.1572554096,212.545889182,372.984865391,304.212779887,42.4850247072,26.2870607967
 06/04  10:00:00,1125.94453929,99.9291359109,591.669381766,0.0,65.1572554096,220.04316451,398.148840252,300.948234838,70.808374512,26.3922309019
 06/04  11:00:00,1123.65004245,99.9291359109,587.921495216,0.0,65.1572554096,220.04316451,392.433059493,295.233579689,70.808374512,26.3911052916
 06/04  12:00:00,1122.17273615,99.9291359109,587.341369589,0.0,65.1572554096,220.04316451,391.725907034,294.522922218,70.808374512,26.3946103038
 06/04  13:00:00,1114.28773761,99.9291359109,586.821096733,0.0,65.1572554096,212.545889182,373.423376643,290.383451319,56.6466996096,26.393225715
 06/04  14:00:00,1109.06098993,99.9291359109,581.097674803,0.0,65.1572554096,212.545889182,343.977394661,280.197484981,42.4850247072,21.2948849723
 06/04  15:00:00,1112.32417412,99.9291359109,584.384189788,0.0,65.1572554096,212.545889182,349.256414701,269.909816461,56.6466996096,22.6998986312
 06/04  16:00:00,1081.73395936,99.9291359109,578.891713903,0.0,65.1572554096,220.04316451,367.946453581,256.581766021,84.9700494144,26.3946381458
 06/04  17:00:00,1047.54152133,99.9291359109,592.188321511,0.0,54.0258772165,184.38654557,374.996671224,263.739971198,84.9700494144,26.2866506124
 06/04  18:00:00,1016.08872411,99.9291359109,591.265624462,0.0,44.4937663224,163.454314868,405.730749676,312.056162605,84.9700494144,8.7045376568
 06/04  19:00:00,1014.10933999,99.9291359109,596.273210589,0.0,44.4937663224,155.95703954,402.703346091,328.664989611,56.6466996096,17.3916568706
 06/04  20:00:00,991.414100092,99.9291359109,598.604774508,0.0,44.4937663224,124.558693486,436.017762634,370.666539005,56.6466996096,8.70452402015
 06/04  21:00:00,988.993683382,99.9291359109,589.487640138,0.0,44.4937663224,124.558693486,440.499791483,380.62309546,42.4850247072,17.3916713158
 06/04  22:00:00,972.805856048,99.9291359109,581.172574259,0.0,34.9616554283,124.558693486,436.930210227,399.90232612,28.3233498048,8.70453430221
 06/04  23:00:00,975.567694555,99.9291359109,572.561749063,0.0,34.9616554283,124.558693486,440.857496901,409.304124462,14.1616749024,17.3916975365
 06/04  24:00:00,959.784320565,99.9291359109,565.111457637,0.0,34.9616554283,113.312780494,431.159504509,416.790279372,5.66466996096,8.70455517623
 06/05  01:00:00,972.241036548,99.9291359109,559.501553517,0.0,46.0930336215,113.312780494,447.508197155,424.452203973,5.66466996096,17.3913232213
 06/05  02:00:00,969.143157413,99.9291359109,552.582262623,0.0,46.0930336215,113.312780494,446.609276433,432.240377907,5.66466996096,8.70422856577
 06/05  03:00:00,968.705788509,99.9291359109,549.066902657,0.0,46.0930336215,113.312780494,460.874127108,437.818507174,5.66466996096,17.3909499736
 06/05  04:00:00,1057.44058729,99.9291359109,545.349689269,0.0,100.150657288,148.969399434,429.888709968,415.519887889,5.66466996096,8.70415211758
 06/05  05:00:00,1057.62885494,99.9291359109,541.93032647,0.0,100.150657288,149.894399434,797.06392389,765.510028607,14.1616749024,17.3922203806
 06/05  06:00:00,1270.55705652,100.906676557,541.507808553,0.0,176.471037341,302.612436532,536.550078732,499.522636638,28.3233498048,8.70409228934
 06/05  07:00:00,1397.12053723,102.282378988,542.950370486,0.0,243.2593065,310.10971186,511.685872332,442.902413855,42.4850247072,26.2984337702
 06/05  08:00:00,1443.78043973,102.698709443,543.963567017,0.0,243.2593065,310.10971186,492.146532305,409.079373642,56.6466996096,26.4204590542
 06/05  09:00:00,1479.91068231,103.22975673,547.792812011,0.0,243.2593065,302.612436532,459.327980049,390.328943448,42.4850247072,26.5140118931
 06/05  10:00:00,1496.8320111,103.788122304,554.211411687,0.0,243.2593065,310.10971186,470.335544925,363.982065689,70.808374512,35.5451047235
 06/05  11:00:00,1500.19384682,104.273036447,557.863345634,0.0,243.2593065,310.10971186,464.474674769,349.169336407,70.808374512,44.4969638502
 06/05  12:00:00,1450.55728783,104.865985262,553.196173286,0.0,243.2593065,310.10971186,438.165044805,340.783195727,70.808374512,26.5734745668
 06/05  13:00:00,1477.06674753,105.470767605,552.31211681,0.0,243.2593065,302.612436532,432.693936772,331.544320341,56.6466996096,44.5029168215
 06/05  14:00:00,1474.56575192,106.174094393,551.959233744,0.0,243.2593065,302.612436532,397.199664358,319.191913515,42.4850247072,35.5227261357
 06/05  15:00:00,1470.74634859,107.02054863,547.341041663,0.0,243.2593065,302.612436532,389.366163236,297.906175145,56.6466996096,34.8132884815
 06/05  16:00:00,1478.65592483,108.196841102,547.444804578,0.0,243.2593065,310.10971186,401.250885502,289.157373602,84.9700494144,27.1234624857
 06/05  17:00:00,1480.48807799,109.724829101,546.457573032,0.0,243.2593065,310.10971186,378.148734017,275.685905436,84.9700494144,17.4927791666
 06/05  18:00:00,1235.93055553,99.9291359109,569.805355055,0.0,166.938926447,199.110933808,377.712567758,275.306141353,84.9700494144,17.4363769914
 06/05  19:00:00,1233.46593154,99.9291359109,570.301629382,0.0,166.938926447,191.61365848,360.998193857,286.917874277,56.6466996096,17.433619971
 06/05  20:00:00,1102.63849209,99.9291359109,566.079025401,0.0,100.150657288,124.558693486,409.238159166,343.86618075,56.6466996096,8.72527880682
 06/05  21:00:00,1067.26741923,99.9291359109,562.107572656,0.0,100.150657288,124.558693486,420.722992855,360.843099373,42.4850247072,17.3948687751
 06/05  22:00:00,999.283560577,99.9291359109,558.916784669,0.0,46.0930336215,124.558693486,419.352167897,382.323869327,28.3233498048,8.70494876576
 06/05  23:00:00,998.818690742,99.9291359109,557.737695396,0.0,46.0930336215,124.558693486,420.723793548,389.172207812,14.1616749024,17.3899108328
 06/05  24:00:00,983.682557453,99.9291359109,556.485926993,0.0,46.0930336215,113.312780494,408.806094829,394.4365161,5.66466996096,8.70490876877
 06/06  01:00:00,974.630684443,99.9291359109,554.531099483,0.0,46.0930336215,113.312780494,422.827671959,399.773550771,5.66466996096,17.3894512275
 06/06  02:00:00,974.995697536,99.9291359109,551.499205775,0.0,46.0930336215,113.312780494,420.147494936,405.778307541,5.66466996096,8.70451743435
 06/06  03:00:00,974.512483708,99.9291359109,546.803597493,0.0,46.0930336215,113.312780494,432.460093141,409.406493624,5.66466996096,17.3889295559
 06/06  04:00:00,1067.75535146,99.9291359109,544.061188769,0.0,100.150657288,148.969399434,407.421483918,393.05244353,5.66466996096,8.70437042691
 06/06  05:00:00,1068.72918967,100.115610833,540.578254289,0.0,100.150657288,149.894399434,644.898838683,613.349300804,14.1616749024,17.3878629759
 06/06  06:00:00,1279.86700365,102.899573103,538.431636138,0.0,176.471037341,302.612436532,470.152356933,433.124764038,28.3233498048,8.70424309
 06/06  07:00:00,1402.1359067,105.377065579,541.31616943,0.0,243.2593065,310.10971186,441.937252819,373.154135357,42.4850247072,26.2980927551
 06/06  08:00:00,1447.66464059,106.635486571,548.014560392,0.0,243.2593065,310.10971186,424.328689002,341.262473976,56.6466996096,26.4195154166
 06/06  09:00:00,1488.50677414,107.61767479,554.651370205,0.0,243.2593065,302.612436532,396.046027832,327.054603185,42.4850247072,26.5063999393
 06/06  10:00:00,1487.56794981,108.435311138,550.791371883,0.0,243.2593065,310.10971186,415.53802343,309.187361147,70.808374512,35.5422877714
 06/06  11:00:00,1479.42714079,109.062864016,544.618811732,0.0,243.2593065,310.10971186,417.812697581,302.512570184,70.808374512,44.4917528846
 06/06  12:00:00,1429.61851991,109.789810704,541.574425728,0.0,243.2593065,310.10971186,394.115603463,296.738969278,70.808374512,26.5682596732
 06/06  13:00:00,1452.01249462,111.199002501,537.123407464,0.0,243.2593065,302.612436532,389.936496501,288.792224265,56.6466996096,44.4975726268
 06/06  14:00:00,1443.40972059,112.669420858,533.944848743,0.0,243.2593065,302.612436532,357.347996134,279.344627452,42.4850247072,35.5183439752
 06/06  15:00:00,1443.73027896,114.367561295,534.001167084,0.0,243.2593065,302.612436532,346.391306679,263.147977562,56.6466996096,26.596629507
 06/06  16:00:00,1451.13747049,116.520749703,532.503416346,0.0,243.2593065,310.10971186,368.081823072,247.812985593,84.9700494144,35.2987880646
 06/06  17:00:00,1453.44671561,118.435171387,532.987508579,0.0,243.2593065,310.10971186,343.133845725,240.672705366,84.9700494144,17.4910909445
 06/06  18:00:00,1198.17202103,99.9291359109,562.636149034,0.0,166.938926447,199.110933808,352.738433893,250.333526411,84.9700494144,17.4348580683
 06/06  19:00:00,1204.55591544,99.9291359109,576.477012101,0.0,166.938926447,191.61365848,338.700194299,264.621428296,56.6466996096,17.432066394
 06/06  20:00:00,1085.3894785,99.9291359109,583.236519465,0.0,100.150657288,124.558693486,386.557028511,321.182213139,56.6466996096,8.72811576274
 06/06  21:00:00,1054.92797599,99.9291359109,585.732125997,0.0,100.150657288,124.558693486,396.569961393,336.688987844,42.4850247072,17.3959488427
 06/06  22:00:00,989.721742661,99.9291359109,587.667240934,0.0,46.0930336215,124.558693486,394.671950461,357.644482962,28.3233498048,8.70411769433
 06/06  23:00:00,991.656174552,99.9291359109,588.736638818,0.0,46.0930336215,124.558693486,395.842304943,364.289854401,14.1616749024,17.3907756399
 06/06  24:00:00,979.642030245,99.9291359109,589.530113463,0.0,46.0930336215,113.312780494,384.811563449,370.442878346,5.66466996096,8.70401514197
 06/07  01:00:00,976.435841339,99.9291359109,586.593160183,0.0,46.0930336215,113.312780494,398.929244637,375.874441872,5.66466996096,17.3901328041
 06/07  02:00:00,975.544173121,99.9291359109,585.763612656,0.0,46.0930336215,113.312780494,394.568794938,380.200552341,5.66466996096,8.70357263614
 06/07  03:00:00,975.444306605,99.9291359109,585.7171242,0.0,46.0930336215,113.312780494,406.709438317,383.65527466,5.66466996096,17.389493696
 06/07  04:00:00,1066.53510945,99.9291359109,586.448042408,0.0,100.150657288,148.969399434,381.933608052,367.565560949,5.66466996096,8.70337714207
 06/07  05:00:00,1069.20087513,100.366743334,587.202182639,0.0,100.150657288,149.894399434,537.924300237,506.372132625,14.1616749024,17.3904927097
 06/07  06:00:00,1287.64437473,104.699591833,587.551852485,0.0,176.471037341,302.612436532,410.210266897,373.18371887,28.3233498048,8.70319822265
 06/07  07:00:00,1405.88433163,107.896474521,578.880848427,0.0,243.2593065,310.10971186,406.560782653,337.781646462,42.4850247072,26.2941114835
 06/07  08:00:00,1440.10297234,108.957338238,570.361398931,0.0,243.2593065,310.10971186,405.695078134,322.633713865,56.6466996096,26.41466466
 06/07  09:00:00,1466.01870935,109.829146341,561.333970302,0.0,243.2593065,302.612436532,383.085638487,314.093464431,42.4850247072,26.507149349
 06/07  10:00:00,1466.57559581,110.622395428,552.647017128,0.0,243.2593065,310.10971186,412.209235842,305.86727474,70.808374512,35.5335865898
 06/07  11:00:00,1464.94708537,111.460786268,548.37301483,0.0,243.2593065,310.10971186,406.347201583,297.377309089,70.808374512,38.1615179817
 06/07  12:00:00,1424.73608285,112.285008308,549.119866027,0.0,243.2593065,310.10971186,394.69539101,291.009837288,70.808374512,32.8771792106
 06/07  13:00:00,1459.42632573,112.978196942,549.912396907,0.0,243.2593065,302.612436532,381.376616614,289.131529232,56.6466996096,35.5983877726
 06/07  14:00:00,1458.54817777,113.616645151,548.349682676,0.0,243.2593065,302.612436532,366.13765269,288.113091991,42.4850247072,35.5395359917
 06/07  15:00:00,1455.30143618,114.210737935,544.305546719,0.0,243.2593065,302.612436532,378.167203404,286.046682628,56.6466996096,35.4738211662
 06/07  16:00:00,1461.06927157,114.773729466,542.828265216,0.0,243.2593065,310.10971186,404.322988094,284.062587983,84.9700494144,35.290350696
 06/07  17:00:00,1460.07151065,115.256324585,541.295735887,0.0,243.2593065,310.10971186,386.349815611,283.893169098,84.9700494144,17.4865970977
 06/07  18:00:00,1204.6588172,99.9291359109,567.533463553,0.0,166.938926447,199.110933808,398.885733892,297.596441112,84.9700494144,16.3192433654
 06/07  19:00:00,1207.55893214,99.9291359109,577.532885932,0.0,166.938926447,191.61365848,372.748589367,306.263379642,56.6466996096,9.83851011549
 06/07  20:00:00,1088.17737188,99.9291359109,584.942331763,0.0,100.150657288,124.558693486,420.906707957,346.82724944,56.6466996096,17.4327589073
 06/07  21:00:00,1058.27638776,99.9291359109,587.183520898,0.0,100.150657288,124.558693486,413.692743027,353.813351788,42.4850247072,17.3943665325
 06/07  22:00:00,988.544320061,99.9291359109,585.030632995,0.0,46.0930336215,124.558693486,408.655564863,371.627629446,28.3233498048,8.70458561226
 06/07  23:00:00,991.587888273,99.9291359109,587.335454711,0.0,46.0930336215,124.558693486,409.016747269,377.46604574,14.1616749024,17.3890266269
 06/07  24:00:00,980.942948143,99.9291359109,589.308689573,0.0,46.0930336215,113.312780494,395.989185366,381.620112425,5.66466996096,8.70440297974
 06/08  01:00:00,987.062030307,99.9291359109,595.989916168,0.0,46.0930336215,113.312780494,409.503811066,386.450932408,5.66466996096,17.3882086976
 06/08  02:00:00,990.016607254,99.9291359109,599.462407382,0.0,46.0930336215,113.312780494,404.480032462,390.111494857,5.66466996096,8.70386764462
 06/08  03:00:00,988.414509487,99.9291359109,597.978920149,0.0,46.0930336215,113.312780494,416.671005401,393.618816944,5.66466996096,17.3875184964
 06/08  04:00:00,1078.11209885,99.9291359109,597.301607257,0.0,100.150657288,148.969399434,391.096029065,376.727761227,5.66466996096,8.70359787723
 06/08  05:00:00,1071.42707603,100.490232617,588.465909631,0.0,100.150657288,149.894399434,562.856323631,539.990252734,14.1616749024,8.70439599486
 06/08  06:00:00,1277.98790171,105.461092204,575.903986991,0.0,176.471037341,302.612436532,434.203892682,388.491877823,28.3233498048,17.3886650534
 06/08  07:00:00,1388.57422402,108.801645861,558.560520866,0.0,243.2593065,310.10971186,404.633994109,344.614358859,42.4850247072,17.5346105435
 06/08  08:00:00,1424.4910463,109.753302299,551.592636827,0.0,243.2593065,310.10971186,410.799302902,327.736025165,56.6466996096,26.4165781278
 06/08  09:00:00,1453.94772898,110.600576727,546.706717947,0.0,243.2593065,302.612436532,389.126307721,311.299943765,42.4850247072,35.3413392486
 06/08  10:00:00,1459.47358113,111.176302317,544.0236256,0.0,243.2593065,310.10971186,407.743694229,301.415493511,70.808374512,35.5198262059
 06/08  11:00:00,1458.44580924,111.761327561,541.21027906,0.0,243.2593065,310.10971186,400.136667503,293.742160398,70.808374512,35.5861325933
 06/08  12:00:00,1415.0466119,112.611652039,538.807666507,0.0,243.2593065,310.10971186,392.843400319,286.622037061,70.808374512,35.4129887458
 06/08  13:00:00,1449.36128853,113.691695234,538.73313573,0.0,243.2593065,302.612436532,366.942691754,274.713295347,56.6466996096,35.5826967965
 06/08  14:00:00,1448.21299461,114.683849027,536.651918994,0.0,243.2593065,302.612436532,344.13270972,266.123896318,42.4850247072,35.5237886951
 06/08  15:00:00,1447.51565999,116.033859715,534.593287298,0.0,243.2593065,302.612436532,349.129380144,257.02356473,56.6466996096,35.4591158043
 06/08  16:00:00,1451.48911665,118.302131221,529.436258844,0.0,243.2593065,310.10971186,355.639717904,244.196502471,84.9700494144,26.4731660186
 06/08  17:00:00,1456.46609408,119.744654087,533.445343549,0.0,243.2593065,310.10971186,346.646907679,244.19051459,84.9700494144,17.4863436741
 06/08  18:00:00,1200.90753765,99.9291359109,564.482090716,0.0,166.938926447,199.110933808,355.600574617,253.19725809,84.9700494144,17.4332671124
 06/08  19:00:00,1205.73748864,99.9291359109,576.379447696,0.0,166.938926447,191.61365848,337.097584245,263.018815507,56.6466996096,17.4320691277
 06/08  20:00:00,1091.89969646,99.9291359109,589.546053619,0.0,100.150657288,124.558693486,393.327336838,319.248477338,56.6466996096,17.4321598907
 06/08  21:00:00,1067.26849807,99.9291359109,597.296109478,0.0,100.150657288,124.558693486,387.321021261,336.128621845,42.4850247072,8.70737470857
 06/08  22:00:00,998.20863284,99.9291359109,596.244091638,0.0,46.0930336215,124.558693486,403.698618937,357.988360651,28.3233498048,17.3869084809
 06/08  23:00:00,993.878960793,99.9291359109,591.417378195,0.0,46.0930336215,124.558693486,389.490115356,366.623815144,14.1616749024,8.70462530916
 06/08  24:00:00,976.802379432,99.9291359109,586.870155736,0.0,46.0930336215,113.312780494,395.207589528,372.155072177,5.66466996096,17.3878473901
 06/09  01:00:00,974.156726337,99.9291359109,584.467734863,0.0,46.0930336215,113.312780494,391.464765035,377.095962992,5.66466996096,8.7041320818
 06/09  02:00:00,970.436604369,99.9291359109,579.914480075,0.0,46.0930336215,113.312780494,405.811493047,382.758987782,5.66466996096,17.3878353039
 06/09  03:00:00,969.639131757,99.9291359109,572.91897262,0.0,46.0930336215,113.312780494,402.242076992,387.873691954,5.66466996096,8.70371507637
 06/09  04:00:00,1058.99706292,99.9291359109,566.238514097,0.0,100.150657288,148.969399434,395.8682095,372.816359203,5.66466996096,17.3871803357
 06/09  05:00:00,1058.87077105,100.546628912,561.055473507,0.0,100.150657288,149.894399434,532.15294832,509.287871113,14.1616749024,8.70340230524
 06/09  06:00:00,1272.35719389,105.945319161,559.001331389,0.0,176.471037341,302.612436532,417.703679339,376.271736155,28.3233498048,13.1085933794
 06/09  07:00:00,1399.34512071,109.529423338,559.932129517,0.0,243.2593065,310.10971186,390.212694211,325.877413128,42.4850247072,21.8502563753
 06/09  08:00:00,1441.08160651,110.634138828,562.784550948,0.0,243.2593065,310.10971186,383.644940026,300.584781751,56.6466996096,26.4134586647
 06/09  09:00:00,1471.06964298,111.42514861,564.694165468,0.0,243.2593065,302.612436532,360.306998695,291.321994221,42.4850247072,26.4999797668
 06/09  10:00:00,1472.59723815,112.11567108,559.670576903,0.0,243.2593065,310.10971186,388.123270234,281.783639531,70.808374512,35.5312561908
 06/09  11:00:00,1466.86323426,112.854844169,551.468405774,0.0,243.2593065,310.10971186,393.792336475,278.508271053,70.808374512,44.47569091
 06/09  12:00:00,1422.97533589,113.92123882,544.454581418,0.0,243.2593065,310.10971186,373.38060594,276.007920116,70.808374512,26.5643113118
 06/09  13:00:00,1450.53415165,115.232132002,539.018730244,0.0,243.2593065,302.612436532,362.938980772,270.699477443,56.6466996096,35.5928037199
 06/09  14:00:00,1449.7473339,116.601870124,538.241977753,0.0,243.2593065,302.612436532,342.966834264,264.529394323,42.4850247072,35.952415234
 06/09  15:00:00,1445.15647009,118.837513702,531.031053051,0.0,243.2593065,302.612436532,341.277520512,249.582150245,56.6466996096,35.0486706576
 06/09  16:00:00,1448.64532053,121.353197205,525.042534268,0.0,243.2593065,310.10971186,357.106421909,236.851907853,84.9700494144,35.284464641
 06/09  17:00:00,1453.25915838,123.108122651,524.833811331,0.0,243.2593065,310.10971186,334.887419294,232.432793648,84.9700494144,17.4845762317
 06/09  18:00:00,1197.23454134,99.9291359109,559.22700792,0.0,166.938926447,199.110933808,349.04372317,255.348824241,84.9700494144,8.72484951428
 06/09  19:00:00,1204.03153576,99.9291359109,571.246113626,0.0,166.938926447,191.61365848,337.017865515,262.937587317,56.6466996096,17.4335785888
 06/09  20:00:00,1089.83704893,99.9291359109,577.033757286,0.0,100.150657288,124.558693486,390.023660328,315.94475449,56.6466996096,17.4322062285
 06/09  21:00:00,1062.21336993,99.9291359109,578.333619968,0.0,100.150657288,124.558693486,391.415701841,331.538340749,42.4850247072,17.392336385
 06/09  22:00:00,998.307503176,99.9291359109,579.419240065,0.0,46.0930336215,124.558693486,390.104977101,353.0781121,28.3233498048,8.70351519557
 06/09  23:00:00,992.148560005,99.9291359109,578.316151541,0.0,46.0930336215,124.558693486,394.345099644,362.796633016,14.1616749024,17.3867917254
 06/09  24:00:00,976.112484968,99.9291359109,577.409992323,0.0,46.0930336215,113.312780494,383.659807981,369.291930788,5.66466996096,8.70320723226
 06/10  01:00:00,975.94694616,99.9291359109,577.187330749,0.0,46.0930336215,113.312780494,388.483080382,374.114625751,5.66466996096,8.70378467036
 06/10  02:00:00,975.79564498,99.9291359109,577.108204922,0.0,46.0930336215,113.312780494,401.288383636,378.236686981,5.66466996096,17.3870266933
 06/10  03:00:00,979.742110475,99.9291359109,576.07812918,0.0,46.0930336215,113.312780494,396.694607882,382.326669908,5.66466996096,8.703268013
 06/10  04:00:00,988.849656953,99.9291359109,573.018687177,0.0,55.6251445156,113.312780494,398.549726545,375.498840058,5.66466996096,17.3862165262
 06/10  05:00:00,986.521556474,99.9291359109,570.183367359,0.0,55.6251445156,113.312780494,400.909044996,378.04448966,14.1616749024,8.70288043349
 06/10  06:00:00,1041.12141043,99.9291359109,570.255017436,0.0,65.1572554096,176.889270242,359.949476072,314.238123371,28.3233498048,17.3880028967
 06/10  07:00:00,1160.51572403,100.3451718,572.645084691,0.0,109.682768182,220.96816451,482.892563878,431.705007024,42.4850247072,8.70253214644
 06/10  08:00:00,1160.39652227,100.486811393,569.241626549,0.0,109.682768182,220.96816451,443.622969494,369.50921388,56.6466996096,17.4670560044
 06/10  09:00:00,1266.20532069,102.77215087,563.03864306,0.0,131.945524568,266.955817592,406.84059378,338.055804666,42.4850247072,26.2997644063
 06/10  10:00:00,1290.51542986,102.998688245,558.312352231,0.0,131.945524568,274.45309292,418.157188237,320.942814197,70.808374512,26.4059995285
 06/10  11:00:00,1270.56476051,103.148804743,559.861221418,0.0,131.945524568,274.45309292,404.160009145,306.945800681,70.808374512,26.405833952
 06/10  12:00:00,1232.10212982,103.240988107,552.877728484,0.0,131.945524568,274.45309292,395.919016535,298.710548888,70.808374512,26.4000931354
 06/10  13:00:00,1226.64768155,103.350726144,554.140116574,0.0,131.945524568,266.955817592,375.938318127,292.892223727,56.6466996096,26.3993947901
 06/10  14:00:00,1217.25611409,103.512002896,543.75300294,0.0,131.945524568,266.955817592,349.683954886,280.799151754,42.4850247072,26.3997784244
 06/10  15:00:00,1143.12420199,99.9291359109,549.724214709,0.0,109.682768182,212.545889182,302.863008622,219.813900707,56.6466996096,26.4024083055
 06/10  16:00:00,1147.59572389,99.9291359109,546.418008891,0.0,109.682768182,220.04316451,322.009900242,210.638488802,84.9700494144,26.4013620249
 06/10  17:00:00,1103.45199079,99.9291359109,544.353657489,0.0,109.682768182,220.04316451,311.704700992,209.202498709,84.9700494144,17.5321528685
 06/10  18:00:00,1063.46033727,99.9291359109,542.955416849,0.0,100.150657288,199.110933808,355.138486404,252.78177037,84.9700494144,17.3866666194
 06/10  19:00:00,1053.45120934,99.9291359109,539.24445697,0.0,100.150657288,191.61365848,323.397992912,258.048156942,56.6466996096,8.70313635964
 06/10  20:00:00,949.953428096,99.9291359109,539.553031097,0.0,55.6251445156,124.558693486,385.662290645,312.207535294,56.6466996096,16.8080557413
 06/10  21:00:00,958.367154197,99.9291359109,540.72083063,0.0,55.6251445156,124.558693486,377.597082613,325.831628108,42.4850247072,9.28042979848
 06/10  22:00:00,956.932832161,99.9291359109,549.997179711,0.0,46.0930336215,124.558693486,384.892854705,347.866002637,28.3233498048,8.70350226352
 06/10  23:00:00,1043.96242691,99.9291359109,600.162476083,0.0,46.0930336215,124.558693486,398.716869569,367.168514827,14.1616749024,17.3866798397
 06/10  24:00:00,1058.7619812,99.9291359109,560.437009223,0.0,46.0930336215,113.312780494,383.924702952,369.556903465,5.66466996096,8.70312952625
 06/11  01:00:00,1031.75574692,99.9291359109,541.836321765,0.0,34.9616554283,113.312780494,394.321533904,371.271864406,5.66466996096,17.384999537
 06/11  02:00:00,1027.07045678,99.9291359109,537.369873763,0.0,34.9616554283,113.312780494,389.10132223,374.734223102,5.66466996096,8.7024291669
 06/11  03:00:00,1025.81812572,99.9291359109,536.21632951,0.0,34.9616554283,113.312780494,401.449785109,378.398158103,5.66466996096,17.386957045
 06/11  04:00:00,1033.68676561,99.9291359109,536.097800785,0.0,44.4937663224,113.312780494,384.029530724,369.662868032,5.66466996096,8.70199273187
 06/11  05:00:00,1033.87859647,99.9291359109,536.216790233,0.0,44.4937663224,113.312780494,402.413941378,370.866225582,14.1616749024,17.3860408941
 06/11  06:00:00,1089.30769701,99.9291359109,536.34076163,0.0,54.0258772165,176.889270242,347.976408587,310.948941573,28.3233498048,8.70411720958
 06/11  07:00:00,1096.74133523,99.9291359109,536.404592963,0.0,54.0258772165,184.38654557,362.3310451,302.460859764,42.4850247072,17.3851606282
 06/11  08:00:00,1168.99018565,99.9291359109,534.333849639,0.0,65.1572554096,220.04316451,354.465051032,280.365479481,56.6466996096,17.4528719411
 06/11  09:00:00,1156.48477325,99.9291359109,532.307174026,0.0,65.1572554096,212.545889182,331.391612902,271.381443704,42.4850247072,17.5251444901
 06/11  10:00:00,1162.17076239,99.9291359109,533.267869567,0.0,65.1572554096,220.04316451,365.009462577,267.8200652,70.808374512,26.381022865
 06/11  11:00:00,1153.46226944,99.9291359109,530.885210402,0.0,65.1572554096,220.04316451,357.709385019,260.522697458,70.808374512,26.3783130488
 06/11  12:00:00,1143.92633865,99.9291359109,529.267164335,0.0,65.1572554096,220.04316451,354.413982745,257.224886682,70.808374512,26.3807215504
 06/11  13:00:00,1129.34518689,99.9291359109,527.316047615,0.0,65.1572554096,212.545889182,337.557597536,258.360113207,56.6466996096,22.5507847199
 06/11  14:00:00,1127.38634544,99.9291359109,527.336976979,0.0,65.1572554096,212.545889182,312.735911589,248.831403948,42.4850247072,21.4194829338
 06/11  15:00:00,1083.17870748,99.9291359109,540.139528918,0.0,65.1572554096,212.545889182,323.582704921,240.557524359,56.6466996096,26.3784809529
 06/11  16:00:00,1044.41145856,99.9291359109,540.412842309,0.0,65.1572554096,220.04316451,345.272232793,233.921754318,84.9700494144,26.3804290603
 06/11  17:00:00,983.070129809,99.9291359109,523.584959216,0.0,54.0258772165,184.38654557,364.84508121,253.60176979,84.9700494144,26.2732620054
 06/11  18:00:00,970.394310976,99.9291359109,541.25992706,0.0,44.4937663224,163.454314868,393.374017709,299.701521398,84.9700494144,8.70244689662
 06/11  19:00:00,962.901245792,99.9291359109,540.186724341,0.0,44.4937663224,155.95703954,374.161481802,308.811619638,56.6466996096,8.7031625542
 06/11  20:00:00,950.348514988,99.9291359109,552.08773379,0.0,44.4937663224,124.558693486,422.582011824,348.54936934,56.6466996096,17.3859428742
 06/11  21:00:00,969.620409677,99.9291359109,564.975581974,0.0,44.4937663224,124.558693486,410.098463283,358.910718648,42.4850247072,8.70271992835
 06/11  22:00:00,959.082393207,99.9291359109,564.661057028,0.0,34.9616554283,124.558693486,420.337927918,374.626956471,28.3233498048,17.3876216423
 06/11  23:00:00,947.852174601,99.9291359109,551.490067878,0.0,34.9616554283,124.558693486,400.43669969,377.57273769,14.1616749024,8.70228709758
 06/11  24:00:00,944.412141355,99.9291359109,560.906137716,0.0,34.9616554283,113.312780494,407.542745224,384.491950664,5.66466996096,17.3861245992
 06/12  01:00:00,948.326211067,99.9291359109,553.239737784,0.0,46.0930336215,113.312780494,400.09985358,385.733484563,5.66466996096,8.70169905643
 06/12  02:00:00,940.034296846,99.9291359109,544.323045711,0.0,46.0930336215,113.312780494,409.082236513,386.032395437,5.66466996096,17.3851711152
 06/12  03:00:00,937.449107822,99.9291359109,541.425511978,0.0,46.0930336215,113.312780494,404.311563967,389.943277938,5.66466996096,8.70361606799
 06/12  04:00:00,1032.01938174,99.9291359109,545.76437907,0.0,100.150657288,148.969399434,393.602907663,370.552697108,5.66466996096,17.3855405935
 06/12  05:00:00,1024.54833823,99.9291359109,536.261892261,0.0,100.150657288,149.894399434,687.902264211,665.037494749,14.1616749024,8.70309455912
 06/12  06:00:00,1225.54169174,100.890805631,521.815524226,0.0,176.471037341,302.612436532,470.630030147,424.920964072,28.3233498048,17.3857162702
 06/12  07:00:00,1341.05079502,102.287099383,511.923585243,0.0,243.2593065,310.10971186,429.435984419,369.417861844,42.4850247072,17.5330978678
 06/12  08:00:00,1380.45641322,103.009509534,509.218659701,0.0,243.2593065,310.10971186,425.991869378,342.941000557,56.6466996096,26.4041692112
 06/12  09:00:00,1410.60338837,103.806614068,505.003286109,0.0,243.2593065,302.612436532,393.217013991,324.238881567,42.4850247072,26.4931077167
 06/12  10:00:00,1414.98470514,104.507825577,500.978340895,0.0,243.2593065,310.10971186,411.747643414,305.420261542,70.808374512,35.5190073602
 06/12  11:00:00,1413.48265339,105.123436779,497.581131758,0.0,243.2593065,310.10971186,413.801782571,298.524564369,70.808374512,44.4688436895
 06/12  12:00:00,1366.51661227,105.848387473,491.461605472,0.0,243.2593065,310.10971186,375.346266271,277.977294247,70.808374512,26.5605975125
 06/12  13:00:00,1391.25509255,106.551823265,483.050714473,0.0,243.2593065,302.612436532,347.911517924,255.688451813,56.6466996096,35.5763665019
 06/12  14:00:00,1381.91384363,107.639948391,473.786059249,0.0,243.2593065,302.612436532,315.933161157,237.931477358,42.4850247072,35.516659092
 06/12  15:00:00,1376.96850234,109.073814466,468.112739722,0.0,243.2593065,302.612436532,316.279951835,224.182564341,56.6466996096,35.4506878841
 06/12  16:00:00,1384.67538886,110.650923822,467.615370489,0.0,243.2593065,310.10971186,335.575271254,224.141507944,84.9700494144,26.4637138957
 06/12  17:00:00,1385.5235459,111.905602235,467.061524693,0.0,243.2593065,310.10971186,327.957214089,225.502683719,84.9700494144,17.4844809561
 06/12  18:00:00,1141.45815307,99.9291359109,499.461453947,0.0,166.938926447,199.110933808,360.242745376,257.841902062,84.9700494144,17.4307939001
 06/12  19:00:00,1188.7169173,99.9291359109,556.163707412,0.0,166.938926447,191.61365848,356.146722241,282.0727765,56.6466996096,17.4272461315
 06/12  20:00:00,1042.96905844,99.9291359109,535.434723639,0.0,100.150657288,124.558693486,396.475585496,322.398800278,56.6466996096,17.430085608
 06/12  21:00:00,997.192980398,99.9291359109,520.190597438,0.0,100.150657288,124.558693486,377.831178384,326.639685529,42.4850247072,8.7064681476
 06/12  22:00:00,932.032937118,99.9291359109,522.754879681,0.0,46.0930336215,124.558693486,391.592424944,345.884205459,28.3233498048,17.38486968
 06/12  23:00:00,933.947918259,99.9291359109,523.899472065,0.0,46.0930336215,124.558693486,375.250012144,352.384852364,14.1616749024,8.7034848776
 06/12  24:00:00,922.012652335,99.9291359109,524.417864439,0.0,46.0930336215,113.312780494,379.079788876,356.0298104,5.66466996096,17.3853085157
 06/13  01:00:00,922.487065087,99.9291359109,524.978345358,0.0,46.0930336215,113.312780494,373.559987713,359.192578221,5.66466996096,8.70273953062
 06/13  02:00:00,922.700136297,99.9291359109,525.241462219,0.0,46.0930336215,113.312780494,385.785622059,362.73613163,5.66466996096,17.3848204685
 06/13  03:00:00,922.923361949,99.9291359109,525.504707238,0.0,46.0930336215,113.312780494,380.452230089,366.085483364,5.66466996096,8.70207676345
 06/13  04:00:00,1015.74667597,99.9291359109,524.819387017,0.0,100.150657288,148.969399434,362.864622304,348.497198107,5.66466996096,8.70275423645
 06/13  05:00:00,1011.85197515,100.10077366,519.819327711,0.0,100.150657288,149.894399434,540.075006625,508.528110064,14.1616749024,17.3852216585
 06/13  06:00:00,1222.23070838,103.496974982,514.204561591,0.0,176.471037341,302.612436532,396.801506262,359.77597969,28.3233498048,8.70217676726
 06/13  07:00:00,1342.33794469,106.145682527,509.305791386,0.0,243.2593065,310.10971186,388.58449676,319.813459237,42.4850247072,26.2860128156
 06/13  08:00:00,1375.6723977,107.266009094,499.630956941,0.0,243.2593065,310.10971186,383.284306029,300.234553007,56.6466996096,26.4030534118
 06/13  09:00:00,1401.83447778,108.279456341,490.914977936,0.0,243.2593065,302.612436532,349.695711107,280.718068645,42.4850247072,26.4926177548
 06/13  10:00:00,1406.2909568,109.497981638,487.04705482,0.0,243.2593065,310.10971186,369.214888919,262.898591231,70.808374512,35.5079231751
 06/13  11:00:00,1400.00220832,110.82760863,479.149557196,0.0,243.2593065,310.10971186,346.997067421,240.616613934,70.808374512,35.5720789744
 06/13  12:00:00,1348.40874112,112.035532817,469.46461367,0.0,243.2593065,310.10971186,335.443652623,229.236118446,70.808374512,35.3991596649
 06/13  13:00:00,1384.82614398,113.119962793,471.340772756,0.0,243.2593065,302.612436532,330.015895646,237.804439387,56.6466996096,35.5647566495
 06/13  14:00:00,1401.72475905,114.121684217,485.834611653,0.0,243.2593065,302.612436532,332.744641708,254.754635558,42.4850247072,35.5049814428
 06/13  15:00:00,1407.59232871,115.523749503,489.559180268,0.0,243.2593065,302.612436532,338.026975209,245.940571093,56.6466996096,35.4397045063
 06/13  16:00:00,1409.17578649,116.6958647,483.322521334,0.0,243.2593065,310.10971186,346.119128825,234.687269778,84.9700494144,26.4618096331
 06/13  17:00:00,1406.05210772,118.343203181,478.991671276,0.0,243.2593065,310.10971186,323.110657961,220.660867281,84.9700494144,17.4797412658
 06/13  18:00:00,1146.97319585,99.9291359109,504.317221762,0.0,166.938926447,199.110933808,340.972130248,238.571072269,84.9700494144,17.4310085639
 06/13  19:00:00,1151.17182042,99.9291359109,516.394678205,0.0,166.938926447,191.61365848,332.380629885,258.305686917,56.6466996096,17.4282433586
 06/13  20:00:00,1027.48677062,99.9291359109,519.076545138,0.0,100.150657288,124.558693486,369.839959034,304.470303845,56.6466996096,8.7229555795
 06/13  21:00:00,998.245248036,99.9291359109,521.681218966,0.0,100.150657288,124.558693486,376.774404577,316.899813757,42.4850247072,17.3895661126
 06/13  22:00:00,929.529534919,99.9291359109,520.01139615,0.0,46.0930336215,124.558693486,372.440933517,335.415488082,28.3233498048,8.70209563044
 06/13  23:00:00,931.675144467,99.9291359109,521.456690426,0.0,46.0930336215,124.558693486,374.827541919,343.279635337,14.1616749024,17.3862316793
 06/13  24:00:00,921.474529408,99.9291359109,523.798137526,0.0,46.0930336215,113.312780494,363.226815819,348.860587953,5.66466996096,8.70155790545
