Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/14  01:00:00,921.847517139,99.9291359109,524.258889596,0.0,46.0930336215,113.312780494,376.086054465,353.036686642,5.66466996096,17.3846978627
 06/14  02:00:00,922.036855743,99.9291359109,524.500875817,0.0,46.0930336215,113.312780494,371.12825456,356.760347675,5.66466996096,8.70323692447
 06/14  03:00:00,922.270731237,99.9291359109,524.777351265,0.0,46.0930336215,113.312780494,383.320007384,360.272137443,5.66466996096,17.3831999797
 06/14  04:00:00,1012.08400686,99.9291359109,524.116695461,0.0,100.150657288,148.969399434,357.317365183,342.950128171,5.66466996096,8.70256705129
 06/14  05:00:00,1011.43870808,100.357029387,521.734939155,0.0,100.150657288,149.894399434,504.324770541,472.778563557,14.1616749024,17.3845320819
 06/14  06:00:00,1221.72535407,105.316120078,513.106948416,0.0,176.471037341,302.612436532,379.789226625,342.763952408,28.3233498048,8.70192441211
 06/14  07:00:00,1342.24185922,108.675135066,506.641351827,0.0,243.2593065,310.10971186,357.831338124,297.815383724,42.4850247072,17.5309296929
 06/14  08:00:00,1382.13721448,109.869461684,504.017535231,0.0,243.2593065,310.10971186,360.84439809,277.793676463,56.6466996096,26.4040220175
 06/14  09:00:00,1412.62922188,111.151952298,499.688392892,0.0,243.2593065,302.612436532,337.856643477,260.051384069,42.4850247072,35.3202347011
 06/14  10:00:00,1411.32920669,112.373628716,488.990619982,0.0,243.2593065,310.10971186,351.326400004,245.024714534,70.808374512,35.4933109575
 06/14  11:00:00,1403.9177129,113.420954943,480.157448622,0.0,243.2593065,310.10971186,341.147137578,234.783262361,70.808374512,35.5555007053
 06/14  12:00:00,1354.42798302,114.709941658,472.224118745,0.0,243.2593065,310.10971186,324.429774893,221.914009527,70.808374512,31.707390854
 06/14  13:00:00,1380.5545211,116.173974842,464.550321814,0.0,243.2593065,302.612436532,304.344514633,208.450073388,56.6466996096,39.2477416348
 06/14  14:00:00,1379.94010604,118.074863798,462.677248874,0.0,243.2593065,302.612436532,271.977383237,194.004069313,42.4850247072,35.4882892168
 06/14  15:00:00,1383.53148866,120.273840516,462.49947026,0.0,243.2593065,302.612436532,253.504259076,170.270910558,56.6466996096,26.5866489087
 06/14  16:00:00,1393.20393257,122.410647765,461.830748449,0.0,243.2593065,310.10971186,273.542412033,153.302485035,84.9700494144,35.2698775832
 06/14  17:00:00,1394.55007111,123.673521239,461.117275873,0.0,243.2593065,310.10971186,251.651496181,149.20188862,84.9700494144,17.4795581469
 06/14  18:00:00,1108.53954262,99.9291359109,468.280611824,0.0,166.938926447,199.110933808,293.845460166,200.152778344,84.9700494144,8.72263240778
 06/14  19:00:00,1127.06091338,99.9291359109,491.273483417,0.0,166.938926447,191.61365848,315.462390158,241.387003025,56.6466996096,17.428687524
 06/14  20:00:00,1019.72478494,99.9291359109,509.976881559,0.0,100.150657288,124.558693486,364.057526115,289.984330861,56.6466996096,17.4264956446
 06/14  21:00:00,993.69711345,99.9291359109,516.199815848,0.0,100.150657288,124.558693486,353.330535769,302.141010589,42.4850247072,8.70450047331
 06/14  22:00:00,930.025566021,99.9291359109,520.498573025,0.0,46.0930336215,124.558693486,369.478749853,323.771666912,28.3233498048,17.3837331356
 06/14  23:00:00,938.595603673,99.9291359109,528.823907514,0.0,46.0930336215,124.558693486,356.962113247,334.098914487,14.1616749024,8.70152385794
 06/14  24:00:00,929.440296259,99.9291359109,532.405150932,0.0,46.0930336215,113.312780494,363.990704544,340.940889983,5.66466996096,17.3851445999
 06/15  01:00:00,935.335095171,99.9291359109,538.847490538,0.0,46.0930336215,113.312780494,360.95298146,346.587546515,5.66466996096,8.70076498353
 06/15  02:00:00,932.519494152,99.9291359109,535.912104561,0.0,46.0930336215,113.312780494,373.09214842,350.044372929,5.66466996096,17.3831055302
 06/15  03:00:00,931.69558299,99.9291359109,534.99731847,0.0,46.0930336215,113.312780494,369.624725171,355.257582215,5.66466996096,8.70247299491
 06/15  04:00:00,1023.59662308,99.9291359109,536.528596072,0.0,100.150657288,148.969399434,363.233892097,340.186098425,5.66466996096,17.3831237107
 06/15  05:00:00,1020.20079477,100.922653738,530.691153729,0.0,100.150657288,149.894399434,472.269270672,449.405827146,14.1616749024,8.70176862334
 06/15  06:00:00,1223.40980045,106.318709834,514.001993863,0.0,176.471037341,302.612436532,372.182767761,327.806514501,28.3233498048,16.0529034548
 06/15  07:00:00,1340.42411327,109.847032072,503.52062292,0.0,243.2593065,310.10971186,353.863519476,292.508961896,42.4850247072,18.8695328728
 06/15  08:00:00,1379.2788121,111.241902708,499.504382655,0.0,243.2593065,310.10971186,360.556229257,277.50850969,56.6466996096,26.4010199582
 06/15  09:00:00,1411.2252934,112.366376687,496.893059553,0.0,243.2593065,302.612436532,337.856597649,268.882161136,42.4850247072,26.4894118053
 06/15  10:00:00,1418.53845311,113.389982156,495.631114378,0.0,243.2593065,310.10971186,371.842225927,265.531648065,70.808374512,35.5022033496
 06/15  11:00:00,1421.17912672,114.339118473,496.326985915,0.0,243.2593065,310.10971186,370.339795062,263.966250988,70.808374512,35.5651695623
 06/15  12:00:00,1385.25074417,115.3304891,501.71743534,0.0,243.2593065,310.10971186,369.590095888,263.389106944,70.808374512,35.3926144316
 06/15  13:00:00,1415.87468393,116.297940954,497.84280813,0.0,243.2593065,302.612436532,350.760623773,258.557441529,56.6466996096,35.5564826353
 06/15  14:00:00,1413.28621853,117.332197606,493.915103038,0.0,243.2593065,302.612436532,328.851079532,250.869635103,42.4850247072,35.4964197218
 06/15  15:00:00,1418.15912233,118.764996793,497.772748978,0.0,243.2593065,302.612436532,332.164427839,240.086658018,56.6466996096,35.4310702111
 06/15  16:00:00,1426.56336467,120.684085401,497.764450408,0.0,243.2593065,310.10971186,341.912710312,230.487217683,84.9700494144,26.4554432148
 06/15  17:00:00,1419.51811103,122.042477222,488.661584456,0.0,243.2593065,310.10971186,328.876626122,226.426254649,84.9700494144,17.480322059
 06/15  18:00:00,1154.19636786,99.9291359109,511.916943903,0.0,166.938926447,199.110933808,350.995573069,248.597002424,84.9700494144,17.4285212298
 06/15  19:00:00,1150.90520097,99.9291359109,515.344528466,0.0,166.938926447,191.61365848,331.684039898,257.612269493,56.6466996096,17.4250707955
 06/15  20:00:00,1036.16468304,99.9291359109,527.673069483,0.0,100.150657288,124.558693486,369.668246457,304.297278409,56.6466996096,8.72426843805
 06/15  21:00:00,1019.81596115,99.9291359109,544.326758821,0.0,100.150657288,124.558693486,381.489224852,321.615331757,42.4850247072,17.3888683874
 06/15  22:00:00,963.634427138,99.9291359109,556.728451208,0.0,46.0930336215,124.558693486,382.878693929,345.855008052,28.3233498048,8.70033607214
 06/15  23:00:00,978.846197429,99.9291359109,572.218861168,0.0,46.0930336215,124.558693486,389.846585259,358.302229217,14.1616749024,17.3826811394
 06/15  24:00:00,976.763230682,99.9291359109,583.428882232,0.0,46.0930336215,113.312780494,381.695522514,367.328567032,5.66466996096,8.70228552099
 06/16  01:00:00,987.636301619,99.9291359109,595.258331227,0.0,46.0930336215,113.312780494,398.590712024,375.542570994,5.66466996096,17.3834710697
 06/16  02:00:00,993.35880582,99.9291359109,602.149037249,0.0,46.0930336215,113.312780494,395.549194182,381.183263288,5.66466996096,8.70126093262
 06/16  03:00:00,984.947593105,99.9291359109,594.763381998,0.0,46.0930336215,113.312780494,400.73755419,386.371032114,5.66466996096,8.70185211547
 06/16  04:00:00,1071.19177064,99.9291359109,588.597985676,0.0,100.150657288,148.969399434,394.331720912,371.28395119,5.66466996096,17.3830997607
 06/16  05:00:00,1067.5675257,100.671257441,583.820994929,0.0,100.150657288,149.894399434,523.700893,500.838121407,14.1616749024,8.70109669109
 06/16  06:00:00,1281.86113575,106.13070014,580.130375816,0.0,176.471037341,302.612436532,420.675646689,374.968157693,28.3233498048,17.3841391919
 06/16  07:00:00,1408.68025571,109.386671962,581.01726781,0.0,243.2593065,310.10971186,400.086006577,340.073517967,42.4850247072,17.5274639022
 06/16  08:00:00,1450.25578782,110.312012099,580.035501698,0.0,243.2593065,310.10971186,410.208517255,327.161685225,56.6466996096,26.4001324201
 06/16  09:00:00,1478.13797597,110.989598469,573.386414642,0.0,243.2593065,302.612436532,399.314420978,321.522454467,42.4850247072,35.3069418039
 06/16  10:00:00,1486.33038859,111.607673342,573.326754882,0.0,243.2593065,310.10971186,412.280494272,314.848925667,70.808374512,26.6231940927
 06/16  11:00:00,1485.26623765,112.368662273,570.053156034,0.0,243.2593065,310.10971186,425.172120695,309.92545198,70.808374512,44.4382942029
 06/16  12:00:00,1439.36509392,113.086076023,564.758539206,0.0,243.2593065,310.10971186,404.264453816,306.90520603,70.808374512,26.5508732745
 06/16  13:00:00,1481.20115085,113.757322986,572.948788852,0.0,243.2593065,302.612436532,396.273223805,304.066847544,56.6466996096,35.5596766523
 06/16  14:00:00,1479.42898837,114.588571152,570.44053366,0.0,243.2593065,302.612436532,375.658297543,297.673892402,42.4850247072,35.4993804338
 06/16  15:00:00,1472.76140305,115.274629393,562.677570881,0.0,243.2593065,302.612436532,387.020726283,294.940750807,56.6466996096,35.4332758668
 06/16  16:00:00,1480.72063342,115.870227711,563.425810117,0.0,243.2593065,310.10971186,406.058901054,294.636433556,84.9700494144,26.4524180835
 06/16  17:00:00,1476.62405556,116.336983141,558.618103124,0.0,243.2593065,310.10971186,399.972125778,297.523939324,84.9700494144,17.4781370396
 06/16  18:00:00,1220.32703062,99.9291359109,584.576743387,0.0,166.938926447,199.110933808,414.947399233,312.551078971,84.9700494144,17.4262708482
 06/16  19:00:00,1223.67117627,99.9291359109,595.514222542,0.0,166.938926447,191.61365848,393.426190477,319.352661696,56.6466996096,17.4268291708
 06/16  20:00:00,1100.27705837,99.9291359109,598.360237484,0.0,100.150657288,124.558693486,424.814807586,359.445973736,56.6466996096,8.7221342402
 06/16  21:00:00,1067.70537504,99.9291359109,597.262685129,0.0,100.150657288,124.558693486,426.416811928,366.543649272,42.4850247072,17.388137948
 06/16  22:00:00,1001.9277126,99.9291359109,598.685647061,0.0,46.0930336215,124.558693486,421.44068162,384.416018705,28.3233498048,8.70131311001
 06/16  23:00:00,1002.91076877,99.9291359109,599.012940007,0.0,46.0930336215,124.558693486,422.546679097,391.000543792,14.1616749024,17.3844604026
 06/16  24:00:00,988.13351714,99.9291359109,596.256812461,0.0,46.0930336215,113.312780494,409.779515434,395.414252932,5.66466996096,8.70059254118
 06/17  01:00:00,987.323542995,99.9291359109,595.227320517,0.0,46.0930336215,113.312780494,423.199707719,400.152468427,5.66466996096,17.3825693309
 06/17  02:00:00,989.873172402,99.9291359109,597.882135891,0.0,46.0930336215,113.312780494,418.82348764,404.456750239,5.66466996096,8.70206744029
 06/17  03:00:00,992.228007798,99.9291359109,600.776975057,0.0,46.0930336215,113.312780494,431.417030423,408.371603283,5.66466996096,17.3807571788
 06/17  04:00:00,997.843504921,99.9291359109,596.818633823,0.0,55.6251445156,113.312780494,416.282866791,401.916982592,5.66466996096,8.70121423889
 06/17  05:00:00,993.948931549,99.9291359109,593.273210753,0.0,55.6251445156,113.312780494,432.739720149,404.530736412,14.1616749024,14.0473088342
 06/17  06:00:00,1048.91189921,99.9291359109,590.831190139,0.0,65.1572554096,176.889270242,386.653319979,346.295928164,28.3233498048,12.0340420106
 06/17  07:00:00,1171.00853969,100.2549201,590.467910896,0.0,109.682768182,220.96816451,573.023497649,521.837488387,42.4850247072,8.70098455477
 06/17  08:00:00,1184.18284208,100.255776179,593.203852186,0.0,109.682768182,220.96816451,519.562444292,445.453938843,56.6466996096,17.4618058387
 06/17  09:00:00,1294.43211894,101.751745272,594.415942879,0.0,131.945524568,266.955817592,485.561036109,416.78776647,42.4850247072,26.2882449317
 06/17  10:00:00,1298.75998527,102.028858647,590.776297573,0.0,131.945524568,274.45309292,500.061485238,402.862282831,70.808374512,26.3908278944
 06/17  11:00:00,1292.39130638,102.204292864,582.536141107,0.0,131.945524568,274.45309292,491.130903673,393.928030981,70.808374512,26.39449818
 06/17  12:00:00,1261.70026141,102.333664301,583.836873114,0.0,131.945524568,274.45309292,484.420785173,387.224820471,70.808374512,26.38759019
 06/17  13:00:00,1257.24686283,102.458779331,587.100683041,0.0,131.945524568,266.955817592,459.794348422,384.877908339,56.6466996096,18.2697404732
 06/17  14:00:00,1257.90460371,102.599146525,587.889800661,0.0,131.945524568,266.955817592,450.628883259,382.427363155,42.4850247072,25.7164953966
 06/17  15:00:00,1174.04262897,99.9291359109,583.172765141,0.0,109.682768182,212.545889182,379.00012772,295.967310637,56.6466996096,26.3861174734
 06/17  16:00:00,1186.30544589,99.9291359109,588.35662965,0.0,109.682768182,220.04316451,409.556857399,298.197507161,84.9700494144,26.3893008231
 06/17  17:00:00,1148.82145223,99.9291359109,593.445711184,0.0,109.682768182,220.04316451,411.328033,300.085135195,84.9700494144,26.2728483908
 06/17  18:00:00,1098.65308536,99.9291359109,581.239514063,0.0,100.150657288,199.110933808,421.511981738,327.840935765,84.9700494144,8.70099655828
 06/17  19:00:00,1087.5769722,99.9291359109,576.383180876,0.0,100.150657288,191.61365848,398.011083862,332.662804464,56.6466996096,8.70157978836
 06/17  20:00:00,984.39120529,99.9291359109,577.003980127,0.0,55.6251445156,124.558693486,452.118622032,378.089418856,56.6466996096,17.3825035669
 06/17  21:00:00,990.553009715,99.9291359109,575.588707927,0.0,55.6251445156,124.558693486,437.444933024,386.259147497,42.4850247072,8.70076081974
 06/17  22:00:00,981.078559238,99.9291359109,576.106603211,0.0,46.0930336215,124.558693486,447.878629693,402.172011063,28.3233498048,17.3832688251
 06/17  23:00:00,987.6544408,99.9291359109,581.935838144,0.0,46.0930336215,124.558693486,430.957556758,408.09587769,14.1616749024,8.70000416591
 06/17  24:00:00,977.966032754,99.9291359109,584.866618402,0.0,46.0930336215,113.312780494,435.54147895,412.49378843,5.66466996096,17.3830205597
 06/18  01:00:00,962.363732443,99.9291359109,580.210195297,0.0,34.9616554283,113.312780494,430.15306987,415.786926667,5.66466996096,8.70147324196
 06/18  02:00:00,966.308526958,99.9291359109,584.381575939,0.0,34.9616554283,113.312780494,444.244751069,421.19810461,5.66466996096,17.3819764981
 06/18  03:00:00,974.43915217,99.9291359109,593.047250423,0.0,34.9616554283,113.312780494,442.160371783,427.79519108,5.66466996096,8.70051074243
 06/18  04:00:00,992.654791384,99.9291359109,601.707384712,0.0,44.4937663224,113.312780494,437.086453416,422.720718315,5.66466996096,8.7010651396
 06/18  05:00:00,992.148465323,99.9291359109,601.715121215,0.0,44.4937663224,113.312780494,457.488319013,425.945320935,14.1616749024,17.3813231748
 06/18  06:00:00,1046.44524107,99.9291359109,597.903776389,0.0,54.0258772165,176.889270242,402.496293743,365.472748519,28.3233498048,8.70019541878
 06/18  07:00:00,1043.8375188,99.9291359109,587.217170433,0.0,54.0258772165,184.38654557,414.737165044,354.870090487,42.4850247072,17.3820498502
 06/18  08:00:00,1113.43175484,99.9291359109,576.609316825,0.0,65.1572554096,220.04316451,406.657660816,332.563273404,56.6466996096,17.4476878027
 06/18  09:00:00,1090.02268169,99.9291359109,559.463626507,0.0,65.1572554096,212.545889182,378.428571844,318.4257318,42.4850247072,17.5178153367
 06/18  10:00:00,1081.97146442,99.9291359109,542.721280469,0.0,65.1572554096,220.04316451,394.700234264,297.525265189,70.808374512,26.3665945638
 06/18  11:00:00,1070.40525265,99.9291359109,529.016909835,0.0,65.1572554096,220.04316451,382.317861277,285.146656672,70.808374512,26.3628300937
 06/18  12:00:00,1058.36613743,99.9291359109,517.19144255,0.0,65.1572554096,220.04316451,361.120800271,272.72801436,70.808374512,17.5844113993
 06/18  13:00:00,1051.28828405,99.9291359109,517.631506818,0.0,65.1572554096,212.545889182,347.432872054,264.420061118,56.6466996096,26.3661113269
 06/18  14:00:00,1047.8826893,99.9291359109,513.980118358,0.0,65.1572554096,212.545889182,327.58473943,258.733019502,42.4850247072,26.3666952206
 06/18  15:00:00,1046.64504943,99.9291359109,512.606224097,0.0,65.1572554096,212.545889182,343.383197635,260.368832382,56.6466996096,26.367665644
 06/18  16:00:00,1028.00821717,99.9291359109,519.787099039,0.0,65.1572554096,220.04316451,376.686962429,265.350425401,84.9700494144,26.3664876138
 06/18  17:00:00,986.481488857,99.9291359109,525.415523704,0.0,54.0258772165,184.38654557,381.773035892,279.284794339,84.9700494144,17.5181921392
 06/18  18:00:00,960.248479378,99.9291359109,529.909848046,0.0,44.4937663224,163.454314868,411.187983719,317.516648924,84.9700494144,8.70128538062
 06/18  19:00:00,955.574096929,99.9291359109,532.130177544,0.0,44.4937663224,155.95703954,400.088281565,326.05981748,56.6466996096,17.3817644758
 06/18  20:00:00,933.728313962,99.9291359109,534.178778532,0.0,44.4937663224,124.558693486,427.742547612,362.39542233,56.6466996096,8.70042567291
 06/18  21:00:00,943.993776172,99.9291359109,537.307448904,0.0,44.4937663224,124.558693486,430.361730836,370.494174965,42.4850247072,17.3825311635
 06/18  22:00:00,936.595465029,99.9291359109,540.172204497,0.0,34.9616554283,124.558693486,425.118722963,388.095952438,28.3233498048,8.69942072001
 06/18  23:00:00,943.731123474,99.9291359109,546.681351021,0.0,34.9616554283,124.558693486,428.069651719,396.527195642,14.1616749024,17.3807811748
 06/18  24:00:00,932.379357784,99.9291359109,547.801598137,0.0,34.9616554283,113.312780494,416.42437888,402.058477096,5.66466996096,8.70123182321
 06/19  01:00:00,944.825916467,99.9291359109,549.197000678,0.0,46.0930336215,113.312780494,428.093438941,405.04754323,5.66466996096,17.3812257501
 06/19  02:00:00,949.68168102,99.9291359109,554.397975085,0.0,46.0930336215,113.312780494,424.491173683,410.126453565,5.66466996096,8.70005015714
 06/19  03:00:00,952.35409039,99.9291359109,557.284936041,0.0,46.0930336215,113.312780494,428.58423748,414.219002319,5.66466996096,8.70056520001
 06/19  04:00:00,1045.50672361,99.9291359109,560.255097944,0.0,100.150657288,148.969399434,414.121921614,391.074368143,5.66466996096,17.3828835098
 06/19  05:00:00,1040.79646458,99.9291359109,553.68420558,0.0,100.150657288,149.894399434,752.616611864,729.755279329,14.1616749024,8.69965763291
 06/19  06:00:00,1247.46898825,100.876872438,545.463547145,0.0,176.471037341,302.612436532,511.668780591,465.963191805,28.3233498048,17.3822389809
 06/19  07:00:00,1371.36421884,102.238990658,544.720900643,0.0,243.2593065,310.10971186,469.042858718,409.034907749,42.4850247072,17.5229262613
 06/19  08:00:00,1406.46543426,102.644917558,537.820624349,0.0,243.2593065,310.10971186,462.715347139,379.677331537,56.6466996096,26.3913159927
 06/19  09:00:00,1434.86346599,103.143228349,532.05758967,0.0,243.2593065,302.612436532,430.623463415,361.661240005,42.4850247072,26.4771987029
 06/19  10:00:00,1442.43910699,103.634932472,531.638474232,0.0,243.2593065,310.10971186,452.584231451,346.285356066,70.808374512,35.4905008733
 06/19  11:00:00,1443.17162886,104.256600045,530.634539817,0.0,243.2593065,310.10971186,442.418316496,336.05892387,70.808374512,35.5510181144
 06/19  12:00:00,1398.90673464,104.9705266,527.337171049,0.0,243.2593065,310.10971186,423.292813947,317.105089349,70.808374512,35.3793500861
 06/19  13:00:00,1428.14053524,105.585120128,522.363616791,0.0,243.2593065,302.612436532,396.477263226,304.290721004,56.6466996096,35.5398426126
 06/19  14:00:00,1424.38187078,106.224888595,517.689154754,0.0,243.2593065,302.612436532,377.088216982,299.123914834,42.4850247072,35.4792774401
 06/19  15:00:00,1420.91477933,107.208987976,513.031696986,0.0,243.2593065,302.612436532,372.462980586,280.40238116,56.6466996096,35.413899817
 06/19  16:00:00,1425.48805549,108.42454869,509.57146342,0.0,243.2593065,310.10971186,371.550724659,260.132279954,84.9700494144,26.4483952907
 06/19  17:00:00,1425.10094398,109.986973701,507.521511026,0.0,243.2593065,310.10971186,354.378884669,251.931691832,84.9700494144,17.4771434229
 06/19  18:00:00,1166.76762155,99.9291359109,525.65988694,0.0,166.938926447,199.110933808,351.545958394,249.153592822,84.9700494144,17.4223161575
 06/19  19:00:00,1180.42891096,99.9291359109,547.402214194,0.0,166.938926447,191.61365848,337.342180083,271.972787988,56.6466996096,8.7226924861
 06/19  20:00:00,1076.12240138,99.9291359109,570.913299418,0.0,100.150657288,124.558693486,406.395924138,332.32497774,56.6466996096,17.4242467893
 06/19  21:00:00,1051.91051293,99.9291359109,579.115818849,0.0,100.150657288,124.558693486,399.813991133,348.62568196,42.4850247072,8.70328446539
 06/19  22:00:00,985.992355608,99.9291359109,581.050624578,0.0,46.0930336215,124.558693486,415.083510434,369.379114359,28.3233498048,17.3810462695
 06/19  23:00:00,989.267859568,99.9291359109,583.624182363,0.0,46.0930336215,124.558693486,399.65017922,376.788467914,14.1616749024,8.70003640326
 06/19  24:00:00,974.382002971,99.9291359109,581.085658868,0.0,46.0930336215,113.312780494,402.678872852,379.63237148,5.66466996096,17.3818314112
 06/20  01:00:00,975.494456905,99.9291359109,582.343929603,0.0,46.0930336215,113.312780494,398.015165063,383.649049665,5.66466996096,8.7014454373
 06/20  02:00:00,972.658078386,99.9291359109,579.257059043,0.0,46.0930336215,113.312780494,409.22017106,386.176244686,5.66466996096,17.3792564124
 06/20  03:00:00,970.442876467,99.9291359109,576.835454343,0.0,46.0930336215,113.312780494,402.034715639,387.669683597,5.66466996096,8.70036208115
 06/20  04:00:00,1063.38094792,99.9291359109,576.541231861,0.0,100.150657288,148.969399434,384.92127166,370.555713998,5.66466996096,8.70088770052
 06/20  05:00:00,1063.01342474,100.096088702,575.321403951,0.0,100.150657288,149.894399434,592.152925532,560.610201665,14.1616749024,17.3810489642
 06/20  06:00:00,1277.24611046,102.866966784,574.560166501,0.0,176.471037341,302.612436532,437.756248904,400.733008234,28.3233498048,8.69989086491
 06/20  07:00:00,1414.06419746,105.360269423,587.757795597,0.0,243.2593065,310.10971186,431.948896675,363.190457454,42.4850247072,26.2734145146
 06/20  08:00:00,1455.63305317,106.45716666,587.469968553,0.0,243.2593065,310.10971186,426.508966206,343.470335142,56.6466996096,26.3919314544
 06/20  09:00:00,1478.83746066,107.417222252,575.868023031,0.0,243.2593065,302.612436532,397.696615975,328.731099434,42.4850247072,26.4804918344
 06/20  10:00:00,1472.41701425,108.410596472,559.921403559,0.0,243.2593065,310.10971186,408.99636363,302.712400709,70.808374512,35.4755884088
 06/20  11:00:00,1461.2878818,109.11606677,546.03150171,0.0,243.2593065,310.10971186,396.916191582,290.572632032,70.808374512,35.5351850383
 06/20  12:00:00,1421.13977123,109.991243137,547.043488303,0.0,243.2593065,310.10971186,389.177042006,291.83821413,70.808374512,26.5304533637
 06/20  13:00:00,1458.53077962,111.255986118,550.195628548,0.0,243.2593065,302.612436532,384.537022102,283.46677363,56.6466996096,44.4235488623
 06/20  14:00:00,1460.4913864,112.327412738,551.329749862,0.0,243.2593065,302.612436532,345.808740504,276.706522198,42.4850247072,26.6171935988
 06/20  15:00:00,1457.65497245,113.668167758,547.374932097,0.0,243.2593065,302.612436532,355.796536767,263.724797154,56.6466996096,35.425040004
 06/20  16:00:00,1472.27175376,115.209344716,554.815654633,0.0,243.2593065,310.10971186,365.839840497,254.421961546,84.9700494144,26.4478295368
 06/20  17:00:00,1476.22967424,116.265772541,558.382771531,0.0,243.2593065,310.10971186,356.721581313,254.275257015,84.9700494144,17.476274884
 06/20  18:00:00,1224.56023922,99.9291359109,589.730552259,0.0,166.938926447,199.110933808,365.797864174,263.403514692,84.9700494144,17.4243000678
 06/20  19:00:00,1218.7277032,99.9291359109,592.309091393,0.0,166.938926447,191.61365848,355.630027003,281.561744073,56.6466996096,17.4215833201
 06/20  20:00:00,1084.60449099,99.9291359109,584.858533004,0.0,100.150657288,124.558693486,408.288597173,334.220534203,56.6466996096,17.4213633601
 06/20  21:00:00,1048.42941232,99.9291359109,580.691095524,0.0,100.150657288,124.558693486,400.747409477,349.560153656,42.4850247072,8.70223111349
 06/20  22:00:00,975.818401371,99.9291359109,575.596186896,0.0,46.0930336215,124.558693486,410.830771488,373.807072148,28.3233498048,8.70034953568
 06/20  23:00:00,973.268376795,99.9291359109,572.258233385,0.0,46.0930336215,124.558693486,414.234652422,382.690710285,14.1616749024,17.3822672352
 06/20  24:00:00,959.621524614,99.9291359109,571.120182657,0.0,46.0930336215,113.312780494,402.200499778,387.836439811,5.66466996096,8.69939000561
 06/21  01:00:00,958.213001197,99.9291359109,569.944341247,0.0,46.0930336215,113.312780494,416.968421749,393.923827287,5.66466996096,17.3799245006
 06/21  02:00:00,956.243671242,99.9291359109,568.122251021,0.0,46.0930336215,113.312780494,413.753740568,399.388456459,5.66466996096,8.70061414726
 06/21  03:00:00,955.523671783,99.9291359109,567.445976103,0.0,46.0930336215,113.312780494,426.887832369,403.842989204,5.66466996096,17.3801732036
 06/21  04:00:00,1043.31522969,99.9291359109,565.099674068,0.0,100.150657288,148.969399434,402.380074154,388.015859642,5.66466996096,8.69954455127
 06/21  05:00:00,1040.81157355,100.361925122,560.685028536,0.0,100.150657288,149.894399434,585.850749769,562.989033555,14.1616749024,8.70004131165
 06/21  06:00:00,1259.0964602,104.358953969,561.151891232,0.0,176.471037341,302.612436532,454.940003998,409.234957486,28.3233498048,17.3816967067
 06/21  07:00:00,1390.90522732,107.734577448,565.891724121,0.0,243.2593065,310.10971186,420.386033543,360.378579223,42.4850247072,17.5224296122
 06/21  08:00:00,1438.37639156,108.936914236,570.647643113,0.0,243.2593065,310.10971186,415.007153021,331.970512193,56.6466996096,26.3899412191
 06/21  09:00:00,1478.54306859,109.720292526,576.336025371,0.0,243.2593065,302.612436532,391.031265557,322.071796772,42.4850247072,26.4744440776
 06/21  10:00:00,1491.27220716,110.320998487,580.491806226,0.0,243.2593065,310.10971186,417.708401679,311.41406331,70.808374512,35.4859638573
 06/21  11:00:00,1487.96728513,110.961100607,575.249624444,0.0,243.2593065,310.10971186,407.338223954,300.984880488,70.808374512,35.5449689535
 06/21  12:00:00,1447.26688807,111.380283564,576.248451432,0.0,243.2593065,310.10971186,411.071333891,304.88935462,70.808374512,35.3736047587
 06/21  13:00:00,1484.98408389,112.015733153,580.161829523,0.0,243.2593065,302.612436532,397.7715887,305.5922929,56.6466996096,35.5325961899
 06/21  14:00:00,1485.1853986,112.709614967,579.513745575,0.0,243.2593065,302.612436532,379.501764917,301.544932751,42.4850247072,35.4718074587
 06/21  15:00:00,1487.1091197,113.332213201,581.093005626,0.0,243.2593065,302.612436532,383.302040216,295.64330158,56.6466996096,31.0120390258
 06/21  16:00:00,1491.64371924,113.96117341,578.254177111,0.0,243.2593065,310.10971186,397.176124008,281.388664341,84.9700494144,30.8174102522
 06/21  17:00:00,1487.93288924,114.407370472,573.792915293,0.0,243.2593065,310.10971186,391.427007497,288.982708119,84.9700494144,17.4742499636
 06/21  18:00:00,1219.09370102,99.9291359109,585.21370064,0.0,166.938926447,199.110933808,403.787332604,310.096962189,84.9700494144,8.72032100091
 06/21  19:00:00,1211.92205217,99.9291359109,585.148422398,0.0,166.938926447,191.61365848,393.24381873,319.173539343,56.6466996096,17.4235797775
 06/21  20:00:00,1083.71578484,99.9291359109,583.347745844,0.0,100.150657288,124.558693486,435.464633465,361.393555637,56.6466996096,17.4243782181
 06/21  21:00:00,1051.244013,99.9291359109,582.721421259,0.0,100.150657288,124.558693486,420.150188351,368.963273163,42.4850247072,8.70189048088
 06/21  22:00:00,983.407680463,99.9291359109,582.543166328,0.0,46.0930336215,124.558693486,433.106641201,387.402682971,28.3233498048,17.3806084248
 06/21  23:00:00,985.874501729,99.9291359109,583.891149602,0.0,46.0930336215,124.558693486,416.59702721,393.734295277,14.1616749024,8.70105703024
 06/21  24:00:00,978.044763043,99.9291359109,587.809280675,0.0,46.0930336215,113.312780494,421.734609237,398.690022103,5.66466996096,17.3799171733
 06/22  01:00:00,981.580789114,99.9291359109,591.011960094,0.0,46.0930336215,113.312780494,418.023867707,403.659404143,5.66466996096,8.69979360297
 06/22  02:00:00,982.608526628,99.9291359109,592.000255636,0.0,46.0930336215,113.312780494,422.460393865,408.09550647,5.66466996096,8.70021743381
 06/22  03:00:00,980.144525625,99.9291359109,590.115119883,0.0,46.0930336215,113.312780494,436.752607428,413.708605359,5.66466996096,17.3793321073
 06/22  04:00:00,1066.04862706,99.9291359109,586.094462718,0.0,100.150657288,148.969399434,411.38760337,397.023838542,5.66466996096,8.69909486658
 06/22  05:00:00,1066.91882032,100.485280616,584.747728275,0.0,100.150657288,149.894399434,617.100615102,585.558025947,14.1616749024,17.3809142528
 06/22  06:00:00,1286.08354752,105.001535258,585.40966894,0.0,176.471037341,302.612436532,457.37764532,420.353792445,28.3233498048,8.70050306948
 06/22  07:00:00,1409.71896214,108.525639556,581.274611665,0.0,243.2593065,310.10971186,432.092143778,363.336598696,42.4850247072,26.2705203747
 06/22  08:00:00,1442.79235417,109.700702654,571.207984003,0.0,243.2593065,310.10971186,407.108240207,332.863991144,56.6466996096,17.5975494528
 06/22  09:00:00,1469.83883172,110.546685207,563.584806979,0.0,243.2593065,302.612436532,396.849515282,319.068639772,42.4850247072,35.2958508024
 06/22  10:00:00,1470.29757503,111.221372159,555.40542937,0.0,243.2593065,310.10971186,409.131376315,302.860605098,70.808374512,35.4623967043
 06/22  11:00:00,1463.56398885,111.719857808,546.507874624,0.0,243.2593065,310.10971186,402.004483477,295.676115275,70.808374512,35.5199936905
 06/22  12:00:00,1417.30576057,112.272200924,541.222630362,0.0,243.2593065,310.10971186,385.993108628,288.653351614,70.808374512,26.5313825019
 06/22  13:00:00,1446.06031362,113.373925863,535.287422301,0.0,243.2593065,302.612436532,370.276164297,278.092657792,56.6466996096,35.5368068949
 06/22  14:00:00,1441.19205742,114.521682697,528.939270614,0.0,243.2593065,302.612436532,347.772376472,269.811606113,42.4850247072,35.4757456516
 06/22  15:00:00,1443.83849115,115.80657116,530.63258262,0.0,243.2593065,302.612436532,349.051109208,256.994909638,56.6466996096,35.4094999595
 06/22  16:00:00,1445.9526892,118.347026795,523.354847929,0.0,243.2593065,310.10971186,353.986169622,242.572598035,84.9700494144,26.4435221734
 06/22  17:00:00,1447.72549535,120.668815983,522.795546992,0.0,243.2593065,310.10971186,337.333439317,234.886643687,84.9700494144,17.4767462162
 06/22  18:00:00,1191.01025444,99.9291359109,553.411516566,0.0,166.938926447,199.110933808,348.233276263,245.841277629,84.9700494144,17.4219492191
 06/22  19:00:00,1194.57184149,99.9291359109,563.740568605,0.0,166.938926447,191.61365848,322.71605643,257.349814476,56.6466996096,8.7195423437
 06/22  20:00:00,1084.08260382,99.9291359109,580.361351082,0.0,100.150657288,124.558693486,389.206231186,315.137455004,56.6466996096,17.4220765728
 06/22  21:00:00,1058.77912766,99.9291359109,587.55083806,0.0,100.150657288,124.558693486,393.640942955,333.771632298,42.4850247072,17.3842859505
 06/22  22:00:00,992.450794898,99.9291359109,589.114603828,0.0,46.0930336215,124.558693486,392.962519913,355.939973247,28.3233498048,8.69919686146
 06/22  23:00:00,995.485587357,99.9291359109,591.425453628,0.0,46.0930336215,124.558693486,387.141114203,364.279775021,14.1616749024,8.69966428011
 06/22  24:00:00,986.807690953,99.9291359109,595.428966027,0.0,46.0930336215,113.312780494,393.535637763,370.490069534,5.66466996096,17.380898268
 06/23  01:00:00,990.538368847,99.9291359109,599.721886503,0.0,46.0930336215,113.312780494,390.046516353,375.68339717,5.66466996096,8.69844922154
 06/23  02:00:00,986.582009721,99.9291359109,596.298855607,0.0,46.0930336215,113.312780494,403.511756107,380.469090068,5.66466996096,17.377996078
 06/23  03:00:00,982.713312746,99.9291359109,592.794306616,0.0,46.0930336215,113.312780494,399.220776577,384.856456947,5.66466996096,8.69964966934
 06/23  04:00:00,1072.78567553,99.9291359109,589.797084743,0.0,100.150657288,148.969399434,383.204638463,368.83985751,5.66466996096,8.70011099172
 06/23  05:00:00,1073.40435505,100.594388135,588.891943882,0.0,100.150657288,149.894399434,533.28008751,501.739088125,14.1616749024,17.3793244825
 06/23  06:00:00,1288.93114291,105.927767188,586.486548697,0.0,176.471037341,302.612436532,407.097354643,370.075056591,28.3233498048,8.69894824744
 06/23  07:00:00,1404.01662193,109.518674651,575.434250243,0.0,243.2593065,310.10971186,387.947943687,319.19454081,42.4850247072,26.2683781694
 06/23  08:00:00,1437.03802605,110.642500582,565.64562973,0.0,243.2593065,310.10971186,375.438328571,292.406285416,56.6466996096,26.3853435452
 06/23  09:00:00,1462.98773317,111.463922975,557.03181957,0.0,243.2593065,302.612436532,349.547808087,280.586878457,42.4850247072,26.4759049229
 06/23  10:00:00,1466.03725018,112.318922304,551.139216948,0.0,243.2593065,310.10971186,378.667423403,272.396224895,70.808374512,35.4628239965
 06/23  11:00:00,1458.33699248,113.303481243,540.492219209,0.0,243.2593065,310.10971186,375.569139066,269.240201694,70.808374512,35.5205628595
 06/23  12:00:00,1413.42401647,114.49603353,535.774903374,0.0,243.2593065,310.10971186,364.061427034,266.726846201,70.808374512,26.5262063206
 06/23  13:00:00,1441.35569587,115.945856949,528.53727133,0.0,243.2593065,302.612436532,352.868878555,260.685402167,56.6466996096,35.5367767776
 06/23  14:00:00,1438.21799623,117.589386465,523.263416392,0.0,243.2593065,302.612436532,331.500716396,253.54039588,42.4850247072,35.4752958092
 06/23  15:00:00,1433.19336395,120.60603142,514.632827641,0.0,243.2593065,302.612436532,329.26952032,237.214126589,56.6466996096,35.408694122
 06/23  16:00:00,1435.05753766,123.814145283,506.000478817,0.0,243.2593065,310.10971186,331.495632661,220.082160612,84.9700494144,26.4434226344
 06/23  17:00:00,1437.76234248,126.197419504,506.475426052,0.0,243.2593065,310.10971186,315.472009806,213.029033208,84.9700494144,17.4729271836
 06/23  18:00:00,1186.0484942,99.9291359109,548.454502293,0.0,166.938926447,199.110933808,328.77057413,226.378342881,84.9700494144,17.4221818344
 06/23  19:00:00,1187.83503156,99.9291359109,558.143839184,0.0,166.938926447,191.61365848,305.149166643,239.782857161,56.6466996096,8.71960987187
 06/23  20:00:00,1067.57982759,99.9291359109,564.011833067,0.0,100.150657288,124.558693486,370.946447175,296.877488717,56.6466996096,17.422258848
 06/23  21:00:00,1039.98546699,99.9291359109,567.847253957,0.0,100.150657288,124.558693486,375.540397799,315.673407148,42.4850247072,17.3819659444
 06/23  22:00:00,974.275374055,99.9291359109,569.098331722,0.0,46.0930336215,124.558693486,374.319703978,337.297072552,28.3233498048,8.69928162206
 06/23  23:00:00,980.481756759,99.9291359109,574.822440989,0.0,46.0930336215,124.558693486,369.320473357,346.459062368,14.1616749024,8.69973608589
 06/23  24:00:00,970.256316894,99.9291359109,577.307688896,0.0,46.0930336215,113.312780494,376.306636665,353.263925913,5.66466996096,17.3780407911
 06/24  01:00:00,972.941136007,99.9291359109,580.240177283,0.0,46.0930336215,113.312780494,374.333342497,359.970237279,5.66466996096,8.69843525755
 06/24  02:00:00,975.209153933,99.9291359109,582.66094105,0.0,46.0930336215,113.312780494,388.08114268,365.038506327,5.66466996096,17.3779663921
 06/24  03:00:00,975.272270868,99.9291359109,582.77298193,0.0,46.0930336215,113.312780494,383.578114691,369.213834068,5.66466996096,8.69961066135
 06/24  04:00:00,985.472279367,99.9291359109,582.740591261,0.0,55.6251445156,113.312780494,384.463491178,361.420765502,5.66466996096,17.3780557144
 06/24  05:00:00,982.711880074,99.9291359109,579.88270763,0.0,55.6251445156,113.312780494,384.561910083,361.701835059,14.1616749024,8.69840012095
 06/24  06:00:00,1040.87280852,99.9291359109,580.458995541,0.0,65.1572554096,176.889270242,337.273068005,300.250898059,28.3233498048,8.69882014122
 06/24  07:00:00,1151.33778655,100.387138463,568.433928953,0.0,109.682768182,220.96816451,449.218485998,389.355154411,42.4850247072,17.3783068797
 06/24  08:00:00,1153.47805279,100.539052828,559.902171175,0.0,109.682768182,220.96816451,416.031659184,341.930976768,56.6466996096,17.4539828062
 06/24  09:00:00,1248.01873834,102.964108202,543.983988599,0.0,131.945524568,266.955817592,366.459939607,306.450804594,42.4850247072,17.5241103059
 06/24  10:00:00,1245.73506764,103.235995347,533.166707822,0.0,131.945524568,274.45309292,383.44223256,286.255506106,70.808374512,26.3783519422
 06/24  11:00:00,1243.80610119,103.311068734,529.688094233,0.0,131.945524568,274.45309292,377.123112586,279.934012002,70.808374512,26.3807260717
 06/24  12:00:00,1210.75486238,103.396324866,528.454864749,0.0,131.945524568,274.45309292,373.97492281,276.793726379,70.808374512,26.3728219185
 06/24  13:00:00,1205.76297734,103.576428627,530.935927773,0.0,131.945524568,266.955817592,356.836537566,273.815052551,56.6466996096,26.3747854053
 06/24  14:00:00,1198.1040271,104.272916093,522.138047312,0.0,131.945524568,266.955817592,326.043781405,265.969888147,42.4850247072,17.5888685505
 06/24  15:00:00,1109.92965255,99.9291359109,514.063339417,0.0,109.682768182,212.545889182,279.017670965,195.998033297,56.6466996096,26.3729380593
 06/24  16:00:00,1120.06451574,99.9291359109,516.811858001,0.0,109.682768182,220.04316451,295.814834936,184.469660327,84.9700494144,26.3751251944
 06/24  17:00:00,1085.38033953,99.9291359109,525.014793651,0.0,109.682768182,220.04316451,285.638582875,183.153815378,84.9700494144,17.5147180825
 06/24  18:00:00,1048.51524515,99.9291359109,527.212391555,0.0,100.150657288,199.110933808,319.11982215,216.771870535,84.9700494144,17.3779022006
 06/24  19:00:00,1045.34461692,99.9291359109,530.927911576,0.0,100.150657288,191.61365848,295.907178394,230.562149083,56.6466996096,8.69832970132
 06/24  20:00:00,955.135365893,99.9291359109,545.558210732,0.0,55.6251445156,124.558693486,368.890048363,294.864057142,56.6466996096,17.3792916113
 06/24  21:00:00,968.800890404,99.9291359109,552.468105962,0.0,55.6251445156,124.558693486,364.355382069,313.170747077,42.4850247072,8.69961028495
 06/24  22:00:00,965.33022574,99.9291359109,559.685281301,0.0,46.0930336215,124.558693486,380.783874302,335.082455321,28.3233498048,17.3780691761
 06/24  23:00:00,973.61079255,99.9291359109,567.470553427,0.0,46.0930336215,124.558693486,368.454324647,345.594240366,14.1616749024,8.69840937885
 06/24  24:00:00,959.628060973,99.9291359109,565.706887446,0.0,46.0930336215,113.312780494,365.705230054,351.341721808,5.66466996096,8.69883828506
 06/25  01:00:00,947.738825309,99.9291359109,564.861528666,0.0,34.9616554283,113.312780494,378.734273305,355.690960608,5.66466996096,17.3786427367
 06/25  02:00:00,944.104960544,99.9291359109,560.947959228,0.0,34.9616554283,113.312780494,373.342415193,358.97788831,5.66466996096,8.69985692226
 06/25  03:00:00,955.628500942,99.9291359109,573.220394166,0.0,34.9616554283,113.312780494,389.18486921,366.144241613,5.66466996096,17.375957636
 06/25  04:00:00,969.599248665,99.9291359109,577.365094524,0.0,44.4937663224,113.312780494,373.804615947,359.441384343,5.66466996096,8.69856164366
 06/25  05:00:00,966.138309306,99.9291359109,573.883684024,0.0,44.4937663224,113.312780494,382.803066175,359.942419139,14.1616749024,8.69897213351
 06/25  06:00:00,1020.63752037,99.9291359109,570.580173716,0.0,54.0258772165,176.889270242,342.101299692,296.398761282,28.3233498048,17.379188605
 06/25  07:00:00,1018.53693441,99.9291359109,560.626291157,0.0,54.0258772165,184.38654557,323.707224025,272.524443795,42.4850247072,8.69775552288
 06/25  08:00:00,1084.71562842,99.9291359109,546.354871773,0.0,65.1572554096,220.04316451,319.156533543,245.067713653,56.6466996096,17.4421202804
 06/25  09:00:00,1064.35174293,99.9291359109,532.391911409,0.0,65.1572554096,212.545889182,292.648548115,232.654930986,42.4850247072,17.5085924214
 06/25  10:00:00,1061.31043296,99.9291359109,520.888717443,0.0,65.1572554096,220.04316451,322.129267175,224.963391335,70.808374512,26.3575013279
 06/25  11:00:00,1059.20682512,99.9291359109,517.358730417,0.0,65.1572554096,220.04316451,322.785342138,225.6250332,70.808374512,26.3519344259
 06/25  12:00:00,1054.61896378,99.9291359109,513.518410126,0.0,65.1572554096,220.04316451,322.036700321,224.876521834,70.808374512,26.3518039741
 06/25  13:00:00,1053.44813963,99.9291359109,520.404481247,0.0,65.1572554096,212.545889182,298.589226861,224.366064611,56.6466996096,17.5764626399
 06/25  14:00:00,1046.70309717,99.9291359109,513.220796153,0.0,65.1572554096,212.545889182,288.028383011,219.185516035,42.4850247072,26.3578422694
 06/25  15:00:00,1038.56377362,99.9291359109,504.385514596,0.0,65.1572554096,212.545889182,284.92271994,201.923648136,56.6466996096,26.3523721945
 06/25  16:00:00,1011.81138148,99.9291359109,502.84028766,0.0,65.1572554096,220.04316451,299.965496103,188.640465462,84.9700494144,26.3549812268
 06/25  17:00:00,965.423741198,99.9291359109,503.186421527,0.0,54.0258772165,184.38654557,293.10761093,190.626350592,84.9700494144,17.5112109236
 06/25  18:00:00,937.008775038,99.9291359109,505.349566702,0.0,44.4937663224,163.454314868,315.904254141,222.235208173,84.9700494144,8.69899655371
 06/25  19:00:00,943.267486995,99.9291359109,519.225493185,0.0,44.4937663224,155.95703954,313.921711391,239.895762731,56.6466996096,17.3792490507
 06/25  20:00:00,934.027616035,99.9291359109,534.853555753,0.0,44.4937663224,124.558693486,362.077042851,296.732560761,56.6466996096,8.69778248079
 06/25  21:00:00,939.117319015,99.9291359109,532.57563554,0.0,44.4937663224,124.558693486,372.937958921,313.076217221,42.4850247072,17.3767169927
 06/25  22:00:00,923.384298457,99.9291359109,526.43595511,0.0,34.9616554283,124.558693486,367.865172781,330.842851982,28.3233498048,8.69897099471
 06/25  23:00:00,927.06553387,99.9291359109,529.101494758,0.0,34.9616554283,124.558693486,362.04689363,339.185832954,14.1616749024,8.69938577348
 06/25  24:00:00,917.189782167,99.9291359109,531.723500963,0.0,34.9616554283,113.312780494,368.20952775,345.167178707,5.66466996096,17.3776790826
 06/26  01:00:00,930.416225883,99.9291359109,533.935343088,0.0,46.0930336215,113.312780494,364.630488622,350.267839935,5.66466996096,8.69797872674
 06/26  02:00:00,931.993044815,99.9291359109,535.604632519,0.0,46.0930336215,113.312780494,377.927535567,354.885919733,5.66466996096,17.3769458733
 06/26  03:00:00,934.316927788,99.9291359109,538.090622625,0.0,46.0930336215,113.312780494,374.509238698,360.145528522,5.66466996096,8.69904021508
 06/26  04:00:00,1025.77078948,99.9291359109,539.131168336,0.0,100.150657288,148.969399434,364.14335289,342.690671304,5.66466996096,15.7880116251
 06/26  05:00:00,1021.66060736,99.9291359109,533.407822619,0.0,100.150657288,149.894399434,566.152701453,541.705058099,14.1616749024,10.2859684516
 06/26  06:00:00,1233.68956668,100.876996673,530.839256684,0.0,176.471037341,302.612436532,399.725258074,362.703790108,28.3233498048,8.6981181613
 06/26  07:00:00,1352.43142092,102.921680638,523.849743158,0.0,243.2593065,310.10971186,374.877087543,306.127359047,42.4850247072,26.2647037882
 06/26  08:00:00,1383.94233298,103.970757449,512.34729919,0.0,243.2593065,310.10971186,363.702768121,280.676795695,56.6466996096,26.3792728164
 06/26  09:00:00,1411.54848573,104.973129309,505.132136091,0.0,243.2593065,302.612436532,335.005331378,266.051908002,42.4850247072,26.4683986687
 06/26  10:00:00,1415.48346411,106.21557512,500.006573519,0.0,243.2593065,310.10971186,362.599410952,256.340042157,70.808374512,35.4509942826
 06/26  11:00:00,1412.82606655,107.434876145,494.72149207,0.0,243.2593065,310.10971186,358.031751883,251.716345954,70.808374512,35.507031417
 06/26  12:00:00,1368.27718024,108.870197412,490.349713866,0.0,243.2593065,310.10971186,344.291380927,246.960209086,70.808374512,26.5227973293
 06/26  13:00:00,1397.3424528,110.485633201,484.922233246,0.0,243.2593065,302.612436532,328.313900807,236.146088665,56.6466996096,35.5211125318
 06/26  14:00:00,1391.83584104,112.405143914,478.221165678,0.0,243.2593065,302.612436532,300.372691334,222.427934454,42.4850247072,35.4597321729
 06/26  15:00:00,1388.08843377,114.927710401,472.554064088,0.0,243.2593065,302.612436532,297.649609464,205.609295896,56.6466996096,35.3936139588
 06/26  16:00:00,1394.55130482,117.961975425,469.560784874,0.0,243.2593065,310.10971186,304.54809047,193.143765264,84.9700494144,26.4342757915
 06/26  17:00:00,1395.83844098,120.197358147,468.743809776,0.0,243.2593065,310.10971186,288.267894566,185.827563805,84.9700494144,17.4702813469
 06/26  18:00:00,1136.24198922,99.9291359109,493.841616498,0.0,166.938926447,199.110933808,288.794800418,195.106177702,84.9700494144,8.71857330186
 06/26  19:00:00,1146.45559445,99.9291359109,510.983816173,0.0,166.938926447,191.61365848,285.00395469,210.937523035,56.6466996096,17.4197320455
 06/26  20:00:00,1033.90994671,99.9291359109,525.646523651,0.0,100.150657288,124.558693486,347.578248246,273.511404626,56.6466996096,17.4201440108
 06/26  21:00:00,1002.5468255,99.9291359109,526.195451086,0.0,100.150657288,124.558693486,343.879783228,292.694787237,42.4850247072,8.69997128383
 06/26  22:00:00,932.035273244,99.9291359109,523.152112197,0.0,46.0930336215,124.558693486,359.069425407,313.369643372,28.3233498048,17.3764322303
 06/26  23:00:00,936.414698583,99.9291359109,526.959630667,0.0,46.0930336215,124.558693486,345.387480258,322.527003741,14.1616749024,8.69880161421
 06/26  24:00:00,928.175953251,99.9291359109,531.36302422,0.0,46.0930336215,113.312780494,344.909705046,330.545830851,5.66466996096,8.69920423445
 06/27  01:00:00,932.250130773,99.9291359109,535.725044674,0.0,46.0930336215,113.312780494,361.292434698,338.250923687,5.66466996096,17.3768410505
 06/27  02:00:00,934.052528795,99.9291359109,537.665480675,0.0,46.0930336215,113.312780494,358.030795716,343.668493401,5.66466996096,8.69763235338
 06/27  03:00:00,928.902995601,99.9291359109,532.147610881,0.0,46.0930336215,113.312780494,369.663141009,346.622153566,5.66466996096,17.3763174817
 06/27  04:00:00,1024.35086369,99.9291359109,534.169607047,0.0,100.150657288,148.969399434,344.714146456,330.350758074,5.66466996096,8.69871842079
 06/27  05:00:00,1026.30324793,100.096103458,535.633467016,0.0,100.150657288,149.894399434,474.230538385,451.369764387,14.1616749024,8.69909909523
 06/27  06:00:00,1237.28362282,104.392609018,529.80178019,0.0,176.471037341,302.612436532,371.937560278,326.237258839,28.3233498048,17.3769516339
 06/27  07:00:00,1350.86523941,107.776336034,517.169729035,0.0,243.2593065,310.10971186,349.883288071,289.880960889,42.4850247072,17.5173024757
 06/27  08:00:00,1386.13425436,109.178758226,509.237547746,0.0,243.2593065,310.10971186,362.82127264,279.795179975,56.6466996096,26.3793930549
 06/27  09:00:00,1416.01239701,110.716959159,503.967120973,0.0,243.2593065,302.612436532,334.27979558,265.333134755,42.4850247072,26.4616361178
 06/27  10:00:00,1421.89739728,111.845707303,501.071426341,0.0,243.2593065,310.10971186,367.344381306,261.073008741,70.808374512,35.4629980526
 06/27  11:00:00,1422.7693389,113.105836889,499.530386198,0.0,243.2593065,310.10971186,360.048104938,253.720330911,70.808374512,35.5193995151
 06/27  12:00:00,1382.93659525,114.243914931,500.503673227,0.0,243.2593065,310.10971186,356.394654237,250.235742537,70.808374512,35.3505371882
 06/27  13:00:00,1417.42891657,115.5832401,500.411660479,0.0,243.2593065,302.612436532,335.635835385,243.484807069,56.6466996096,35.5043287069
 06/27  14:00:00,1417.64750501,116.612018153,499.71635499,0.0,243.2593065,302.612436532,310.601273656,241.52446277,42.4850247072,26.5917861784
 06/27  15:00:00,1418.97366087,117.913316997,499.926907389,0.0,243.2593065,302.612436532,329.026059204,236.976034874,56.6466996096,35.40332472
 06/27  16:00:00,1432.61003713,119.37282703,506.013319157,0.0,243.2593065,310.10971186,343.45677483,232.054473464,84.9700494144,26.432251951
