Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/27  17:00:00,1442.88770745,119.372980727,517.265658163,0.0,243.2593065,310.10971186,348.311238551,245.872138264,84.9700494144,17.4690508726
 06/27  18:00:00,1196.83032614,99.9291359109,558.226638881,0.0,166.938926447,199.110933808,370.387200048,267.995676989,84.9700494144,17.4214736449
 06/27  19:00:00,1199.45008079,99.9291359109,568.842043242,0.0,166.938926447,191.61365848,354.970188068,280.905755535,56.6466996096,17.4177329234
 06/27  20:00:00,1082.84578893,99.9291359109,579.078619557,0.0,100.150657288,124.558693486,393.28738757,327.920437532,56.6466996096,8.72025042881
 06/27  21:00:00,1058.08730394,99.9291359109,586.507474789,0.0,100.150657288,124.558693486,400.79165686,340.925157953,42.4850247072,17.3814741995
 06/27  22:00:00,992.509251236,99.9291359109,588.170376591,0.0,46.0930336215,124.558693486,399.032427786,362.010091303,28.3233498048,8.6989866782
 06/27  23:00:00,997.073995954,99.9291359109,592.103396477,0.0,46.0930336215,124.558693486,402.219681524,370.681364134,14.1616749024,17.3766424873
 06/27  24:00:00,987.087720947,99.9291359109,594.743284538,0.0,46.0930336215,113.312780494,390.648984819,376.286687077,5.66466996096,8.69762778045
 06/28  01:00:00,992.450637201,99.9291359109,600.868654596,0.0,46.0930336215,113.312780494,394.172400033,379.809885852,5.66466996096,8.69784421998
 06/28  02:00:00,988.805891188,99.9291359109,598.062215658,0.0,46.0930336215,113.312780494,407.165678927,384.124422856,5.66466996096,17.3765861103
 06/28  03:00:00,985.729262477,99.9291359109,595.233217097,0.0,46.0930336215,113.312780494,403.240581083,388.877107272,5.66466996096,8.69880384928
 06/28  04:00:00,1075.21800302,99.9291359109,594.347760328,0.0,100.150657288,148.969399434,395.643047991,372.602155482,5.66466996096,17.3762225484
 06/28  05:00:00,1077.19855729,100.356636717,593.934472137,0.0,100.150657288,149.894399434,545.119170021,522.260104641,14.1616749024,8.69739047709
 06/28  06:00:00,1285.59947643,105.347422894,583.120298337,0.0,176.471037341,302.612436532,418.648561573,381.627473396,28.3233498048,8.69773837182
 06/28  07:00:00,1396.78245657,108.792959719,566.653870173,0.0,243.2593065,310.10971186,400.318000395,331.572039966,42.4850247072,26.260935722
 06/28  08:00:00,1435.04677642,109.821594311,562.39706008,0.0,243.2593065,310.10971186,392.53608659,309.513540021,56.6466996096,26.3758469587
 06/28  09:00:00,1466.65105338,110.478280623,560.094178852,0.0,243.2593065,302.612436532,373.977465158,305.028337847,42.4850247072,26.4641026044
 06/28  10:00:00,1467.07997239,111.286000069,551.733469628,0.0,243.2593065,310.10971186,398.114221679,291.861838512,70.808374512,35.4440086551
 06/28  11:00:00,1461.80062197,112.072574419,543.841592565,0.0,243.2593065,310.10971186,393.853515596,287.546080839,70.808374512,35.4990602457
 06/28  12:00:00,1413.19426456,113.294876483,535.062140901,0.0,243.2593065,310.10971186,376.491756363,279.161399629,70.808374512,26.5219822222
 06/28  13:00:00,1443.28018793,114.480527346,530.178349822,0.0,243.2593065,302.612436532,362.827813041,270.669172428,56.6466996096,35.5119410039
 06/28  14:00:00,1437.14242565,115.60619886,522.334018004,0.0,243.2593065,302.612436532,342.07378267,264.13828211,42.4850247072,35.4504758529
 06/28  15:00:00,1435.10738946,116.53621711,519.057681049,0.0,243.2593065,302.612436532,345.09387183,261.902849654,56.6466996096,26.5443225663
 06/28  16:00:00,1436.7963746,117.440655012,512.643857268,0.0,243.2593065,310.10971186,379.20649142,259.003413032,84.9700494144,35.2330289728
 06/28  17:00:00,1432.92435353,118.082540421,507.641487204,0.0,243.2593065,310.10971186,362.621760037,260.185302382,84.9700494144,17.4664082406
 06/28  18:00:00,1175.54676738,99.9291359109,535.072944937,0.0,166.938926447,199.110933808,363.216065161,269.526412194,84.9700494144,8.71960355279
 06/28  19:00:00,1182.24517651,99.9291359109,549.218100536,0.0,166.938926447,191.61365848,350.313748364,276.251020095,56.6466996096,17.4160286596
 06/28  20:00:00,1061.38210897,99.9291359109,554.978785101,0.0,100.150657288,124.558693486,397.670534798,323.606337584,56.6466996096,17.4174976045
 06/28  21:00:00,1029.89436936,99.9291359109,555.398608718,0.0,100.150657288,124.558693486,386.016489809,334.830922538,42.4850247072,8.70054256325
 06/28  22:00:00,963.059007462,99.9291359109,556.290815422,0.0,46.0930336215,124.558693486,391.373414816,354.351506876,28.3233498048,8.6985581354
 06/28  23:00:00,964.75583935,99.9291359109,557.212788806,0.0,46.0930336215,124.558693486,392.238226654,360.701213363,14.1616749024,17.3753383896
 06/28  24:00:00,948.345367167,99.9291359109,552.94767502,0.0,46.0930336215,113.312780494,378.180374654,363.81854363,5.66466996096,8.69716106351
 06/29  01:00:00,945.546240002,99.9291359109,549.941245235,0.0,46.0930336215,113.312780494,389.40892224,366.369215653,5.66466996096,17.3750366261
 06/29  02:00:00,951.414644946,99.9291359109,556.217386833,0.0,46.0930336215,113.312780494,385.723836565,371.361229047,5.66466996096,8.69793755716
 06/29  03:00:00,953.807027468,99.9291359109,558.85488961,0.0,46.0930336215,113.312780494,390.043171967,375.680241161,5.66466996096,8.6982608453
 06/29  04:00:00,1043.17361565,99.9291359109,557.780932863,0.0,100.150657288,148.969399434,382.258440877,359.216122718,5.66466996096,17.3776481982
 06/29  05:00:00,1036.89737895,100.569981357,549.177745105,0.0,100.150657288,149.894399434,519.453091157,496.594595149,14.1616749024,8.69682110627
 06/29  06:00:00,1240.22776172,105.934882193,532.746777671,0.0,176.471037341,302.612436532,405.264016758,359.564739728,28.3233498048,17.3759272253
 06/29  07:00:00,1356.88274934,109.241904652,522.212384218,0.0,243.2593065,310.10971186,378.83609753,318.835205174,42.4850247072,17.5158676485
 06/29  08:00:00,1392.58405198,110.278145583,515.181217976,0.0,243.2593065,310.10971186,380.050249276,297.028464482,56.6466996096,26.3750851844
 06/29  09:00:00,1420.14806617,111.200204663,508.014388363,0.0,243.2593065,302.612436532,345.49070692,276.542727633,42.4850247072,26.4629545803
 06/29  10:00:00,1421.36470291,112.419807018,499.955755072,0.0,243.2593065,310.10971186,364.591600479,258.335264066,70.808374512,35.4479619016
 06/29  11:00:00,1422.33343314,113.760311836,498.517454606,0.0,243.2593065,310.10971186,359.847014359,253.535090919,70.808374512,35.5035489283
 06/29  12:00:00,1377.77219,115.197436045,494.174774309,0.0,243.2593065,310.10971186,347.941648899,250.618991328,70.808374512,26.5142830587
 06/29  13:00:00,1416.61295067,116.749564824,498.757446828,0.0,243.2593065,302.612436532,340.169607063,248.006954745,56.6466996096,35.515952708
 06/29  14:00:00,1420.90517974,118.482046754,501.974303598,0.0,243.2593065,302.612436532,321.881828351,243.942936889,42.4850247072,35.4538667548
 06/29  15:00:00,1422.38617511,121.640755013,500.738941472,0.0,243.2593065,302.612436532,322.296977519,230.262977399,56.6466996096,35.3873005099
 06/29  16:00:00,1424.27993278,124.855585427,492.469123474,0.0,243.2593065,310.10971186,326.278082972,214.877741104,84.9700494144,26.4302924531
 06/29  17:00:00,1423.01567491,127.162045222,488.497593263,0.0,243.2593065,310.10971186,307.874046433,205.435397644,84.9700494144,17.4685993745
 06/29  18:00:00,1169.91964082,99.9291359109,530.215042774,0.0,166.938926447,199.110933808,313.514752501,219.826856508,84.9700494144,8.71784657854
 06/29  19:00:00,1170.88649375,99.9291359109,538.044418388,0.0,166.938926447,191.61365848,306.710005969,232.645177178,56.6466996096,17.4181291815
 06/29  20:00:00,1060.1627638,99.9291359109,554.374989699,0.0,100.150657288,124.558693486,366.73334321,292.66833423,56.6466996096,17.4183093697
 06/29  21:00:00,1038.86730188,99.9291359109,565.597998985,0.0,100.150657288,124.558693486,365.125846538,313.941680588,42.4850247072,8.69914124246
 06/29  22:00:00,979.248242473,99.9291359109,574.429452485,0.0,46.0930336215,124.558693486,383.493586887,337.795602065,28.3233498048,17.3746350175
 06/29  23:00:00,983.542748931,99.9291359109,578.53042436,0.0,46.0930336215,124.558693486,370.429107812,347.569617791,14.1616749024,8.69781511876
 06/29  24:00:00,964.004737988,99.9291359109,571.110989759,0.0,46.0930336215,113.312780494,365.100890259,350.738061572,5.66466996096,8.69815872543
 06/30  01:00:00,958.905944748,99.9291359109,565.528197444,0.0,46.0930336215,113.312780494,376.639379642,353.59768868,5.66466996096,17.3770210002
 06/30  02:00:00,957.37142109,99.9291359109,563.522277447,0.0,46.0930336215,113.312780494,372.047772707,357.68661381,5.66466996096,8.69648893651
 06/30  03:00:00,963.673024296,99.9291359109,570.045217023,0.0,46.0930336215,113.312780494,386.283564841,363.245086241,5.66466996096,17.3738086398
 06/30  04:00:00,1053.75699056,99.9291359109,566.471293537,0.0,100.150657288,148.969399434,361.262468903,346.900427795,5.66466996096,8.697371147
 06/30  05:00:00,1046.15592226,100.979910498,556.722266865,0.0,100.150657288,149.894399434,473.785053212,450.925684957,14.1616749024,8.69769335245
 06/30  06:00:00,1254.97096452,106.538086816,547.284434944,0.0,176.471037341,302.612436532,377.966509815,332.266700075,28.3233498048,17.3764599351
 06/30  07:00:00,1366.15170401,110.86475692,531.191397154,0.0,243.2593065,310.10971186,345.145216635,285.146949282,42.4850247072,17.5132426457
 06/30  08:00:00,1389.25214941,112.821940234,509.520210472,0.0,243.2593065,310.10971186,342.858054857,259.839793636,56.6466996096,26.3715616118
 06/30  09:00:00,1414.5417591,114.324599167,499.048627093,0.0,243.2593065,302.612436532,314.547639247,245.604147175,42.4850247072,26.4584673655
 06/30  10:00:00,1421.63030618,115.727333056,497.053573472,0.0,243.2593065,310.10971186,344.107745267,237.850797743,70.808374512,35.4485730121
 06/30  11:00:00,1420.82431333,117.055729834,493.603322214,0.0,243.2593065,310.10971186,340.455172449,234.142888426,70.808374512,35.5039095107
 06/30  12:00:00,1376.20050364,118.783535287,488.771819339,0.0,243.2593065,310.10971186,326.649841593,229.332644686,70.808374512,26.5088223951
 06/30  13:00:00,1410.79169608,120.844178803,488.100676433,0.0,243.2593065,302.612436532,316.602319521,224.439439236,56.6466996096,35.5161806745
 06/30  14:00:00,1411.43641376,122.937700902,486.770752338,0.0,243.2593065,302.612436532,297.032624062,219.094200413,42.4850247072,35.4533989417
 06/30  15:00:00,1408.15748708,124.722395968,481.380171246,0.0,243.2593065,302.612436532,306.237765971,214.204531171,56.6466996096,35.3865351904
 06/30  16:00:00,1413.3185525,125.735752529,478.768550551,0.0,243.2593065,310.10971186,326.880167522,215.479929328,84.9700494144,26.4301887795
 06/30  17:00:00,1415.08664288,126.088836007,480.210403111,0.0,243.2593065,310.10971186,324.78501542,222.346147711,84.9700494144,17.4688182944
 06/30  18:00:00,1157.25670121,99.9291359109,515.601262867,0.0,166.938926447,199.110933808,340.733018254,242.56138928,84.9700494144,13.2015795604
 06/30  19:00:00,1160.54708865,99.9291359109,526.943193806,0.0,166.938926447,191.61365848,322.271638626,252.693487354,56.6466996096,12.9314516622
 06/30  20:00:00,1038.96706121,99.9291359109,531.935951738,0.0,100.150657288,124.558693486,369.615107115,295.549948795,56.6466996096,17.4184587103
 06/30  21:00:00,1014.94295396,99.9291359109,540.206707222,0.0,100.150657288,124.558693486,358.103165524,306.918930961,42.4850247072,8.69920985592
 06/30  22:00:00,954.217987279,99.9291359109,547.217077309,0.0,46.0930336215,124.558693486,374.115336582,328.417187659,28.3233498048,17.3747991188
 06/30  23:00:00,955.579264446,99.9291359109,547.853135864,0.0,46.0930336215,124.558693486,359.661051033,336.801500406,14.1616749024,8.69787572481
 06/30  24:00:00,940.251282603,99.9291359109,544.644659699,0.0,46.0930336215,113.312780494,356.226356358,341.863485176,5.66466996096,8.6982012205
 07/01  01:00:00,921.650826706,99.9291359109,524.479054642,0.0,46.0930336215,113.312780494,364.772482327,341.733146008,5.66466996096,17.3746663582
 07/01  02:00:00,915.224393634,99.9291359109,517.309147028,0.0,46.0930336215,113.312780494,357.639791216,343.278663409,5.66466996096,8.69645784613
 07/01  03:00:00,918.595246092,99.9291359109,520.831988692,0.0,46.0930336215,113.312780494,371.196080154,348.157668135,5.66466996096,17.3737420577
 07/01  04:00:00,931.166966279,99.9291359109,523.286397166,0.0,55.6251445156,113.312780494,355.029632193,340.667651092,5.66466996096,8.69731114024
 07/01  05:00:00,940.057499268,99.9291359109,532.896806914,0.0,55.6251445156,113.312780494,367.946019931,345.086735677,14.1616749024,8.69760935187
 07/01  06:00:00,994.025115917,99.9291359109,528.988739506,0.0,65.1572554096,176.889270242,324.207966263,278.508500985,28.3233498048,17.3761154731
 07/01  07:00:00,1110.71892871,100.783235053,523.245970179,0.0,109.682768182,220.96816451,415.236196831,364.054867302,42.4850247072,8.69630482195
 07/01  08:00:00,1111.91295639,101.059192138,513.493655474,0.0,109.682768182,220.96816451,393.933160716,319.838435177,56.6466996096,17.448025929
 07/01  09:00:00,1206.97471332,103.820849965,497.387046743,0.0,131.945524568,266.955817592,345.798304336,285.794714207,42.4850247072,17.5185654219
 07/01  10:00:00,1206.94513489,104.07844432,489.560577172,0.0,131.945524568,274.45309292,359.646491021,262.468970324,70.808374512,26.3691461848
 07/01  11:00:00,1194.76390571,104.141230861,477.743421852,0.0,131.945524568,274.45309292,342.044977097,244.866562358,70.808374512,26.3700402275
 07/01  12:00:00,1150.27189536,104.22810786,466.993139117,0.0,131.945524568,274.45309292,325.170106174,228.000857212,70.808374512,26.3608744497
 07/01  13:00:00,1143.29292247,104.484447172,466.912370137,0.0,131.945524568,266.955817592,285.709714406,202.701252744,56.6466996096,26.3617620517
 07/01  14:00:00,1145.97448489,105.243140949,466.53424214,0.0,131.945524568,266.955817592,241.037037288,176.322160077,42.4850247072,22.2298525038
 07/01  15:00:00,1059.73178563,99.9291359109,465.35227757,0.0,109.682768182,212.545889182,211.308074722,132.948345172,56.6466996096,21.7130299407
 07/01  16:00:00,1065.66147069,99.9291359109,464.864602634,0.0,109.682768182,220.04316451,246.043858456,134.709445828,84.9700494144,26.3643632137
 07/01  17:00:00,1024.71233047,99.9291359109,465.899335318,0.0,109.682768182,220.04316451,228.102412302,125.624067715,84.9700494144,17.5082951721
 07/01  18:00:00,987.658353193,99.9291359109,466.763742907,0.0,100.150657288,199.110933808,250.539228089,148.193236193,84.9700494144,17.3759424812
 07/01  19:00:00,980.115133494,99.9291359109,465.750497903,0.0,100.150657288,191.61365848,223.51967399,158.174548792,56.6466996096,8.69842558826
 07/01  20:00:00,877.980172526,99.9291359109,468.134130768,0.0,55.6251445156,124.558693486,332.192203503,258.171299805,56.6466996096,17.3742040884
 07/01  21:00:00,927.313140871,99.9291359109,507.778984089,0.0,55.6251445156,124.558693486,356.94367478,305.761789552,42.4850247072,8.69686052116
 07/01  22:00:00,932.87178429,99.9291359109,523.775925439,0.0,46.0930336215,124.558693486,365.514531004,328.49402373,28.3233498048,8.69715746888
 07/01  23:00:00,925.83858235,99.9291359109,515.129406354,0.0,46.0930336215,124.558693486,364.327682628,332.790796066,14.1616749024,17.3752116602
 07/01  24:00:00,908.997819413,99.9291359109,510.372603118,0.0,46.0930336215,113.312780494,349.933009968,335.570279829,5.66466996096,8.69806017783
 07/02  01:00:00,898.741257309,99.9291359109,511.387185057,0.0,34.9616554283,113.312780494,363.335759474,340.296826513,5.66466996096,17.3742630007
 07/02  02:00:00,899.100175459,99.9291359109,511.810023007,0.0,34.9616554283,113.312780494,358.885643496,344.524713724,5.66466996096,8.69625981096
 07/02  03:00:00,907.143144575,99.9291359109,520.493480837,0.0,34.9616554283,113.312780494,365.825950936,351.464762102,5.66466996096,8.69651887334
 07/02  04:00:00,922.206158526,99.9291359109,525.673165895,0.0,44.4937663224,113.312780494,368.083705633,345.045171727,5.66466996096,17.373863945
 07/02  05:00:00,921.722846774,99.9291359109,525.259306769,0.0,44.4937663224,113.312780494,369.293702665,346.434675741,14.1616749024,8.69735202087
 07/02  06:00:00,980.567774879,99.9291359109,526.582868685,0.0,54.0258772165,176.889270242,314.732938957,277.71195607,28.3233498048,8.69763308271
 07/02  07:00:00,986.92298172,99.9291359109,525.620760593,0.0,54.0258772165,184.38654557,317.054970953,257.193837185,42.4850247072,17.3761090614
 07/02  08:00:00,1055.194468,99.9291359109,513.614201152,0.0,65.1572554096,220.04316451,308.158460043,234.073622542,56.6466996096,17.4381378913
 07/02  09:00:00,1029.89545885,99.9291359109,494.731323069,0.0,65.1572554096,212.545889182,275.82991541,215.840364365,42.4850247072,17.5045263376
 07/02  10:00:00,1035.14100385,99.9291359109,492.935776709,0.0,65.1572554096,220.04316451,312.052005223,214.902556527,70.808374512,26.3410741837
 07/02  11:00:00,1046.29350883,99.9291359109,502.879368305,0.0,65.1572554096,220.04316451,312.894083892,224.517035135,70.808374512,17.5686742445
 07/02  12:00:00,1046.71461874,99.9291359109,504.534306101,0.0,65.1572554096,220.04316451,320.782552307,223.629061408,70.808374512,26.345116387
 07/02  13:00:00,1036.37225442,99.9291359109,501.420484276,0.0,65.1572554096,212.545889182,298.281073827,215.290800114,56.6466996096,26.3435741038
 07/02  14:00:00,1030.83153928,99.9291359109,495.50142236,0.0,65.1572554096,212.545889182,272.794473106,212.738999348,42.4850247072,17.5704490512
 07/02  15:00:00,1025.44591725,99.9291359109,490.516737702,0.0,65.1572554096,212.545889182,284.956232141,201.966457688,56.6466996096,26.3430748431
 07/02  16:00:00,991.871124711,99.9291359109,483.241761522,0.0,65.1572554096,220.04316451,299.712138952,188.400781493,84.9700494144,26.3413080441
 07/02  17:00:00,939.224602929,99.9291359109,478.02228825,0.0,54.0258772165,184.38654557,289.157340964,186.683440514,84.9700494144,17.5038510358
 07/02  18:00:00,903.75163329,99.9291359109,473.542779021,0.0,44.4937663224,163.454314868,325.790513316,223.448312742,84.9700494144,17.3721511599
 07/02  19:00:00,895.812207927,99.9291359109,472.553727603,0.0,44.4937663224,155.95703954,303.984500243,238.641314575,56.6466996096,8.69648605888
 07/02  20:00:00,876.978852039,99.9291359109,476.892571924,0.0,44.4937663224,124.558693486,346.628922938,281.285456978,56.6466996096,8.69676635064
 07/02  21:00:00,899.439739883,99.9291359109,491.050678379,0.0,44.4937663224,124.558693486,373.13073119,313.271329524,42.4850247072,17.3743769584
 07/02  22:00:00,911.519824936,99.9291359109,512.967826011,0.0,34.9616554283,124.558693486,379.473714211,342.452753724,28.3233498048,8.69761068216
 07/02  23:00:00,912.719391785,99.9291359109,513.150519188,0.0,34.9616554283,124.558693486,371.824555411,348.964988641,14.1616749024,8.69789186823
 07/02  24:00:00,908.251141278,99.9291359109,521.688782698,0.0,34.9616554283,113.312780494,379.978023575,356.939029847,5.66466996096,17.374323768
 07/03  01:00:00,924.52019188,99.9291359109,527.202473468,0.0,46.0930336215,113.312780494,376.579083346,362.218251819,5.66466996096,8.69616156616
 07/03  02:00:00,924.087632645,99.9291359109,526.799129196,0.0,46.0930336215,113.312780494,388.656992318,365.61936988,5.66466996096,17.3729524767
 07/03  03:00:00,924.123918223,99.9291359109,526.863232643,0.0,46.0930336215,113.312780494,383.240714949,368.879194434,5.66466996096,8.69685055404
 07/03  04:00:00,1013.88111361,99.9291359109,526.137969803,0.0,100.150657288,148.969399434,364.617784265,350.255995409,5.66466996096,8.69711889441
 07/03  05:00:00,1017.668321,99.9291359109,528.784854905,0.0,100.150657288,149.894399434,621.08638999,589.550105511,14.1616749024,17.3746095768
 07/03  06:00:00,1233.94601516,101.758597884,529.908418578,0.0,176.471037341,302.612436532,423.688838546,386.667585629,28.3233498048,8.69790311264
 07/03  07:00:00,1347.08243734,103.986425436,516.742412036,0.0,243.2593065,310.10971186,383.877560773,322.44099102,42.4850247072,18.9515450452
 07/03  08:00:00,1382.73678001,105.047043589,509.662897339,0.0,243.2593065,310.10971186,375.994066857,294.42512601,56.6466996096,24.9222412378
 07/03  09:00:00,1416.29413215,105.911110917,509.018128427,0.0,243.2593065,302.612436532,360.048897358,283.994977626,42.4850247072,33.5688950256
 07/03  10:00:00,1416.40399834,106.646253,500.25778226,0.0,243.2593065,310.10971186,370.883136661,271.780129828,70.808374512,28.2946323209
 07/03  11:00:00,1413.19877174,107.374675474,494.807285464,0.0,243.2593065,310.10971186,373.673664869,267.362188912,70.808374512,35.5031014457
 07/03  12:00:00,1371.46517254,108.586642857,493.598316042,0.0,243.2593065,310.10971186,370.989552837,264.84582481,70.808374512,35.3353535158
 07/03  13:00:00,1403.09597745,109.766652757,490.571389733,0.0,243.2593065,302.612436532,352.732735549,260.600600399,56.6466996096,35.4854355413
 07/03  14:00:00,1400.97598434,111.051477281,487.421277086,0.0,243.2593065,302.612436532,319.128190003,250.056770774,42.4850247072,26.5863945218
 07/03  15:00:00,1398.19431558,112.520132585,483.572928696,0.0,243.2593065,302.612436532,323.718241481,231.688536515,56.6466996096,35.3830053557
 07/03  16:00:00,1402.01031849,114.820103231,478.530609022,0.0,243.2593065,310.10971186,324.276798137,212.88069523,84.9700494144,26.4260534926
 07/03  17:00:00,1398.76896277,117.519901194,473.440775146,0.0,243.2593065,310.10971186,300.905842756,198.467052815,84.9700494144,17.4687405274
 07/03  18:00:00,1135.77468388,99.9291359109,492.588909438,0.0,166.938926447,199.110933808,306.701648088,204.31683435,84.9700494144,17.4147643234
 07/03  19:00:00,1142.1533361,99.9291359109,505.828109252,0.0,166.938926447,191.61365848,283.617534101,218.252253435,56.6466996096,8.71858105673
 07/03  20:00:00,1018.1169646,99.9291359109,508.131081381,0.0,100.150657288,124.558693486,351.126587525,277.067100016,56.6466996096,17.4127878993
 07/03  21:00:00,986.966356065,99.9291359109,508.890848958,0.0,100.150657288,124.558693486,349.558044527,298.373901314,42.4850247072,8.69911850574
 07/03  22:00:00,920.024787477,99.9291359109,509.695971688,0.0,46.0930336215,124.558693486,366.181542682,320.483623207,28.3233498048,17.3745696695
 07/03  23:00:00,921.535836071,99.9291359109,510.443046071,0.0,46.0930336215,124.558693486,351.916569253,329.057208109,14.1616749024,8.69768624169
 07/03  24:00:00,909.520103426,99.9291359109,510.879613277,0.0,46.0930336215,113.312780494,358.300207437,335.261777018,5.66466996096,17.3737604573
 07/04  01:00:00,898.829405314,99.9291359109,511.465027118,0.0,34.9616554283,113.312780494,354.627603213,340.26704992,5.66466996096,8.69588333233
 07/04  02:00:00,899.100113412,99.9291359109,511.802224577,0.0,34.9616554283,113.312780494,358.55269272,344.191942913,5.66466996096,8.69607984538
 07/04  03:00:00,899.332878906,99.9291359109,512.082814463,0.0,34.9616554283,113.312780494,371.409889904,348.372362721,5.66466996096,17.3728572222
 07/04  04:00:00,909.637422987,99.9291359109,512.127204343,0.0,44.4937663224,113.312780494,354.740457672,340.378994409,5.66466996096,8.69679330201
 07/04  05:00:00,909.658899762,99.9291359109,512.21692958,0.0,44.4937663224,113.312780494,364.739834163,341.881120045,14.1616749024,8.69703921532
 07/04  06:00:00,967.056558475,99.9291359109,511.977078592,0.0,54.0258772165,176.889270242,318.98217173,273.284004756,28.3233498048,17.3748171697
 07/04  07:00:00,974.089879381,99.9291359109,511.747618797,0.0,54.0258772165,184.38654557,303.779379427,252.596813974,42.4850247072,8.69754074516
 07/04  08:00:00,1053.30890559,99.9291359109,511.498341966,0.0,65.1572554096,220.04316451,308.128488611,234.046378237,56.6466996096,17.4354107644
 07/04  09:00:00,1045.84516333,99.9291359109,511.490296147,0.0,65.1572554096,212.545889182,289.23162153,229.246931672,42.4850247072,17.4996651509
 07/04  10:00:00,1053.17629082,99.9291359109,511.329729928,0.0,65.1572554096,220.04316451,324.334955121,227.186307431,70.808374512,26.3402731783
 07/04  11:00:00,1054.07091516,99.9291359109,511.12690219,0.0,65.1572554096,220.04316451,326.118243175,228.971230746,70.808374512,26.3386379176
 07/04  12:00:00,1046.10034931,99.9291359109,503.742290116,0.0,65.1572554096,220.04316451,315.862809445,227.487548448,70.808374512,17.5668864853
 07/04  13:00:00,1027.02272054,99.9291359109,491.792198955,0.0,65.1572554096,212.545889182,297.133312128,214.144456766,56.6466996096,26.3421557517
 07/04  14:00:00,1012.65402987,99.9291359109,478.972084854,0.0,65.1572554096,212.545889182,266.256402228,197.431018596,42.4850247072,26.3403589248
 07/04  15:00:00,1000.50610855,99.9291359109,468.623160096,0.0,65.1572554096,212.545889182,255.005232903,180.790411905,56.6466996096,17.5681213884
 07/04  16:00:00,973.800229323,99.9291359109,468.04179207,0.0,65.1572554096,220.04316451,267.745555739,156.431373885,84.9700494144,26.3441324392
 07/04  17:00:00,928.259212301,99.9291359109,467.881323527,0.0,54.0258772165,184.38654557,236.719145109,134.24771263,84.9700494144,17.5013830644
 07/04  18:00:00,899.103369244,99.9291359109,467.815650001,0.0,44.4937663224,163.454314868,251.321872825,148.977378507,84.9700494144,17.3744449031
 07/04  19:00:00,891.140192583,99.9291359109,466.864341442,0.0,44.4937663224,155.95703954,226.377450512,161.033152074,56.6466996096,8.69759882823
 07/04  20:00:00,862.403790779,99.9291359109,464.05669304,0.0,44.4937663224,124.558693486,310.068062299,236.050688917,56.6466996096,17.3706737725
 07/04  21:00:00,879.521513614,99.9291359109,472.725690385,0.0,44.4937663224,124.558693486,346.127776529,294.946844691,42.4850247072,8.69590713098
 07/04  22:00:00,899.111136096,99.9291359109,500.41006441,0.0,34.9616554283,124.558693486,372.184094587,335.164594321,28.3233498048,8.69615046133
 07/04  23:00:00,912.943240596,99.9291359109,513.358351402,0.0,34.9616554283,124.558693486,377.704362067,346.169647686,14.1616749024,17.3730394788
 07/04  24:00:00,900.388588444,99.9291359109,513.222307163,0.0,34.9616554283,113.312780494,365.39648871,351.034923287,5.66466996096,8.69689546177
 07/05  01:00:00,911.743484201,99.9291359109,513.460637153,0.0,46.0930336215,113.312780494,368.743618269,354.381934235,5.66466996096,8.6970140735
 07/05  02:00:00,911.801363671,99.9291359109,513.545789965,0.0,46.0930336215,113.312780494,381.015157352,357.975910379,5.66466996096,17.3745770126
 07/05  03:00:00,911.943591617,99.9291359109,513.715149896,0.0,46.0930336215,113.312780494,375.578413527,361.219307997,5.66466996096,8.69443556936
 07/05  04:00:00,1001.78695005,99.9291359109,513.0611721,0.0,100.150657288,148.969399434,366.064002402,343.026929319,5.66466996096,17.3724031222
 07/05  05:00:00,998.292321571,99.9291359109,507.843469112,0.0,100.150657288,149.894399434,601.369002404,578.511449748,14.1616749024,8.69587775381
 07/05  06:00:00,1210.50251389,101.914858466,504.380582372,0.0,176.471037341,302.612436532,412.636952065,375.617490939,28.3233498048,8.69611132132
 07/05  07:00:00,1326.60106829,104.10583453,494.47521867,0.0,243.2593065,310.10971186,378.648861719,309.907748331,42.4850247072,26.2560886807
 07/05  08:00:00,1355.62588696,105.185143618,482.199880872,0.0,243.2593065,310.10971186,342.753475826,268.522573553,56.6466996096,17.5842026638
 07/05  09:00:00,1375.38575467,106.069784372,469.499849469,0.0,243.2593065,302.612436532,322.075295319,244.327941559,42.4850247072,35.2623290522
 07/05  10:00:00,1377.89671578,106.829643748,464.951148191,0.0,243.2593065,310.10971186,323.393216419,226.004856268,70.808374512,26.5799856387
 07/05  11:00:00,1382.17269497,107.830721709,465.922627527,0.0,243.2593065,310.10971186,302.918258899,196.609785601,70.808374512,35.5000987851
 07/05  12:00:00,1345.00380663,109.097661762,466.179524862,0.0,243.2593065,310.10971186,276.341164501,170.200542823,70.808374512,35.3322471662
 07/05  13:00:00,1382.30853082,110.855558132,467.180308317,0.0,243.2593065,302.612436532,247.833428571,155.705267618,56.6466996096,35.481461344
 07/05  14:00:00,1386.76952913,112.784784322,468.945532108,0.0,243.2593065,302.612436532,215.563534681,146.495426079,42.4850247072,26.583083895
 07/05  15:00:00,1394.02602552,115.553302206,472.293637457,0.0,243.2593065,302.612436532,219.126472211,127.101202549,56.6466996096,35.3785700525
 07/05  16:00:00,1411.15266759,120.916448811,475.687672468,0.0,243.2593065,310.10971186,211.170216362,99.7771141108,84.9700494144,26.4230528371
 07/05  17:00:00,1414.96602541,124.87084223,475.567776819,0.0,243.2593065,310.10971186,192.819204615,90.3818263111,84.9700494144,17.46732889
 07/05  18:00:00,1116.70192629,99.9291359109,470.631119221,0.0,166.938926447,199.110933808,201.392488091,99.0089351424,84.9700494144,17.4135035337
 07/05  19:00:00,1104.43961442,99.9291359109,467.256185773,0.0,166.938926447,191.61365848,180.163586405,114.79900423,56.6466996096,8.71788256601
 07/05  20:00:00,972.753048511,99.9291359109,464.963150691,0.0,100.150657288,124.558693486,267.453874836,193.393349019,56.6466996096,17.4138262077
 07/05  21:00:00,937.88515276,99.9291359109,463.376922363,0.0,100.150657288,124.558693486,303.317900213,252.134448874,42.4850247072,8.6984266321
 07/05  22:00:00,889.323650624,99.9291359109,480.32143478,0.0,46.0930336215,124.558693486,346.726030976,301.02957626,28.3233498048,17.3731049116
 07/05  23:00:00,915.736910289,99.9291359109,504.479568489,0.0,46.0930336215,124.558693486,347.13401586,324.275436344,14.1616749024,8.69690461374
 07/05  24:00:00,909.843634914,99.9291359109,511.190156434,0.0,46.0930336215,113.312780494,346.569793598,332.207980469,5.66466996096,8.6971431683
 07/06  01:00:00,917.689762065,99.9291359109,519.715678114,0.0,46.0930336215,113.312780494,363.599470124,340.562926771,5.66466996096,17.3718733923
 07/06  02:00:00,922.574604462,99.9291359109,525.015278439,0.0,46.0930336215,113.312780494,361.56195203,347.202076129,5.66466996096,8.69520593969
 07/06  03:00:00,922.283250784,99.9291359109,524.769518879,0.0,46.0930336215,113.312780494,374.326451018,351.29079081,5.66466996096,17.3709902465
 07/06  04:00:00,1011.9723022,99.9291359109,523.984405388,0.0,100.150657288,148.969399434,349.362073579,335.001589813,5.66466996096,8.69581380482
 07/06  05:00:00,1008.98429311,100.698684671,518.755678733,0.0,100.150657288,149.894399434,487.013659122,464.155951028,14.1616749024,8.69603319126
 07/06  06:00:00,1220.37367981,105.403370409,511.580779624,0.0,176.471037341,302.612436532,372.069559327,326.373366924,28.3233498048,17.3728425982
 07/06  07:00:00,1334.73513726,108.589263553,498.571074661,0.0,243.2593065,310.10971186,340.534073737,280.537822058,42.4850247072,17.511226971
 07/06  08:00:00,1371.3211729,110.168784077,491.8752349,0.0,243.2593065,310.10971186,342.534069437,259.52232794,56.6466996096,26.365041887
 07/06  09:00:00,1403.3637159,111.498006941,489.189110171,0.0,243.2593065,302.612436532,316.672407041,247.737066294,42.4850247072,26.4503160394
 07/06  10:00:00,1407.26936177,112.974623069,484.572922068,0.0,243.2593065,310.10971186,342.381509342,236.146316777,70.808374512,35.4268180531
 07/06  11:00:00,1402.1718113,114.331041392,477.820044834,0.0,243.2593065,310.10971186,335.03752172,228.749559008,70.808374512,35.4795882003
 07/06  12:00:00,1351.55549117,115.878731177,468.502742407,0.0,243.2593065,310.10971186,315.068422648,217.754694248,70.808374512,26.5053538881
 07/06  13:00:00,1380.9587715,117.804795331,463.505200357,0.0,243.2593065,302.612436532,306.654071838,214.519300994,56.6466996096,35.4880712341
 07/06  14:00:00,1384.10862892,120.002319552,464.028772747,0.0,243.2593065,302.612436532,288.517279371,210.606160388,42.4850247072,35.4260942754
 07/06  15:00:00,1382.97372354,123.150610479,460.458353538,0.0,243.2593065,302.612436532,276.268780346,193.084548013,56.6466996096,26.5375327234
 07/06  16:00:00,1391.79331857,126.441119352,459.363168567,0.0,243.2593065,310.10971186,292.888658518,181.503764235,84.9700494144,26.4148448686
 07/06  17:00:00,1394.22888978,128.777885197,459.185243456,0.0,243.2593065,310.10971186,270.643111243,168.209265644,84.9700494144,17.4637961846
 07/06  18:00:00,1122.37941886,99.9291359109,480.489566046,0.0,166.938926447,199.110933808,295.180367005,192.797094657,84.9700494144,17.4132229332
 07/06  19:00:00,1146.3096453,99.9291359109,510.53981233,0.0,166.938926447,191.61365848,287.413760745,213.354452292,56.6466996096,17.4126088437
 07/06  20:00:00,1032.08902726,99.9291359109,523.387386559,0.0,100.150657288,124.558693486,337.593794438,272.229672265,56.6466996096,8.7174225629
 07/06  21:00:00,1005.1918488,99.9291359109,528.825993033,0.0,100.150657288,124.558693486,352.7311717,292.869851755,42.4850247072,17.3762952371
 07/06  22:00:00,939.323527119,99.9291359109,530.799007211,0.0,46.0930336215,124.558693486,353.500590546,316.481041686,28.3233498048,8.69619905512
 07/06  23:00:00,942.924325039,99.9291359109,533.787009455,0.0,46.0930336215,124.558693486,349.61613175,326.758043657,14.1616749024,8.69641319094
 07/06  24:00:00,932.641318918,99.9291359109,536.044728559,0.0,46.0930336215,113.312780494,356.719792199,333.681514612,5.66466996096,17.3736076264
 07/07  01:00:00,938.358176533,99.9291359109,542.275195625,0.0,46.0930336215,113.312780494,354.76781784,340.406245133,5.66466996096,8.69690274601
 07/07  02:00:00,935.730228071,99.9291359109,539.544625548,0.0,46.0930336215,113.312780494,367.848587064,344.811985897,5.66466996096,17.3719312062
 07/07  03:00:00,933.024153562,99.9291359109,536.624251473,0.0,46.0930336215,113.312780494,362.623839914,348.264131455,5.66466996096,8.69503849807
 07/07  04:00:00,1028.36716996,99.9291359109,538.553061288,0.0,100.150657288,148.969399434,347.197813763,332.837909231,5.66466996096,8.69523457134
 07/07  05:00:00,1028.41522895,101.594988504,536.493047369,0.0,100.150657288,149.894399434,470.350353525,438.817374683,14.1616749024,17.3713039399
 07/07  06:00:00,1238.82923889,107.341255065,528.650573418,0.0,176.471037341,302.612436532,352.400566577,315.38139884,28.3233498048,8.69581793271
 07/07  07:00:00,1355.11564931,112.331413973,517.299384584,0.0,243.2593065,310.10971186,334.858082829,274.866872659,42.4850247072,17.5061854637
 07/07  08:00:00,1394.32690738,114.036689387,513.266766118,0.0,243.2593065,310.10971186,340.661446345,257.649978879,56.6466996096,26.3647678566
 07/07  09:00:00,1422.45790759,115.359966021,506.254574325,0.0,243.2593065,302.612436532,317.150964795,248.21697716,42.4850247072,26.4489629282
 07/07  10:00:00,1427.39571126,116.551526412,502.15932385,0.0,243.2593065,310.10971186,348.313531761,242.07398497,70.808374512,35.4311722783
 07/07  11:00:00,1423.83662744,117.671593668,495.862193644,0.0,243.2593065,310.10971186,347.668464007,241.376247592,70.808374512,35.4838419027
 07/07  12:00:00,1379.78857708,119.204006961,491.768111022,0.0,243.2593065,310.10971186,335.870001873,238.561026448,70.808374512,26.5006009136
 07/07  13:00:00,1426.84775088,120.691476808,505.143637206,0.0,243.2593065,302.612436532,332.490505228,240.351672342,56.6466996096,35.4921332767
 07/07  14:00:00,1433.53731234,122.222918117,510.97999201,0.0,243.2593065,302.612436532,316.622925007,238.708448914,42.4850247072,35.429451386
 07/07  15:00:00,1424.98235205,124.087291737,499.927928974,0.0,243.2593065,302.612436532,309.639350563,226.464380866,56.6466996096,26.5282700868
 07/07  16:00:00,1427.99736376,126.461258406,493.417860917,0.0,243.2593065,310.10971186,322.905806979,211.518675254,84.9700494144,26.4170823102
 07/07  17:00:00,1435.09032831,128.132603483,499.33470136,0.0,243.2593065,310.10971186,310.21387149,207.77748541,84.9700494144,17.4663366651
 07/07  18:00:00,1180.3775081,99.9291359109,540.253951661,0.0,166.938926447,199.110933808,323.693977166,221.309744109,84.9700494144,17.4141836425
 07/07  19:00:00,1176.62629322,99.9291359109,543.939189556,0.0,166.938926447,191.61365848,305.700135092,231.641431617,56.6466996096,17.4120038647
 07/07  20:00:00,1051.26838324,99.9291359109,544.78223473,0.0,100.150657288,124.558693486,351.892914209,286.530569121,56.6466996096,8.71564547842
 07/07  21:00:00,1020.56855764,99.9291359109,545.806758438,0.0,100.150657288,124.558693486,367.386895757,307.523313217,42.4850247072,17.378557833
 07/07  22:00:00,954.628633862,99.9291359109,547.082349467,0.0,46.0930336215,124.558693486,368.22873233,331.210457389,28.3233498048,8.69492513613
 07/07  23:00:00,964.617538367,99.9291359109,556.871069435,0.0,46.0930336215,124.558693486,375.07400702,343.541929338,14.1616749024,17.3704027793
 07/07  24:00:00,957.356765624,99.9291359109,562.442699239,0.0,46.0930336215,113.312780494,366.097892409,351.737723044,5.66466996096,8.69549940431
 07/08  01:00:00,957.154600683,99.9291359109,562.335941564,0.0,46.0930336215,113.312780494,371.837065988,357.476817597,5.66466996096,8.6955784301
 07/08  02:00:00,957.231700912,99.9291359109,562.47038686,0.0,46.0930336215,113.312780494,385.691107867,362.654861553,5.66466996096,17.3715763531
 07/08  03:00:00,957.508918691,99.9291359109,562.793874519,0.0,46.0930336215,113.312780494,381.556398569,367.195683926,5.66466996096,8.69604468209
 07/08  04:00:00,967.778299245,99.9291359109,562.859919378,0.0,55.6251445156,113.312780494,373.826483459,359.465589005,5.66466996096,8.69622449354
 07/08  05:00:00,967.848806845,99.9291359109,562.992885539,0.0,55.6251445156,113.312780494,392.854053416,361.319384827,14.1616749024,17.3729936871
 07/08  06:00:00,1025.20222324,99.9291359109,562.693919651,0.0,65.1572554096,176.889270242,330.819795272,293.799675747,28.3233498048,8.69676972034
 07/08  07:00:00,1132.0446749,101.001829802,546.148915493,0.0,109.682768182,220.96816451,454.675806653,394.820922713,42.4850247072,17.369859233
 07/08  08:00:00,1137.31359511,101.160728935,540.851855541,0.0,109.682768182,220.96816451,414.035317147,348.654679586,56.6466996096,8.73393795071
 07/08  09:00:00,1244.12898266,103.781708239,537.559574431,0.0,131.945524568,266.955817592,389.563658206,320.819252022,42.4850247072,26.2593814769
 07/08  10:00:00,1243.0394846,104.026400115,528.126630891,0.0,131.945524568,274.45309292,400.764523674,303.597956368,70.808374512,26.3581927947
 07/08  11:00:00,1232.34837692,104.069092481,515.35977279,0.0,131.945524568,274.45309292,383.916564107,295.530670711,70.808374512,17.5775188843
 07/08  12:00:00,1194.63625163,104.1339167,509.124536439,0.0,131.945524568,274.45309292,387.625948788,290.462846394,70.808374512,26.3547278823
 07/08  13:00:00,1192.03344596,104.232802448,514.211501864,0.0,131.945524568,266.955817592,369.443240889,286.442165667,56.6466996096,26.3543756122
 07/08  14:00:00,1192.77114696,104.303261411,514.996579135,0.0,131.945524568,266.955817592,349.57081468,280.733980097,42.4850247072,26.3518098757
 07/08  15:00:00,1115.21330871,99.9291359109,518.742240064,0.0,109.682768182,212.545889182,289.665037922,215.444004068,56.6466996096,17.5743342446
 07/08  16:00:00,1122.96109496,99.9291359109,519.217304489,0.0,109.682768182,220.04316451,319.459256387,208.134995225,84.9700494144,26.3542117474
 07/08  17:00:00,1080.40330231,99.9291359109,518.983884522,0.0,109.682768182,220.04316451,307.026472602,204.554028831,84.9700494144,17.5023943569
 07/08  18:00:00,1043.33065357,99.9291359109,520.896963618,0.0,100.150657288,199.110933808,343.946353083,241.604570589,84.9700494144,17.3717330792
 07/08  19:00:00,1041.53911441,99.9291359109,526.188594014,0.0,100.150657288,191.61365848,310.483570218,245.140724676,56.6466996096,8.69614593206
 07/08  20:00:00,942.468472769,99.9291359109,531.359794159,0.0,55.6251445156,124.558693486,369.777482856,304.434446381,56.6466996096,8.69633686488
 07/08  21:00:00,952.753693911,99.9291359109,534.554111329,0.0,55.6251445156,124.558693486,383.649611004,323.791376399,42.4850247072,17.3732098986
 07/08  22:00:00,943.544768503,99.9291359109,535.536379342,0.0,46.0930336215,124.558693486,381.185580347,344.165354028,28.3233498048,8.6968765147
 07/08  23:00:00,948.141998059,99.9291359109,539.32249371,0.0,46.0930336215,124.558693486,384.202348779,352.671151149,14.1616749024,17.369522728
 07/08  24:00:00,938.321933148,99.9291359109,542.064219369,0.0,46.0930336215,113.312780494,372.817130865,358.457432801,5.66466996096,8.69502810355
 07/09  01:00:00,928.416505774,99.9291359109,543.500063607,0.0,34.9616554283,113.312780494,377.673049333,363.313285526,5.66466996096,8.69509384648
 07/09  02:00:00,929.12079026,99.9291359109,544.309733822,0.0,34.9616554283,113.312780494,390.195446834,367.160210949,5.66466996096,17.3705659241
 07/09  03:00:00,938.513838464,99.9291359109,554.394680182,0.0,34.9616554283,113.312780494,388.243338853,373.883150899,5.66466996096,8.69551799375
 07/09  04:00:00,953.84832065,99.9291359109,559.904946847,0.0,44.4937663224,113.312780494,381.773272704,367.412919415,5.66466996096,8.69568332794
 07/09  05:00:00,950.630558581,99.9291359109,556.608021569,0.0,44.4937663224,113.312780494,398.747562318,367.214019561,14.1616749024,17.3718678538
 07/09  06:00:00,1007.00307594,99.9291359109,555.323221686,0.0,54.0258772165,176.889270242,338.407949003,301.388414135,28.3233498048,8.69618506309
 07/09  07:00:00,1009.41978774,99.9291359109,550.139586671,0.0,54.0258772165,184.38654557,340.414769845,289.233392721,42.4850247072,8.69635241713
 07/09  08:00:00,1080.00308441,99.9291359109,540.642882027,0.0,65.1572554096,220.04316451,344.82349446,270.740355691,56.6466996096,17.4364391594
 07/09  09:00:00,1070.30221253,99.9291359109,538.254039784,0.0,65.1572554096,212.545889182,331.046991545,264.926765939,42.4850247072,23.6352008979
 07/09  10:00:00,1079.40304504,99.9291359109,540.112512925,0.0,65.1572554096,220.04316451,344.552595394,253.57271888,70.808374512,20.171502002
 07/09  11:00:00,1082.77780521,99.9291359109,542.756761819,0.0,65.1572554096,220.04316451,346.654618456,249.515125757,70.808374512,26.331118187
 07/09  12:00:00,1082.06049722,99.9291359109,543.266372716,0.0,65.1572554096,220.04316451,347.255137305,251.664404815,70.808374512,24.7823579772
 07/09  13:00:00,1070.08002491,99.9291359109,538.402823463,0.0,65.1572554096,212.545889182,324.274234369,248.520803344,56.6466996096,19.106731416
 07/09  14:00:00,1066.90528572,99.9291359109,534.99818539,0.0,65.1572554096,212.545889182,313.358984945,244.54277308,42.4850247072,26.3311871578
 07/09  15:00:00,1064.22785769,99.9291359109,532.177989212,0.0,65.1572554096,212.545889182,314.719294943,232.208313655,56.6466996096,25.8642816786
 07/09  16:00:00,1038.42841938,99.9291359109,531.710345181,0.0,65.1572554096,220.04316451,320.704508028,217.709063083,84.9700494144,18.025395531
 07/09  17:00:00,996.708946676,99.9291359109,537.093243619,0.0,54.0258772165,184.38654557,326.384077852,223.915776224,84.9700494144,17.4982522139
 07/09  18:00:00,973.760801936,99.9291359109,545.084093654,0.0,44.4937663224,163.454314868,367.594864924,265.252334595,84.9700494144,17.3724809147
 07/09  19:00:00,977.841737894,99.9291359109,556.607358051,0.0,44.4937663224,155.95703954,356.982059842,291.638861236,56.6466996096,8.69649899613
 07/09  20:00:00,965.91497691,99.9291359109,569.243020233,0.0,44.4937663224,124.558693486,412.245604123,338.227775166,56.6466996096,17.3711293476
 07/09  21:00:00,981.549249015,99.9291359109,578.186391918,0.0,44.4937663224,124.558693486,402.830646069,351.651006403,42.4850247072,8.69461495887
 07/09  22:00:00,978.134095611,99.9291359109,585.396351302,0.0,34.9616554283,124.558693486,408.324856528,371.306728731,28.3233498048,8.69477799236
 07/09  23:00:00,983.644335328,99.9291359109,590.348978418,0.0,34.9616554283,124.558693486,410.384029758,378.852297583,14.1616749024,17.3700572727
 07/09  24:00:00,976.36173314,99.9291359109,596.028653388,0.0,34.9616554283,113.312780494,398.821009018,384.461052711,5.66466996096,8.69528634538
 07/10  01:00:00,992.634940199,99.9291359109,601.984649862,0.0,46.0930336215,113.312780494,403.578878834,389.218866971,5.66466996096,8.69534190181
 07/10  02:00:00,987.104702064,99.9291359109,597.116466467,0.0,46.0930336215,113.312780494,416.372700056,393.337007961,5.66466996096,17.3710221345
 07/10  03:00:00,983.962201843,99.9291359109,594.146763679,0.0,46.0930336215,113.312780494,411.705753964,397.345359679,5.66466996096,8.6957243248
 07/10  04:00:00,1073.11240085,99.9291359109,592.961063401,0.0,100.150657288,148.969399434,393.257161571,378.896609275,5.66466996096,8.6958823345
 07/10  05:00:00,1073.55246852,99.9291359109,591.722296033,0.0,100.150657288,149.894399434,692.552938562,661.018448906,14.1616749024,17.3728147535
 07/10  06:00:00,1288.08850722,101.736611689,590.857343483,0.0,176.471037341,302.612436532,471.143933873,434.124248952,28.3233498048,8.69633511588
 07/10  07:00:00,1412.30603428,103.236604523,589.813510361,0.0,243.2593065,310.10971186,443.716508496,383.725354033,42.4850247072,17.5061297564
 07/10  08:00:00,1446.18481938,104.006845939,581.063653646,0.0,243.2593065,310.10971186,443.367608885,360.36185592,56.6466996096,26.3590533547
 07/10  09:00:00,1475.06099979,104.818140329,575.418026055,0.0,243.2593065,302.612436532,415.172700779,346.24650867,42.4850247072,26.4411674012
 07/10  10:00:00,1478.62773175,105.591634902,570.657478381,0.0,243.2593065,310.10971186,433.137412358,326.901989447,70.808374512,35.4270483991
 07/10  11:00:00,1475.64682561,106.35368966,565.886771101,0.0,243.2593065,310.10971186,417.502121083,311.215454568,70.808374512,35.4782920032
 07/10  12:00:00,1428.84649911,107.006653756,560.317683995,0.0,243.2593065,310.10971186,400.631381438,303.326099607,70.808374512,26.4969073187
 07/10  13:00:00,1457.220732,107.69080656,554.485697492,0.0,243.2593065,302.612436532,387.658147192,295.526053328,56.6466996096,35.485394255
 07/10  14:00:00,1454.8058839,108.771581325,550.784968906,0.0,243.2593065,302.612436532,362.056643864,284.149224753,42.4850247072,35.4223944038
 07/10  15:00:00,1452.93553145,110.08131209,547.535887973,0.0,243.2593065,302.612436532,362.274745838,279.105055281,56.6466996096,26.5229909481
 07/10  16:00:00,1458.74545641,111.516291834,545.221400726,0.0,243.2593065,310.10971186,382.358643719,270.976453132,84.9700494144,26.4121411721
 07/10  17:00:00,1459.77321078,112.499576601,545.392359159,0.0,243.2593065,310.10971186,378.842829559,276.409075232,84.9700494144,17.463704913
 07/10  18:00:00,1203.47328106,99.9291359109,567.914104965,0.0,166.938926447,199.110933808,383.805447281,281.423117976,84.9700494144,17.4122798905
 07/10  19:00:00,1206.76852571,99.9291359109,578.341430311,0.0,166.938926447,191.61365848,365.753819098,291.694819088,56.6466996096,17.4123003997
 07/10  20:00:00,1087.0145359,99.9291359109,585.211295734,0.0,100.150657288,124.558693486,402.290647204,336.929584145,56.6466996096,8.71436344886
 07/10  21:00:00,1059.79606177,99.9291359109,590.134001156,0.0,100.150657288,124.558693486,407.126906029,347.265976271,42.4850247072,17.3759050508
 07/10  22:00:00,994.105434395,99.9291359109,592.305280086,0.0,46.0930336215,124.558693486,404.165542861,367.146238321,28.3233498048,8.69595473564
 07/10  23:00:00,993.341170943,99.9291359109,590.82197541,0.0,46.0930336215,124.558693486,396.857482156,373.99969792,14.1616749024,8.69610933335
 07/10  24:00:00,979.521817029,99.9291359109,589.644387025,0.0,46.0930336215,113.312780494,402.310049523,379.272576325,5.66466996096,17.3728032371
 07/11  01:00:00,977.82290029,99.9291359109,588.176241377,0.0,46.0930336215,113.312780494,398.397198742,384.03922996,5.66466996096,8.69329882073
 07/11  02:00:00,975.802609148,99.9291359109,586.352454041,0.0,46.0930336215,113.312780494,411.108479572,388.075341014,5.66466996096,17.3684685972
 07/11  03:00:00,975.168803415,99.9291359109,585.755726223,0.0,46.0930336215,113.312780494,406.151953537,391.792860789,5.66466996096,8.6944227868
 07/11  04:00:00,1069.11768292,99.9291359109,586.500367349,0.0,100.150657288,148.969399434,389.370029919,375.010792761,5.66466996096,8.69456719735
 07/11  05:00:00,1071.63715806,100.666750339,587.281835168,0.0,100.150657288,149.894399434,578.274710296,546.741875678,14.1616749024,17.3711597157
 07/11  06:00:00,1288.21885153,104.359510956,587.584780821,0.0,176.471037341,302.612436532,429.69536859,392.677040464,28.3233498048,8.69497832143
 07/11  07:00:00,1412.46550714,107.146363068,586.524541565,0.0,243.2593065,310.10971186,413.931622747,353.943393049,42.4850247072,17.5032049909
