Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  08:00:00,1449.08786458,108.250622096,580.48854241,0.0,243.2593065,310.10971186,419.609595188,336.604109024,56.6466996096,26.3587865542
 07/11  09:00:00,1473.38962629,109.180023315,569.827921281,0.0,243.2593065,302.612436532,393.383790191,324.456992456,42.4850247072,26.4417730275
 07/11  10:00:00,1468.2847764,110.004433004,555.110751674,0.0,243.2593065,310.10971186,415.826926905,309.599139985,70.808374512,35.4194124077
 07/11  11:00:00,1463.43242066,110.883326426,547.337255326,0.0,243.2593065,310.10971186,401.234627063,294.955450354,70.808374512,35.4708021972
 07/11  12:00:00,1417.73507557,111.88861776,541.918922825,0.0,243.2593065,310.10971186,386.228078858,288.923138625,70.808374512,26.4965657205
 07/11  13:00:00,1446.01402478,112.990191474,535.206766223,0.0,243.2593065,302.612436532,374.360005534,282.236185886,56.6466996096,35.4771200381
 07/11  14:00:00,1442.27728013,114.231833181,529.78789086,0.0,243.2593065,302.612436532,352.719809343,274.819990943,42.4850247072,35.4147936924
 07/11  15:00:00,1442.06431426,115.89096361,527.913778791,0.0,243.2593065,302.612436532,342.040878823,258.865566911,56.6466996096,26.5286123025
 07/11  16:00:00,1449.51525865,118.981488404,525.82542277,0.0,243.2593065,310.10971186,354.252462057,242.8704123,84.9700494144,26.4120003429
 07/11  17:00:00,1451.38288536,121.567072675,525.238542843,0.0,243.2593065,310.10971186,338.359950978,235.930119855,84.9700494144,17.4597817085
 07/11  18:00:00,1196.44925724,99.9291359109,558.387640074,0.0,166.938926447,199.110933808,347.081446311,244.698437442,84.9700494144,17.4129594549
 07/11  19:00:00,1199.7353919,99.9291359109,569.387190942,0.0,166.938926447,191.61365848,321.477396251,256.115816769,56.6466996096,8.7148798726
 07/11  20:00:00,1074.41598608,99.9291359109,570.271011861,0.0,100.150657288,124.558693486,385.822642684,311.764061673,56.6466996096,17.4118814014
 07/11  21:00:00,1044.53007731,99.9291359109,572.002385226,0.0,100.150657288,124.558693486,382.920838062,331.737462226,42.4850247072,8.69835112881
 07/11  22:00:00,982.892707164,99.9291359109,577.754888918,0.0,46.0930336215,124.558693486,401.563976717,355.870282531,28.3233498048,17.3703443806
 07/11  23:00:00,987.031686991,99.9291359109,581.229822434,0.0,46.0930336215,124.558693486,388.102755584,365.246896628,14.1616749024,8.69418405344
 07/11  24:00:00,972.813952877,99.9291359109,579.374466525,0.0,46.0930336215,113.312780494,392.399622312,369.364863071,5.66466996096,17.3700892801
 07/12  01:00:00,971.748900206,99.9291359109,578.325565184,0.0,46.0930336215,113.312780494,387.784101193,373.424964848,5.66466996096,8.6944663838
 07/12  02:00:00,975.070866941,99.9291359109,581.83524058,0.0,46.0930336215,113.312780494,393.30266224,378.943432844,5.66466996096,8.69455943501
 07/12  03:00:00,976.947317278,99.9291359109,583.844922953,0.0,46.0930336215,113.312780494,404.954574283,381.920435724,5.66466996096,17.3694685983
 07/12  04:00:00,1065.38257882,99.9291359109,581.797610572,0.0,100.150657288,148.969399434,379.58101056,365.221415472,5.66466996096,8.69492512723
 07/12  05:00:00,1060.5279979,101.178947604,574.172284503,0.0,100.150657288,149.894399434,521.992782831,499.136051123,14.1616749024,8.69505680614
 07/12  06:00:00,1274.20245002,105.960447046,569.549969798,0.0,176.471037341,302.612436532,415.971188073,370.277215933,28.3233498048,17.3706223354
 07/12  07:00:00,1395.69121443,109.320330291,564.385721467,0.0,243.2593065,310.10971186,394.721621698,334.729713126,42.4850247072,17.5068838653
 07/12  08:00:00,1440.18377389,110.387571337,567.076883473,0.0,243.2593065,310.10971186,404.356418706,321.353156996,56.6466996096,26.3565621004
 07/12  09:00:00,1465.70827783,111.371733011,558.073582483,0.0,243.2593065,302.612436532,375.948058209,307.023129587,42.4850247072,26.4399039146
 07/12  10:00:00,1460.47283979,112.341459398,543.554294927,0.0,243.2593065,310.10971186,394.88366806,288.665181493,70.808374512,35.4101120548
 07/12  11:00:00,1446.1850941,113.537921713,525.622294245,0.0,243.2593065,310.10971186,370.698921828,273.285846236,70.808374512,26.6047010801
 07/12  12:00:00,1400.35860685,114.80204608,519.643407369,0.0,243.2593065,310.10971186,372.713641893,266.58441701,70.808374512,35.3208503711
 07/12  13:00:00,1433.66797081,116.095988543,518.147200638,0.0,243.2593065,302.612436532,355.276271924,263.162624675,56.6466996096,35.4669476397
 07/12  14:00:00,1434.35424354,117.403146313,517.507032675,0.0,243.2593065,302.612436532,329.964438668,260.913796756,42.4850247072,26.5656172043
 07/12  15:00:00,1429.63198867,119.515495238,510.23122694,0.0,243.2593065,302.612436532,340.365385034,248.355733251,56.6466996096,35.3629521729
 07/12  16:00:00,1433.24781122,121.452523365,504.814161146,0.0,243.2593065,310.10971186,349.019406615,237.63725137,84.9700494144,26.4121058304
 07/12  17:00:00,1431.75457024,123.265464769,501.213485881,0.0,243.2593065,310.10971186,332.148939731,229.717017422,84.9700494144,17.4618728947
 07/12  18:00:00,1175.30997024,99.9291359109,535.063545355,0.0,166.938926447,199.110933808,338.560348647,244.875378623,84.9700494144,8.71492060892
 07/12  19:00:00,1181.08146807,99.9291359109,548.167138974,0.0,166.938926447,191.61365848,340.512595504,266.454191577,56.6466996096,17.4117043177
 07/12  20:00:00,1074.39994304,99.9291359109,569.049034643,0.0,100.150657288,124.558693486,394.452681905,320.394900929,56.6466996096,17.4110813663
 07/12  21:00:00,1047.11723651,99.9291359109,574.037256995,0.0,100.150657288,124.558693486,384.433420886,333.250170621,42.4850247072,8.69822555714
 07/12  22:00:00,983.157763775,99.9291359109,578.0592077,0.0,46.0930336215,124.558693486,399.648598873,354.358852577,28.3233498048,16.9663964915
 07/12  23:00:00,977.122003875,99.9291359109,570.736470785,0.0,46.0930336215,124.558693486,382.919665569,359.660686111,14.1616749024,9.09730455599
 07/12  24:00:00,961.400225703,99.9291359109,567.194688906,0.0,46.0930336215,113.312780494,377.795472017,363.43670615,5.66466996096,8.69409590649
 07/13  01:00:00,965.535747082,99.9291359109,571.569975783,0.0,46.0930336215,113.312780494,391.670701977,368.637686584,5.66466996096,17.3683454327
 07/13  02:00:00,968.602961685,99.9291359109,574.86269196,0.0,46.0930336215,113.312780494,388.21821731,373.859261709,5.66466996096,8.69428563978
 07/13  03:00:00,971.696964753,99.9291359109,578.187791626,0.0,46.0930336215,113.312780494,393.066204316,378.707144351,5.66466996096,8.69439000371
 07/13  04:00:00,1062.60289694,99.9291359109,578.767545658,0.0,100.150657288,148.969399434,386.523040377,363.487953518,5.66466996096,17.3704168977
 07/13  05:00:00,1059.96805731,101.335238529,573.379122736,0.0,100.150657288,149.894399434,515.666581371,492.810180047,14.1616749024,8.69472642233
 07/13  06:00:00,1268.91037312,106.884200085,562.95366669,0.0,176.471037341,302.612436532,401.003931317,363.985736125,28.3233498048,8.69484538699
 07/13  07:00:00,1383.10964825,110.354093656,549.87910224,0.0,243.2593065,310.10971186,392.573080426,323.839721948,42.4850247072,26.2483337714
 07/13  08:00:00,1413.15502938,111.484947599,536.842581109,0.0,243.2593065,310.10971186,375.025287334,300.801536365,56.6466996096,17.5770513596
 07/13  09:00:00,1435.4620137,112.713992377,523.709767391,0.0,243.2593065,302.612436532,356.318560356,278.58858765,42.4850247072,35.2449479996
 07/13  10:00:00,1432.8881409,113.938293178,511.479668627,0.0,243.2593065,310.10971186,364.7566468,267.375465713,70.808374512,26.5728065756
 07/13  11:00:00,1427.56664959,115.324308541,502.967970318,0.0,243.2593065,310.10971186,362.20197643,255.91865306,70.808374512,35.4749488579
 07/13  12:00:00,1382.6766759,116.298171527,498.501795353,0.0,243.2593065,310.10971186,351.586349,254.289198797,70.808374512,26.4887756912
 07/13  13:00:00,1410.79876511,117.436034754,491.548471988,0.0,243.2593065,302.612436532,341.366514699,249.238164509,56.6466996096,35.4816505801
 07/13  14:00:00,1406.88000951,118.493634467,486.026456892,0.0,243.2593065,302.612436532,321.283226246,243.380583167,42.4850247072,35.4176183711
 07/13  15:00:00,1406.29004793,119.639520343,484.245134522,0.0,243.2593065,302.612436532,320.746419532,237.580422818,56.6466996096,26.5192971042
 07/13  16:00:00,1413.98140953,120.504660511,484.50219533,0.0,243.2593065,310.10971186,348.660942168,237.281968939,84.9700494144,26.4089238145
 07/13  17:00:00,1415.74645402,121.180746872,485.598483163,0.0,243.2593065,310.10971186,342.313352143,239.880999151,84.9700494144,17.4623035772
 07/13  18:00:00,1155.42546477,99.9291359109,513.519074097,0.0,166.938926447,199.110933808,359.294734867,256.913637831,84.9700494144,17.4110476215
 07/13  19:00:00,1157.47926129,99.9291359109,522.721104318,0.0,166.938926447,191.61365848,341.733838967,267.676266884,56.6466996096,17.4108724728
 07/13  20:00:00,1037.0740316,99.9291359109,528.958317548,0.0,100.150657288,124.558693486,375.662476704,310.302839105,56.6466996096,8.71293798931
 07/13  21:00:00,1007.1954737,99.9291359109,531.100142796,0.0,100.150657288,124.558693486,379.004732397,319.145256723,42.4850247072,17.3744509668
 07/13  22:00:00,939.967825996,99.9291359109,531.598476153,0.0,46.0930336215,124.558693486,374.830286504,337.811754978,28.3233498048,8.69518172156
 07/13  23:00:00,942.11891122,99.9291359109,533.031889699,0.0,46.0930336215,124.558693486,367.372354246,344.515382742,14.1616749024,8.69529660076
 07/13  24:00:00,931.875316593,99.9291359109,535.340573474,0.0,46.0930336215,113.312780494,372.834602924,349.79886559,5.66466996096,17.371067373
 07/14  01:00:00,933.509089833,99.9291359109,537.108770143,0.0,46.0930336215,113.312780494,368.605814307,354.245632096,5.66466996096,8.69551225036
 07/14  02:00:00,935.691196125,99.9291359109,539.459454349,0.0,46.0930336215,113.312780494,373.170998596,358.810747491,5.66466996096,8.69558114377
 07/14  03:00:00,937.937237774,99.9291359109,541.863027722,0.0,46.0930336215,113.312780494,386.033517579,362.997414803,5.66466996096,17.3714328156
 07/14  04:00:00,1031.84151292,99.9291359109,542.327517897,0.0,100.150657288,148.969399434,361.39575076,347.03755525,5.66466996096,8.69352554862
 07/14  05:00:00,1030.67974387,101.724935546,538.740039075,0.0,100.150657288,149.894399434,502.991251514,471.459991112,14.1616749024,17.3695854988
 07/14  06:00:00,1241.49728779,107.425161118,531.311565175,0.0,176.471037341,302.612436532,382.434630912,345.417471086,28.3233498048,8.69381002069
 07/14  07:00:00,1357.97330306,110.836136923,521.820786559,0.0,243.2593065,310.10971186,368.836157895,308.847077973,42.4850247072,17.5040552151
 07/14  08:00:00,1393.04417039,111.956276211,514.069576255,0.0,243.2593065,310.10971186,376.017712435,293.018151476,56.6466996096,26.3528613496
 07/14  09:00:00,1419.868435,113.16875076,505.807282435,0.0,243.2593065,302.612436532,348.31395551,279.388432819,42.4850247072,26.4404979845
 07/14  10:00:00,1420.42430302,114.569109936,496.814766318,0.0,243.2593065,310.10971186,372.626981584,266.409337168,70.808374512,35.4092699041
 07/14  11:00:00,1415.96834439,115.845640442,489.412218893,0.0,243.2593065,310.10971186,363.052727185,256.784585907,70.808374512,35.459766766
 07/14  12:00:00,1375.67223648,117.233031547,489.655008101,0.0,243.2593065,310.10971186,345.831307086,248.52944343,70.808374512,26.493489144
 07/14  13:00:00,1410.8423335,118.498411778,490.517878334,0.0,243.2593065,302.612436532,334.507432589,242.395708817,56.6466996096,35.4650241623
 07/14  14:00:00,1413.04575407,119.677841715,491.884157814,0.0,243.2593065,302.612436532,307.105388829,238.062485768,42.4850247072,26.5578783545
 07/14  15:00:00,1413.92480704,120.871160065,491.852779628,0.0,243.2593065,302.612436532,327.795329781,235.787646956,56.6466996096,35.3609832155
 07/14  16:00:00,1421.2347975,122.031653252,491.497073043,0.0,243.2593065,310.10971186,347.154617481,235.773777463,84.9700494144,26.4107906033
 07/14  17:00:00,1420.69737743,122.930980897,489.903837739,0.0,243.2593065,310.10971186,340.466297584,238.034785473,84.9700494144,17.4614626968
 07/14  18:00:00,1160.1679248,99.9291359109,519.137456757,0.0,166.938926447,199.110933808,356.939307014,254.560979061,84.9700494144,17.4082785379
 07/14  19:00:00,1160.50143752,99.9291359109,527.171633853,0.0,166.938926447,191.61365848,330.217571603,264.855892786,56.6466996096,8.71497920806
 07/14  20:00:00,1039.02039143,99.9291359109,532.06513319,0.0,100.150657288,124.558693486,381.134068441,307.076762794,56.6466996096,17.4106060374
 07/14  21:00:00,1009.73273499,99.9291359109,534.572729644,0.0,100.150657288,124.558693486,367.276422672,316.093374716,42.4850247072,8.69802324913
 07/14  22:00:00,942.546976674,99.9291359109,534.445823213,0.0,46.0930336215,124.558693486,380.405288548,334.714807413,28.3233498048,17.3671313299
 07/14  23:00:00,942.187991752,99.9291359109,533.123966435,0.0,46.0930336215,124.558693486,363.647488213,340.792112055,14.1616749024,8.69370125611
 07/14  24:00:00,928.147715194,99.9291359109,531.304142939,0.0,46.0930336215,113.312780494,359.340830424,344.98235301,5.66466996096,8.69380745354
 07/15  01:00:00,926.539312531,99.9291359109,529.536904889,0.0,46.0930336215,113.312780494,371.553546515,348.521168246,5.66466996096,17.3677083084
 07/15  02:00:00,928.066295721,99.9291359109,531.146808195,0.0,46.0930336215,113.312780494,367.220117551,352.861513684,5.66466996096,8.69393390597
 07/15  03:00:00,935.512311933,99.9291359109,539.095509064,0.0,46.0930336215,113.312780494,373.676833809,359.318149743,5.66466996096,8.69401410409
 07/15  04:00:00,956.911104107,99.9291359109,551.012545461,0.0,55.6251445156,113.312780494,378.636055556,355.603099032,5.66466996096,17.3682865629
 07/15  05:00:00,960.34436616,99.9291359109,554.813498072,0.0,55.6251445156,113.312780494,380.86159884,358.0056489,14.1616749024,8.69427503751
 07/15  06:00:00,1017.5032801,99.9291359109,554.405571553,0.0,65.1572554096,176.889270242,334.719502499,297.701789411,28.3233498048,8.69436328326
 07/15  07:00:00,1132.52492827,100.778302794,546.84975435,0.0,109.682768182,220.96816451,466.573955262,406.718666106,42.4850247072,17.3702644481
 07/15  08:00:00,1134.73766411,100.855752041,538.363062019,0.0,109.682768182,220.96816451,442.390822432,368.304865661,56.6466996096,17.4392571622
 07/15  09:00:00,1229.43623257,103.482606318,522.101846875,0.0,131.945524568,266.955817592,392.537563235,332.544239169,42.4850247072,17.5082993589
 07/15  10:00:00,1232.46106475,103.811029265,516.964860775,0.0,131.945524568,274.45309292,407.619008284,310.463835644,70.808374512,26.3467981273
 07/15  11:00:00,1230.91918789,104.00504098,513.927741023,0.0,131.945524568,274.45309292,385.064154069,296.683007412,70.808374512,17.5727721452
 07/15  12:00:00,1195.71512916,104.118553144,510.449142546,0.0,131.945524568,274.45309292,386.618668999,289.463367111,70.808374512,26.3469273759
 07/15  13:00:00,1189.02343136,104.228337509,511.164443452,0.0,131.945524568,266.955817592,368.32325645,285.330838508,56.6466996096,26.345718332
 07/15  14:00:00,1189.72502233,104.37876068,511.81096698,0.0,131.945524568,266.955817592,338.455105728,278.39862969,42.4850247072,17.5714513302
 07/15  15:00:00,1107.85389045,99.9291359109,510.891626454,0.0,109.682768182,212.545889182,295.72124471,212.729051233,56.6466996096,26.345493868
 07/15  16:00:00,1117.25600919,99.9291359109,513.059047554,0.0,109.682768182,220.04316451,325.484204068,214.171005955,84.9700494144,26.343148699
 07/15  17:00:00,1078.29962808,99.9291359109,516.661170704,0.0,109.682768182,220.04316451,323.74796466,221.278084229,84.9700494144,17.4998310159
 07/15  18:00:00,1041.54103985,99.9291359109,518.943177249,0.0,100.150657288,199.110933808,342.509050233,242.493427153,84.9700494144,15.0455736656
 07/15  19:00:00,1045.14167672,99.9291359109,529.978210062,0.0,100.150657288,191.61365848,324.567228138,256.904612123,56.6466996096,11.0159164056
 07/15  20:00:00,959.310398662,99.9291359109,549.343542146,0.0,55.6251445156,124.558693486,385.837767854,320.497571529,56.6466996096,8.69349671608
 07/15  21:00:00,969.688292908,99.9291359109,552.700501628,0.0,55.6251445156,124.558693486,397.648082596,337.795810289,42.4850247072,17.3672475995
 07/15  22:00:00,957.460371547,99.9291359109,550.482239793,0.0,46.0930336215,124.558693486,393.168383048,356.151277653,28.3233498048,8.6937555903
 07/15  23:00:00,959.560825368,99.9291359109,551.584825744,0.0,46.0930336215,124.558693486,385.3788042,362.523285033,14.1616749024,8.69384426498
 07/15  24:00:00,952.539555945,99.9291359109,557.355515623,0.0,46.0930336215,113.312780494,391.953242554,368.919315263,5.66466996096,17.3692573295
 07/16  01:00:00,968.359155889,99.9291359109,586.21669784,0.0,34.9616554283,113.312780494,396.953166693,382.594502083,5.66466996096,8.6939946495
 07/16  02:00:00,981.952429956,99.9291359109,601.000168187,0.0,34.9616554283,113.312780494,404.163112181,389.804398411,5.66466996096,8.69404380885
 07/16  03:00:00,982.951053246,99.9291359109,602.99879912,0.0,34.9616554283,113.312780494,415.365765605,392.332802462,5.66466996096,17.3682931821
 07/16  04:00:00,988.274263676,99.9291359109,598.693333885,0.0,44.4937663224,113.312780494,399.795928658,385.437000552,5.66466996096,8.69425814489
 07/16  05:00:00,986.820014803,99.9291359109,597.082321322,0.0,44.4937663224,113.312780494,413.2934798,390.437470763,14.1616749024,8.69433413505
 07/16  06:00:00,1044.56226906,99.9291359109,596.833617589,0.0,54.0258772165,176.889270242,375.760787677,330.068540794,28.3233498048,17.3688970782
 07/16  07:00:00,1053.21147222,99.9291359109,597.633862912,0.0,54.0258772165,184.38654557,366.540506971,315.360919305,42.4850247072,8.69456295896
 07/16  08:00:00,1116.34606422,99.9291359109,579.990436541,0.0,65.1572554096,220.04316451,361.065431736,286.98544469,56.6466996096,17.4332874362
 07/16  09:00:00,1089.16570593,99.9291359109,558.808122824,0.0,65.1572554096,212.545889182,329.645962674,269.663974158,42.4850247072,17.4969638095
 07/16  10:00:00,1086.12713313,99.9291359109,547.430594278,0.0,65.1572554096,220.04316451,355.94109631,258.807608522,70.808374512,26.3251132764
 07/16  11:00:00,1086.1818582,99.9291359109,546.368599276,0.0,65.1572554096,220.04316451,346.545247614,258.17967795,70.808374512,17.557195152
 07/16  12:00:00,1086.24295869,99.9291359109,547.761204611,0.0,65.1572554096,220.04316451,352.105704708,254.97111799,70.808374512,26.3262122057
 07/16  13:00:00,1076.39234628,99.9291359109,545.252859382,0.0,65.1572554096,212.545889182,332.294365911,249.324304258,56.6466996096,26.3233620433
 07/16  14:00:00,1075.43111271,99.9291359109,544.267100165,0.0,65.1572554096,212.545889182,303.835939891,243.795063469,42.4850247072,17.5558517142
 07/16  15:00:00,1073.93919002,99.9291359109,542.749383519,0.0,65.1572554096,212.545889182,316.672998279,233.702251351,56.6466996096,26.3240473183
 07/16  16:00:00,1049.67263821,99.9291359109,543.943986203,0.0,65.1572554096,220.04316451,325.539799503,223.010461578,84.9700494144,17.5592885106
 07/16  17:00:00,1003.02352067,99.9291359109,544.069517579,0.0,54.0258772165,184.38654557,339.697243761,228.496594261,84.9700494144,26.2306000859
 07/16  18:00:00,973.552340183,99.9291359109,545.104722136,0.0,44.4937663224,163.454314868,356.850463469,263.186000299,84.9700494144,8.69441375608
 07/16  19:00:00,973.120289346,99.9291359109,551.789751563,0.0,44.4937663224,155.95703954,347.679523646,282.338331529,56.6466996096,8.69449250683
 07/16  20:00:00,959.405261101,99.9291359109,562.462928019,0.0,44.4937663224,124.558693486,406.307592994,332.291677449,56.6466996096,17.3692159355
 07/16  21:00:00,972.858448175,99.9291359109,569.070682218,0.0,44.4937663224,124.558693486,398.240085416,347.060338212,42.4850247072,8.69472249754
 07/16  22:00:00,964.577859344,99.9291359109,571.040919499,0.0,34.9616554283,124.558693486,402.543841439,365.525693041,28.3233498048,8.69479859325
 07/16  23:00:00,964.449348426,99.9291359109,569.810526885,0.0,34.9616554283,124.558693486,402.606055171,371.07455522,14.1616749024,17.3698250491
 07/16  24:00:00,953.457785955,99.9291359109,571.22958212,0.0,34.9616554283,113.312780494,390.930619873,376.570918353,5.66466996096,8.69503155815
 07/17  01:00:00,968.924611227,99.9291359109,575.714300185,0.0,46.0930336215,113.312780494,396.188144425,381.828457488,5.66466996096,8.69501697571
 07/17  02:00:00,968.627100986,99.9291359109,575.341613305,0.0,46.0930336215,113.312780494,408.504377448,385.469579054,5.66466996096,17.3701284334
 07/17  03:00:00,971.895646994,99.9291359109,578.833666724,0.0,46.0930336215,113.312780494,404.209361455,389.849544673,5.66466996096,8.69514682135
 07/17  04:00:00,1064.80870036,99.9291359109,581.539708117,0.0,100.150657288,148.969399434,386.845350689,372.485464695,5.66466996096,8.69521603248
 07/17  05:00:00,1055.80792636,99.9291359109,570.498641194,0.0,100.150657288,149.894399434,685.300505909,653.771114036,14.1616749024,17.3677169702
 07/17  06:00:00,1263.42517682,101.741065828,562.443648386,0.0,176.471037341,302.612436532,459.029504465,422.013077485,28.3233498048,8.693077175
 07/17  07:00:00,1375.68277435,103.402176249,548.901280582,0.0,243.2593065,310.10971186,418.130494569,358.143202859,42.4850247072,17.5022670026
 07/17  08:00:00,1408.30773835,104.383410653,538.631934947,0.0,243.2593065,310.10971186,405.499502272,322.501237211,56.6466996096,26.3515654515
 07/17  09:00:00,1433.85952567,105.315099176,529.353273428,0.0,243.2593065,302.612436532,371.670087927,302.753518722,42.4850247072,26.4315444973
 07/17  10:00:00,1425.36416069,106.105036467,511.238935498,0.0,243.2593065,310.10971186,386.336671065,280.118170621,70.808374512,35.4101259317
 07/17  11:00:00,1422.09307464,106.723758625,505.711571361,0.0,243.2593065,310.10971186,377.998167556,271.729989019,70.808374512,35.4598040249
 07/17  12:00:00,1378.42407243,107.566584862,502.820098515,0.0,243.2593065,310.10971186,363.089351077,265.792037834,70.808374512,26.4889387316
 07/17  13:00:00,1408.93130225,109.091839416,498.213821989,0.0,243.2593065,302.612436532,347.343012631,255.232304571,56.6466996096,35.46400845
 07/17  14:00:00,1406.98335416,110.735919246,494.455920071,0.0,243.2593065,302.612436532,326.384399004,248.497869699,42.4850247072,35.4015045981
 07/17  15:00:00,1397.68881996,112.76764666,482.972831097,0.0,243.2593065,302.612436532,312.462962325,229.292489346,56.6466996096,26.5237733701
 07/17  16:00:00,1397.11217577,115.228813045,474.205434738,0.0,243.2593065,310.10971186,317.253575603,205.87862058,84.9700494144,26.4049056093
 07/17  17:00:00,1399.70057396,117.709969531,474.551064117,0.0,243.2593065,310.10971186,303.489982521,201.065060134,84.9700494144,17.4548729725
 07/17  18:00:00,1150.24229007,99.9291359109,508.573346604,0.0,166.938926447,199.110933808,310.207966626,207.829361313,84.9700494144,17.4085558985
 07/17  19:00:00,1158.44458844,99.9291359109,523.984326604,0.0,166.938926447,191.61365848,291.222041251,225.860174966,56.6466996096,8.71516667547
 07/17  20:00:00,1040.02550195,99.9291359109,532.359792994,0.0,100.150657288,124.558693486,358.851050296,284.793566266,56.6466996096,17.4107844204
 07/17  21:00:00,1015.53581426,99.9291359109,540.314847647,0.0,100.150657288,124.558693486,356.676100199,305.495347048,42.4850247072,8.69572844376
 07/17  22:00:00,953.364161358,99.9291359109,546.286237883,0.0,46.0930336215,124.558693486,375.169831687,329.479193856,28.3233498048,17.3672880264
 07/17  23:00:00,959.855669606,99.9291359109,552.430241884,0.0,46.0930336215,124.558693486,361.750476005,338.895053206,14.1616749024,8.69374789656
 07/17  24:00:00,951.982939661,99.9291359109,557.349157651,0.0,46.0930336215,113.312780494,360.932787926,346.574296194,5.66466996096,8.69382177026
 07/18  01:00:00,955.613953085,99.9291359109,561.300106446,0.0,46.0930336215,113.312780494,375.754661845,352.722338047,5.66466996096,17.3676538375
 07/18  02:00:00,954.292099927,99.9291359109,559.931466954,0.0,46.0930336215,113.312780494,371.256697722,356.898166705,5.66466996096,8.69386105594
 07/18  03:00:00,958.601811515,99.9291359109,564.515495919,0.0,46.0930336215,113.312780494,376.786166577,362.427588702,5.66466996096,8.69390791437
 07/18  04:00:00,1050.43911934,99.9291359109,562.75560864,0.0,100.150657288,148.969399434,368.358760843,345.324826637,5.66466996096,17.3692642449
 07/18  05:00:00,1043.40812583,100.655995833,554.011876856,0.0,100.150657288,149.894399434,496.491122351,473.635380966,14.1616749024,8.69406648242
 07/18  06:00:00,1250.40596701,104.934762583,539.685641235,0.0,176.471037341,302.612436532,376.762077515,339.744599827,28.3233498048,8.6941278836
 07/18  07:00:00,1358.6115536,107.814653316,525.796247282,0.0,243.2593065,310.10971186,372.699256734,303.970164559,42.4850247072,26.2440674677
 07/18  08:00:00,1392.91446488,109.328184422,516.739176371,0.0,243.2593065,310.10971186,362.798330257,288.578339561,56.6466996096,17.573291086
 07/18  09:00:00,1413.89457818,110.63420777,502.004685661,0.0,243.2593065,302.612436532,341.040571401,272.121719047,42.4850247072,26.4338276474
 07/18  10:00:00,1412.60906969,112.028326876,490.884085878,0.0,243.2593065,310.10971186,357.494929121,251.273048908,70.808374512,35.4135057002
 07/18  11:00:00,1410.91457524,113.135816242,486.773194999,0.0,243.2593065,310.10971186,349.332749698,243.062403102,70.808374512,35.461972084
 07/18  12:00:00,1366.9566064,114.224666454,483.889428097,0.0,243.2593065,310.10971186,338.719235755,241.425437818,70.808374512,26.485423425
 07/18  13:00:00,1398.3009734,115.732597533,480.655701161,0.0,243.2593065,302.612436532,326.760320475,234.647468375,56.6466996096,35.4661524905
 07/18  14:00:00,1395.89559817,117.179777406,477.166329914,0.0,243.2593065,302.612436532,304.813568786,226.925424633,42.4850247072,35.4031194454
 07/18  15:00:00,1394.95085972,118.486931543,475.092880462,0.0,243.2593065,302.612436532,305.669561396,222.503091503,56.6466996096,26.5197702832
 07/18  16:00:00,1402.08426154,120.913523597,473.289123203,0.0,243.2593065,310.10971186,320.254199839,208.880687405,84.9700494144,26.4034630187
 07/18  17:00:00,1398.60371285,120.668151551,470.177533565,0.0,243.2593065,310.10971186,316.967320062,214.541351551,84.9700494144,17.4559190969
 07/18  18:00:00,1127.5205489,99.9291359109,484.745184518,0.0,166.938926447,199.110933808,338.475997239,236.096203987,84.9700494144,17.4097438372
 07/18  19:00:00,1139.37246432,99.9291359109,503.922503402,0.0,166.938926447,191.61365848,311.334923242,245.975237472,56.6466996096,8.71298615999
 07/18  20:00:00,1017.07099048,99.9291359109,508.037160459,0.0,100.150657288,124.558693486,364.55637071,290.501907107,56.6466996096,17.4077639938
 07/18  21:00:00,977.129972305,99.9291359109,499.156063586,0.0,100.150657288,124.558693486,347.118036113,295.936660638,42.4850247072,8.69635076839
 07/18  22:00:00,909.63799671,99.9291359109,498.772853273,0.0,46.0930336215,124.558693486,360.83971673,315.147839574,28.3233498048,17.3685273514
 07/18  23:00:00,919.806518824,99.9291359109,508.73893643,0.0,46.0930336215,124.558693486,351.714047902,328.858024203,14.1616749024,8.69434879574
 07/18  24:00:00,912.462498443,99.9291359109,514.18177632,0.0,46.0930336215,113.312780494,350.851689223,336.492608463,5.66466996096,8.69441079861
 07/19  01:00:00,912.970001921,99.9291359109,514.781737224,0.0,46.0930336215,113.312780494,363.491267252,340.457793493,5.66466996096,17.3688037972
 07/19  02:00:00,914.817823867,99.9291359109,516.800513331,0.0,46.0930336215,113.312780494,359.411940712,345.052849831,5.66466996096,8.69442091995
 07/19  03:00:00,916.583589263,99.9291359109,518.713627097,0.0,46.0930336215,113.312780494,363.516362955,349.157236118,5.66466996096,8.69445687616
 07/19  04:00:00,1006.17971453,99.9291359109,517.781308066,0.0,100.150657288,148.969399434,356.149729576,333.11588856,5.66466996096,17.3691710551
 07/19  05:00:00,1004.37885324,101.374839657,513.124231968,0.0,100.150657288,149.894399434,473.150887123,450.294624357,14.1616749024,8.69458786383
 07/19  06:00:00,1224.05495115,106.718717652,510.053220202,0.0,176.471037341,302.612436532,366.01830969,329.000324408,28.3233498048,8.69463547703
 07/19  07:00:00,1346.54266713,110.235156806,509.75696196,0.0,243.2593065,310.10971186,366.194888429,297.46871615,42.4850247072,26.2411475715
 07/19  08:00:00,1386.95443026,111.783350233,507.376282897,0.0,243.2593065,310.10971186,356.650759274,282.43012888,56.6466996096,17.5739307851
 07/19  09:00:00,1418.07447468,113.148494121,503.691475896,0.0,243.2593065,302.612436532,344.859044657,267.137446543,42.4850247072,35.2365734075
 07/19  10:00:00,1420.44361848,114.38867306,496.952072947,0.0,243.2593065,310.10971186,356.573136686,259.200351331,70.808374512,26.5644108432
 07/19  11:00:00,1420.57615103,115.65874782,494.632722558,0.0,243.2593065,310.10971186,357.789775438,251.519195583,70.808374512,35.4622053435
 07/19  12:00:00,1375.98861341,116.8697365,490.413188254,0.0,243.2593065,310.10971186,341.51659188,244.22611683,70.808374512,26.4821005372
 07/19  13:00:00,1411.30746765,117.9450476,491.495335838,0.0,243.2593065,302.612436532,331.772477361,239.65948101,56.6466996096,35.466296741
 07/19  14:00:00,1413.43916557,119.158226399,492.681864141,0.0,243.2593065,302.612436532,314.0015273,236.113580777,42.4850247072,35.4029218159
 07/19  15:00:00,1414.68975543,121.296730629,492.057172486,0.0,243.2593065,302.612436532,306.32023485,223.15962685,56.6466996096,26.51390839
 07/19  16:00:00,1424.19991574,123.471445979,493.143613867,0.0,243.2593065,310.10971186,324.983318795,213.609782848,84.9700494144,26.4034865323
 07/19  17:00:00,1436.91347085,125.334856881,505.348597839,0.0,243.2593065,310.10971186,314.926383656,212.500273276,84.9700494144,17.4560609656
 07/19  18:00:00,1184.59494479,99.9291359109,546.238259544,0.0,166.938926447,199.110933808,335.818646369,233.439036601,84.9700494144,17.4095603542
 07/19  19:00:00,1186.94964677,99.9291359109,555.756172994,0.0,166.938926447,191.61365848,315.165843113,249.806063415,56.6466996096,8.71308008868
 07/19  20:00:00,1074.61529567,99.9291359109,570.834041502,0.0,100.150657288,124.558693486,379.069921352,305.015264083,56.6466996096,17.407957659
 07/19  21:00:00,1049.45224717,99.9291359109,578.579454931,0.0,100.150657288,124.558693486,370.970467083,319.788969597,42.4850247072,8.69647277858
 07/19  22:00:00,981.898657058,99.9291359109,579.089138011,0.0,46.0930336215,124.558693486,387.645475904,341.953390707,28.3233498048,17.3687353928
 07/19  23:00:00,987.834589432,99.9291359109,580.889177744,0.0,46.0930336215,124.558693486,375.160126771,352.304017796,14.1616749024,8.69443407321
 07/19  24:00:00,976.276469528,99.9291359109,575.890642294,0.0,46.0930336215,113.312780494,371.517366252,357.158211291,5.66466996096,8.69448500027
 07/20  01:00:00,980.027656504,99.9291359109,574.671192921,0.0,46.0930336215,113.312780494,384.852993865,361.819396698,5.66466996096,17.3689272057
 07/20  02:00:00,991.387296786,99.9291359109,573.966358571,0.0,46.0930336215,113.312780494,380.259984314,365.900845099,5.66466996096,8.69446925442
 07/20  03:00:00,998.450386481,99.9291359109,570.101014461,0.0,46.0930336215,113.312780494,383.682833352,369.323667991,5.66466996096,8.69449540069
 07/20  04:00:00,1089.18540951,99.9291359109,566.948189727,0.0,100.150657288,148.969399434,376.353458376,353.319575948,5.66466996096,17.3692124673
 07/20  05:00:00,1089.30864223,101.836279576,556.482317114,0.0,100.150657288,149.894399434,493.977186624,471.120914109,14.1616749024,8.69459761287
 07/20  06:00:00,1303.2762727,107.513051792,544.752813978,0.0,176.471037341,302.612436532,384.531314086,347.513329879,28.3233498048,8.69463440244
 07/20  07:00:00,1415.29752496,111.181184701,534.182395821,0.0,243.2593065,310.10971186,381.076179186,312.350397716,42.4850247072,26.2407567632
 07/20  08:00:00,1443.27494531,112.795847957,526.209173151,0.0,243.2593065,310.10971186,371.902676698,297.682436593,56.6466996096,17.5735404963
 07/20  09:00:00,1475.30453271,114.220858586,524.40703724,0.0,243.2593065,302.612436532,364.848487478,287.127998426,42.4850247072,35.2354643448
 07/20  10:00:00,1482.35664481,115.732560473,518.134956389,0.0,243.2593065,310.10971186,370.130133703,272.758451276,70.808374512,26.5633079152
 07/20  11:00:00,1479.22431475,117.010454657,511.789298766,0.0,243.2593065,310.10971186,371.139981033,264.871130834,70.808374512,35.4604756867
 07/20  12:00:00,1446.35386981,118.097267149,512.272905974,0.0,243.2593065,310.10971186,362.244935619,264.953038147,70.808374512,26.48352296
 07/20  13:00:00,1442.07777257,119.543599843,516.544824394,0.0,243.2593065,302.612436532,350.859842445,258.748886349,56.6466996096,35.4642564861
 07/20  14:00:00,1441.86468132,120.820856743,525.115821338,0.0,243.2593065,302.612436532,333.017388713,255.131455128,42.4850247072,35.4009088775
 07/20  15:00:00,1440.03628207,123.098648604,520.826585862,0.0,243.2593065,302.612436532,326.745587341,243.584962749,56.6466996096,26.5139249824
 07/20  16:00:00,1445.15359758,125.234132177,516.986088818,0.0,243.2593065,310.10971186,344.26759526,232.895388917,84.9700494144,26.4021569287
 07/20  17:00:00,1450.49718601,125.763916936,522.004909903,0.0,243.2593065,310.10971186,342.283856337,239.858528357,84.9700494144,17.4552785663
 07/20  18:00:00,1195.26635591,99.9291359109,559.310725422,0.0,166.938926447,199.110933808,346.389579215,244.010313602,84.9700494144,17.4092161983
 07/20  19:00:00,1196.11818595,99.9291359109,567.040952578,0.0,166.938926447,191.61365848,313.960431693,248.601038304,56.6466996096,8.71269378007
 07/20  20:00:00,1083.74362896,99.9291359109,575.045655955,0.0,100.150657288,124.558693486,377.972602331,303.918778681,56.6466996096,17.4071240402
 07/20  21:00:00,1062.4518175,99.9291359109,577.363101925,0.0,100.150657288,124.558693486,375.470871126,324.289792651,42.4850247072,8.6960537678
 07/20  22:00:00,1005.82589696,99.9291359109,577.553619151,0.0,46.0930336215,124.558693486,392.981625415,347.290390798,28.3233498048,17.3678848124
 07/20  23:00:00,1009.41696207,99.9291359109,575.470845199,0.0,46.0930336215,124.558693486,379.931817765,357.076145679,14.1616749024,8.69399718399
 07/20  24:00:00,988.684911812,99.9291359109,571.00566817,0.0,46.0930336215,113.312780494,378.015419939,363.656710985,5.66466996096,8.69403899226
 07/21  01:00:00,981.674490622,99.9291359109,570.17373043,0.0,46.0930336215,113.312780494,392.217019576,369.184335313,5.66466996096,17.3680143018
 07/21  02:00:00,977.589783197,99.9291359109,570.27150274,0.0,46.0930336215,113.312780494,388.424732406,374.066061151,5.66466996096,8.69400129405
 07/21  03:00:00,977.732750353,99.9291359109,569.700848247,0.0,46.0930336215,113.312780494,392.924387155,378.56569846,5.66466996096,8.69401873479
 07/21  04:00:00,1069.40034684,99.9291359109,568.211709376,0.0,100.150657288,148.969399434,386.469623118,363.436708794,5.66466996096,17.3682443632
 07/21  05:00:00,1083.36289862,101.737761171,564.916300423,0.0,100.150657288,149.894399434,515.352686209,492.496920013,14.1616749024,8.69409129405
 07/21  06:00:00,1304.44518895,107.615393263,560.571894157,0.0,176.471037341,302.612436532,398.661670776,361.644200229,28.3233498048,8.69412074204
 07/21  07:00:00,1396.59281533,111.740673773,553.229422561,0.0,243.2593065,310.10971186,381.532386424,312.808576025,42.4850247072,26.2387856914
 07/21  08:00:00,1427.90800709,113.321231032,554.20418328,0.0,243.2593065,310.10971186,360.801342934,286.582539509,56.6466996096,17.5721038155
 07/21  09:00:00,1456.68158063,114.464521702,547.33477621,0.0,243.2593065,302.612436532,343.592717011,274.676282122,42.4850247072,26.4314101819
 07/21  10:00:00,1468.9873454,115.362722056,550.976665441,0.0,243.2593065,310.10971186,371.881981052,265.664514393,70.808374512,35.4090921462
 07/21  11:00:00,1461.84267358,116.618224997,541.573036443,0.0,243.2593065,310.10971186,369.74800573,263.482842941,70.808374512,35.4567882773
 07/21  12:00:00,1415.17707203,118.13778508,534.924631081,0.0,243.2593065,310.10971186,359.426034461,262.1359079,70.808374512,26.4817520489
 07/21  13:00:00,1442.04670418,119.875130845,526.21207645,0.0,243.2593065,302.612436532,348.227382971,256.1205888,56.6466996096,35.4600945613
 07/21  14:00:00,1436.8245304,121.836965126,518.595989584,0.0,243.2593065,302.612436532,327.510136613,249.628004354,42.4850247072,35.3971075518
 07/21  15:00:00,1434.40604332,124.550248628,513.288079858,0.0,243.2593065,302.612436532,321.113805232,237.952366203,56.6466996096,26.5147394196
 07/21  16:00:00,1436.98279875,128.070929639,504.941852474,0.0,243.2593065,310.10971186,329.684392044,218.31490323,84.9700494144,26.3994393992
 07/21  17:00:00,1435.123591,130.4840522,500.923637274,0.0,243.2593065,310.10971186,311.575646049,209.151982829,84.9700494144,17.453613805
 07/21  18:00:00,1182.24411294,99.9291359109,545.449190855,0.0,166.938926447,199.110933808,327.022899508,224.645346542,84.9700494144,17.4075035518
 07/21  19:00:00,1188.88121991,99.9291359109,559.490161141,0.0,166.938926447,191.61365848,305.190233332,239.828960434,56.6466996096,8.71457328877
 07/21  20:00:00,1069.36021429,99.9291359109,565.546591381,0.0,100.150657288,124.558693486,369.767509809,295.711353341,56.6466996096,17.4094568585
 07/21  21:00:00,1042.20984224,99.9291359109,570.095174025,0.0,100.150657288,124.558693486,364.111174217,312.931021993,42.4850247072,8.69512751669
 07/21  22:00:00,976.500615412,99.9291359109,571.520314538,0.0,46.0930336215,124.558693486,380.714901692,335.025558584,28.3233498048,17.3659933028
 07/21  23:00:00,977.108966425,99.9291359109,571.246382563,0.0,46.0930336215,124.558693486,365.760297861,342.9055825,14.1616749024,8.69304045826
 07/21  24:00:00,964.667986287,99.9291359109,571.206414434,0.0,46.0930336215,113.312780494,362.809912839,348.452168845,5.66466996096,8.69307403306
 07/22  01:00:00,965.05134631,99.9291359109,571.628748138,0.0,46.0930336215,113.312780494,376.479471822,353.448735286,5.66466996096,17.366066575
 07/22  02:00:00,965.002938889,99.9291359109,571.596094461,0.0,46.0930336215,113.312780494,372.239648103,357.881960538,5.66466996096,8.6930176037
 07/22  03:00:00,962.254650002,99.9291359109,568.629112966,0.0,46.0930336215,113.312780494,375.966089617,361.608392255,5.66466996096,8.69302740146
 07/22  04:00:00,966.635400785,99.9291359109,562.193868031,0.0,55.6251445156,113.312780494,374.983580257,351.95281252,5.66466996096,17.3660977762
 07/22  05:00:00,961.634316797,99.9291359109,556.70368496,0.0,55.6251445156,113.312780494,374.75358382,351.898836484,14.1616749024,8.69307243363
 07/22  06:00:00,1016.22319865,99.9291359109,549.150583599,0.0,65.1572554096,176.889270242,324.490814474,287.474376155,28.3233498048,8.69308851422
 07/22  07:00:00,1116.51282355,101.00582343,529.542037379,0.0,109.682768182,220.96816451,427.612048876,367.759208045,42.4850247072,17.3678161237
 07/22  08:00:00,1113.67765386,101.241547236,515.337079036,0.0,109.682768182,220.96816451,387.662699146,322.28797013,56.6466996096,8.72802940608
 07/22  09:00:00,1212.58138474,104.026595991,503.256032754,0.0,131.945524568,266.955817592,358.948381593,290.215593699,42.4850247072,26.247763187
 07/22  10:00:00,1219.98136131,104.256714615,502.863521182,0.0,131.945524568,274.45309292,363.525464238,275.146618218,70.808374512,17.5704715081
 07/22  11:00:00,1224.99457432,104.295450801,507.081534592,0.0,131.945524568,274.45309292,371.508139662,274.351676658,70.808374512,26.3480884918
 07/22  12:00:00,1199.94105662,104.34287434,514.556680599,0.0,131.945524568,274.45309292,373.313407818,276.168210552,70.808374512,26.3368227539
 07/22  13:00:00,1197.34177666,104.427414679,519.691108273,0.0,131.945524568,266.955817592,358.681460071,275.699428748,56.6466996096,26.335331714
 07/22  14:00:00,1200.83630008,104.591985822,523.329400905,0.0,131.945524568,266.955817592,333.530143339,273.48116534,42.4850247072,17.5639532917
 07/22  15:00:00,1131.51443527,99.9291359109,536.115014458,0.0,109.682768182,212.545889182,298.361223736,215.375113364,56.6466996096,26.3394107622
 07/22  16:00:00,1148.26865517,99.9291359109,546.269790066,0.0,109.682768182,220.04316451,317.953116741,206.647266598,84.9700494144,26.3358007285
 07/22  17:00:00,1111.00314745,99.9291359109,551.841377892,0.0,109.682768182,220.04316451,305.530016035,203.064279169,84.9700494144,17.4956874513
 07/22  18:00:00,1073.48366057,99.9291359109,553.393927618,0.0,100.150657288,199.110933808,331.952269597,238.287612931,84.9700494144,8.69460725176
 07/22  19:00:00,1069.36905504,99.9291359109,556.281472234,0.0,100.150657288,191.61365848,329.236425362,263.895130737,56.6466996096,8.69459501485
 07/22  20:00:00,968.940160304,99.9291359109,560.084488499,0.0,55.6251445156,124.558693486,391.948810989,317.934035376,56.6466996096,17.3680760033
 07/22  21:00:00,979.838437079,99.9291359109,563.995031432,0.0,55.6251445156,124.558693486,383.084718662,331.907522496,42.4850247072,8.69217145896
 07/22  22:00:00,972.143281192,99.9291359109,566.624437347,0.0,46.0930336215,124.558693486,394.719925195,351.059904747,28.3233498048,15.3366706423
 07/22  23:00:00,970.812874634,99.9291359109,564.09124898,0.0,46.0930336215,124.558693486,382.656067285,357.775628997,14.1616749024,10.7187633864
 07/22  24:00:00,951.185466736,99.9291359109,556.294369597,0.0,46.0930336215,113.312780494,374.897480231,360.540426838,5.66466996096,8.69238343202
 07/23  01:00:00,937.27516536,99.9291359109,553.287729919,0.0,34.9616554283,113.312780494,386.811022348,363.781686074,5.66466996096,17.3646663133
 07/23  02:00:00,938.828346616,99.9291359109,554.924520693,0.0,34.9616554283,113.312780494,382.405034711,368.048057196,5.66466996096,8.69230755376
 07/23  03:00:00,933.884957613,99.9291359109,549.620380135,0.0,34.9616554283,113.312780494,384.602103615,370.245123851,5.66466996096,8.69230980277
 07/23  04:00:00,942.960114753,99.9291359109,548.297900758,0.0,44.4937663224,113.312780494,384.30312966,361.273820452,5.66466996096,17.3646392471
 07/23  05:00:00,946.08665733,99.9291359109,551.668782719,0.0,44.4937663224,113.312780494,386.43371112,363.579704817,14.1616749024,8.69233140021
 07/23  06:00:00,1010.63485195,99.9291359109,554.950533862,0.0,54.0258772165,176.889270242,339.977434995,302.961745569,28.3233498048,8.69233962063
 07/23  07:00:00,1016.62183374,99.9291359109,557.717691693,0.0,54.0258772165,184.38654557,349.453527784,289.603798953,42.4850247072,17.3647041231
 07/23  08:00:00,1089.83997376,99.9291359109,551.083047878,0.0,65.1572554096,220.04316451,328.533373869,263.161553483,56.6466996096,8.72512077625
 07/23  09:00:00,1077.96446022,99.9291359109,546.371285458,0.0,65.1572554096,212.545889182,312.501488904,252.524184568,42.4850247072,17.4922796293
 07/23  10:00:00,1076.85487138,99.9291359109,537.196712205,0.0,65.1572554096,220.04316451,342.278739635,245.14641116,70.808374512,26.3239539635
 07/23  11:00:00,1072.27111801,99.9291359109,531.140284256,0.0,65.1572554096,220.04316451,341.700799383,244.572406155,70.808374512,26.3200187158
 07/23  12:00:00,1072.58359125,99.9291359109,532.613570519,0.0,65.1572554096,220.04316451,334.291090087,245.929279166,70.808374512,17.5534364084
 07/23  13:00:00,1063.93998145,99.9291359109,531.290257642,0.0,65.1572554096,212.545889182,325.107313029,242.140581474,56.6466996096,26.3200319458
 07/23  14:00:00,1063.22740716,99.9291359109,530.539103318,0.0,65.1572554096,212.545889182,308.465385189,240.93698877,42.4850247072,25.0433717117
 07/23  15:00:00,1063.03332054,99.9291359109,530.388308791,0.0,65.1572554096,212.545889182,305.0995524,229.624318168,56.6466996096,18.8285346233
 07/23  16:00:00,1040.15169711,99.9291359109,532.985594368,0.0,65.1572554096,220.04316451,335.547908297,224.254530745,84.9700494144,26.3233281367
 07/23  17:00:00,1010.80154031,99.9291359109,551.423826731,0.0,54.0258772165,184.38654557,355.295165332,252.833054062,84.9700494144,17.4920618555
 07/23  18:00:00,989.909763009,99.9291359109,561.577325591,0.0,44.4937663224,163.454314868,377.702519885,284.039722639,84.9700494144,8.69274783148
 07/23  19:00:00,980.812841017,99.9291359109,559.236660672,0.0,44.4937663224,155.95703954,363.752153776,289.739969195,56.6466996096,17.365484972
 07/23  20:00:00,964.179763098,99.9291359109,566.864588236,0.0,44.4937663224,124.558693486,403.57140544,338.231956236,56.6466996096,8.69274959347
 07/23  21:00:00,975.123237662,99.9291359109,570.762356774,0.0,44.4937663224,124.558693486,403.048429693,351.87064825,42.4850247072,8.69275673576
 07/23  22:00:00,963.755887829,99.9291359109,569.415351776,0.0,34.9616554283,124.558693486,416.002612116,370.313725821,28.3233498048,17.3655364901
 07/23  23:00:00,972.207282172,99.9291359109,577.299426555,0.0,34.9616554283,124.558693486,401.895991772,379.041536883,14.1616749024,8.69277998704
 07/23  24:00:00,959.037062815,99.9291359109,576.51020367,0.0,34.9616554283,113.312780494,397.621166249,383.263701156,5.66466996096,8.69279513208
 07/24  01:00:00,974.878391023,99.9291359109,581.506912011,0.0,46.0930336215,113.312780494,411.197798189,388.167657905,5.66466996096,17.3654703236
 07/24  02:00:00,977.821987836,99.9291359109,584.67453485,0.0,46.0930336215,113.312780494,407.612287297,393.254918821,5.66466996096,8.69269851506
 07/24  03:00:00,980.842003646,99.9291359109,587.975925528,0.0,46.0930336215,113.312780494,413.594712701,399.237350287,5.66466996096,8.69269245267
 07/24  04:00:00,1070.63165136,99.9291359109,587.444578735,0.0,100.150657288,148.969399434,404.086127278,381.054791842,5.66466996096,17.366665475
 07/24  05:00:00,1070.76095004,99.9291359109,586.240097665,0.0,100.150657288,149.894399434,671.84955642,648.995189489,14.1616749024,8.69269202859
 07/24  06:00:00,1288.14081448,101.741043815,584.646410057,0.0,176.471037341,302.612436532,470.898465807,433.882419585,28.3233498048,8.69269641664
 07/24  07:00:00,1401.53596093,103.271662962,576.8893411,0.0,243.2593065,310.10971186,443.562832341,383.577759083,42.4850247072,17.5000485511
 07/24  08:00:00,1434.08221109,104.06890093,566.934353163,0.0,243.2593065,310.10971186,441.600223477,358.607467752,56.6466996096,26.3460561154
 07/24  09:00:00,1456.3370879,104.898906926,554.261531603,0.0,243.2593065,302.612436532,410.165408786,341.255287019,42.4850247072,26.4250970592
 07/24  10:00:00,1458.76152916,105.662367548,548.021284584,0.0,243.2593065,310.10971186,427.258423602,321.051320055,70.808374512,35.3987290348
 07/24  11:00:00,1459.05316964,106.372208444,546.491029119,0.0,243.2593065,310.10971186,415.410674309,309.155277225,70.808374512,35.4470225721
 07/24  12:00:00,1408.82142701,107.064831158,536.818613263,0.0,243.2593065,310.10971186,393.266054034,295.978282298,70.808374512,26.4793972236
 07/24  13:00:00,1433.04714604,107.970264253,526.152721396,0.0,243.2593065,302.612436532,374.757763434,282.661666532,56.6466996096,35.4493972928
 07/24  14:00:00,1432.36094709,109.256072758,524.16196696,0.0,243.2593065,302.612436532,343.995217967,274.96412759,42.4850247072,26.5460656696
 07/24  15:00:00,1434.62068247,110.513722161,525.462745578,0.0,243.2593065,302.612436532,363.605683158,271.614701452,56.6466996096,35.3442820958
 07/24  16:00:00,1444.22797128,111.677594534,527.64790966,0.0,243.2593065,310.10971186,382.053578874,270.684494199,84.9700494144,26.3990352602
 07/24  17:00:00,1443.94799561,112.746552275,526.333219568,0.0,243.2593065,310.10971186,374.131179504,271.705672412,84.9700494144,17.4554576777
 07/24  18:00:00,1186.72406346,99.9291359109,548.118125579,0.0,166.938926447,199.110933808,367.742467298,274.060327142,84.9700494144,8.71209074159
 07/24  19:00:00,1187.49259241,99.9291359109,555.70563884,0.0,166.938926447,191.61365848,359.508268957,285.456042626,56.6466996096,17.4055267215
 07/24  20:00:00,1065.95369462,99.9291359109,560.5000897,0.0,100.150657288,124.558693486,404.682594885,330.630239109,56.6466996096,17.4056561662
 07/24  21:00:00,1043.10715601,99.9291359109,570.043297069,0.0,100.150657288,124.558693486,393.195326845,342.015276286,42.4850247072,8.69502585191
 07/24  22:00:00,985.450837473,99.9291359109,580.857396361,0.0,46.0930336215,124.558693486,400.805408908,363.789257943,28.3233498048,8.69280116077
 07/24  23:00:00,986.71229322,99.9291359109,581.501597919,0.0,46.0930336215,124.558693486,401.74919079,370.221911277,14.1616749024,17.3656046103
