Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/24  24:00:00,970.918327342,99.9291359109,577.929851629,0.0,46.0930336215,113.312780494,387.657795268,373.300317738,5.66466996096,8.69280756915
 07/25  01:00:00,973.969736093,99.9291359109,581.101081109,0.0,46.0930336215,113.312780494,392.222461795,377.865047155,5.66466996096,8.69274467835
 07/25  02:00:00,981.975128564,99.9291359109,589.593058071,0.0,46.0930336215,113.312780494,406.21168144,383.181613277,5.66466996096,17.3653982025
 07/25  03:00:00,985.218521817,99.9291359109,593.208710595,0.0,46.0930336215,113.312780494,400.887738322,386.530390456,5.66466996096,8.69267790508
 07/25  04:00:00,1078.58115585,99.9291359109,593.419997355,0.0,100.150657288,148.969399434,383.990226577,369.632880854,5.66466996096,8.69267576262
 07/25  05:00:00,1072.943572,100.657126388,586.181111905,0.0,100.150657288,149.894399434,561.633664428,530.10673369,14.1616749024,17.3652558353
 07/25  06:00:00,1280.99837769,104.461716028,573.555649362,0.0,176.471037341,302.612436532,419.40306381,382.387069877,28.3233498048,8.69264412827
 07/25  07:00:00,1391.84435966,107.245476825,562.623390051,0.0,243.2593065,310.10971186,403.595881716,343.611674743,42.4850247072,17.499182266
 07/25  08:00:00,1428.36348191,108.406574459,556.462681293,0.0,243.2593065,310.10971186,408.227772721,325.23812299,56.6466996096,26.3429501211
 07/25  09:00:00,1448.81266115,109.331821331,541.67483118,0.0,243.2593065,302.612436532,379.023243681,310.110178455,42.4850247072,26.4280405196
 07/25  10:00:00,1441.97506461,110.346633454,524.970191603,0.0,243.2593065,310.10971186,399.175557591,292.978076492,70.808374512,35.3891065869
 07/25  11:00:00,1439.59880377,111.469051462,519.883780915,0.0,243.2593065,310.10971186,378.490952131,281.086089679,70.808374512,26.5964879397
 07/25  12:00:00,1397.11872475,112.594803158,517.951724389,0.0,243.2593065,310.10971186,379.226766149,273.120036938,70.808374512,35.2983546982
 07/25  13:00:00,1428.48215952,113.721704786,514.717564696,0.0,243.2593065,302.612436532,348.696954595,265.464917097,56.6466996096,26.5853378886
 07/25  14:00:00,1428.00288746,114.754682662,513.170590293,0.0,243.2593065,302.612436532,338.444944356,260.557532805,42.4850247072,35.4023868445
 07/25  15:00:00,1428.21026778,115.666679512,512.490735874,0.0,243.2593065,302.612436532,350.204968959,258.223400961,56.6466996096,35.3348683882
 07/25  16:00:00,1429.70542817,116.427579703,506.04235755,0.0,243.2593065,310.10971186,360.487274807,257.913477487,84.9700494144,17.6037479062
 07/25  17:00:00,1430.69957332,117.164152004,506.156735631,0.0,243.2593065,310.10971186,363.12085154,260.693350746,84.9700494144,17.4574513797
 07/25  18:00:00,1176.37460779,99.9291359109,535.88624826,0.0,166.938926447,199.110933808,378.715258029,276.338565811,84.9700494144,17.4066428036
 07/25  19:00:00,1183.02240506,99.9291359109,550.832730306,0.0,166.938926447,191.61365848,361.244849109,287.192173857,56.6466996096,17.4059756423
 07/25  20:00:00,1069.89675535,99.9291359109,564.967721564,0.0,100.150657288,124.558693486,396.436340383,331.075897482,56.6466996096,8.71374329137
 07/25  21:00:00,1041.96354273,99.9291359109,569.177012619,0.0,100.150657288,124.558693486,400.556784011,340.702205214,42.4850247072,17.3695540901
 07/25  22:00:00,975.363425593,99.9291359109,569.751732207,0.0,46.0930336215,124.558693486,397.459969886,360.444050759,28.3233498048,8.6925693215
 07/25  23:00:00,976.967937444,99.9291359109,570.526288759,0.0,46.0930336215,124.558693486,389.588517302,366.734279879,14.1616749024,8.69256252087
 07/25  24:00:00,964.169576208,99.9291359109,570.081745197,0.0,46.0930336215,113.312780494,394.713182944,371.682124975,5.66466996096,17.3663880083
 07/26  01:00:00,971.019495397,99.9291359109,577.418416476,0.0,46.0930336215,113.312780494,390.909870304,376.55273305,5.66466996096,8.6924672932
 07/26  02:00:00,974.300798135,99.9291359109,581.093333161,0.0,46.0930336215,113.312780494,395.263174023,380.906068255,5.66466996096,8.69243580685
 07/26  03:00:00,973.428832686,99.9291359109,580.289494095,0.0,46.0930336215,113.312780494,406.66734688,383.637864695,5.66466996096,17.3648122249
 07/26  04:00:00,1058.05081999,99.9291359109,574.159630179,0.0,100.150657288,148.969399434,379.62575135,365.268694293,5.66466996096,8.6923870956
 07/26  05:00:00,1050.33786814,101.179744367,563.413482712,0.0,100.150657288,149.894399434,528.471360247,505.617307411,14.1616749024,8.69237793352
 07/26  06:00:00,1264.35586743,106.099332487,554.842548319,0.0,176.471037341,302.612436532,415.298997501,369.609669254,28.3233498048,17.3659784424
 07/26  07:00:00,1380.86510702,109.450788327,548.383626093,0.0,243.2593065,310.10971186,393.614980645,333.632463831,42.4850247072,17.497492107
 07/26  08:00:00,1413.50195402,110.561328019,538.157305458,0.0,243.2593065,310.10971186,397.174192851,314.182959017,56.6466996096,26.3445342239
 07/26  09:00:00,1446.84989212,111.498285233,537.277378106,0.0,243.2593065,302.612436532,369.611978981,300.702001427,42.4850247072,26.4249528467
 07/26  10:00:00,1452.15946896,112.570850615,533.940554796,0.0,243.2593065,310.10971186,382.233705551,284.871967725,70.808374512,26.5533633145
 07/26  11:00:00,1448.43113397,113.597039055,527.712587348,0.0,243.2593065,310.10971186,381.467836854,275.207278466,70.808374512,35.4521838752
 07/26  12:00:00,1405.7315389,114.729499622,525.734383356,0.0,243.2593065,310.10971186,363.404546926,266.117344352,70.808374512,26.4788280624
 07/26  13:00:00,1437.36211017,115.682212275,523.063286799,0.0,243.2593065,302.612436532,354.979727017,262.878483267,56.6466996096,35.4545441408
 07/26  14:00:00,1436.48346768,116.633573794,521.214238531,0.0,243.2593065,302.612436532,337.028323626,259.152085819,42.4850247072,35.3912131
 07/26  15:00:00,1435.99405973,118.225224825,519.188165602,0.0,243.2593065,302.612436532,331.624009058,248.46707522,56.6466996096,26.5102342278
 07/26  16:00:00,1440.42945613,120.841513348,514.073823962,0.0,243.2593065,310.10971186,344.084124866,232.716672387,84.9700494144,26.3974030646
 07/26  17:00:00,1446.4374583,122.987180869,518.205148706,0.0,243.2593065,310.10971186,328.866129417,226.444441874,84.9700494144,17.4516381283
 07/26  18:00:00,1193.01675617,99.9291359109,554.86004437,0.0,166.938926447,199.110933808,341.067591005,238.691953907,84.9700494144,17.4055876837
 07/26  19:00:00,1196.44245145,99.9291359109,565.279985485,0.0,166.938926447,191.61365848,317.823153821,252.462922846,56.6466996096,8.71353136549
 07/26  20:00:00,1075.71615195,99.9291359109,571.042268094,0.0,100.150657288,124.558693486,383.118711938,309.064715078,56.6466996096,17.4072972508
 07/26  21:00:00,1047.26208519,99.9291359109,574.627376334,0.0,100.150657288,124.558693486,378.531365089,327.349839816,42.4850247072,8.69650056638
 07/26  22:00:00,982.97533092,99.9291359109,578.207018976,0.0,46.0930336215,124.558693486,395.785848008,350.389404103,28.3233498048,17.0730941004
 07/26  23:00:00,985.493285805,99.9291359109,579.972675404,0.0,46.0930336215,124.558693486,381.850058376,358.706557412,14.1616749024,8.98182606102
 07/26  24:00:00,973.188650826,99.9291359109,580.102011795,0.0,46.0930336215,113.312780494,377.92255753,363.566763315,5.66466996096,8.69112425455
 07/27  01:00:00,973.606808508,99.9291359109,580.571640025,0.0,46.0930336215,113.312780494,382.668510134,367.46682228,5.66466996096,9.5370178929
 07/27  02:00:00,973.754386474,99.9291359109,580.733915085,0.0,46.0930336215,113.312780494,394.11174904,371.925183094,5.66466996096,16.5218959849
 07/27  03:00:00,973.772233545,99.9291359109,580.7380808,0.0,46.0930336215,113.312780494,390.555676547,376.196980196,5.66466996096,8.69402639023
 07/27  04:00:00,1067.93195945,99.9291359109,584.751592942,0.0,100.150657288,148.969399434,375.627195906,361.268517204,5.66466996096,8.6940087409
 07/27  05:00:00,1064.34864027,101.385733429,578.39984574,0.0,100.150657288,149.894399434,521.700274557,490.170409017,14.1616749024,17.3681906375
 07/27  06:00:00,1278.09612138,106.94028983,568.943868161,0.0,176.471037341,302.612436532,400.390954363,363.373666014,28.3233498048,8.69393854386
 07/27  07:00:00,1392.2732619,110.328990101,559.924190888,0.0,243.2593065,310.10971186,387.303640287,327.319075557,42.4850247072,17.499540023
 07/27  08:00:00,1422.84795061,111.39587301,547.541097935,0.0,243.2593065,310.10971186,390.84681465,307.853907025,56.6466996096,26.3462080158
 07/27  09:00:00,1445.77659686,112.257139794,535.390294703,0.0,243.2593065,302.612436532,362.391146559,293.480611478,42.4850247072,26.4255103737
 07/27  10:00:00,1448.30151013,113.36185053,528.802339563,0.0,243.2593065,310.10971186,387.751724412,281.551825932,70.808374512,35.391523968
 07/27  11:00:00,1443.11620021,114.660211131,520.714812079,0.0,243.2593065,310.10971186,377.096005667,270.848143081,70.808374512,35.4394880738
 07/27  12:00:00,1401.52642468,115.841016094,519.742975575,0.0,243.2593065,310.10971186,362.289117545,265.001973525,70.808374512,26.4787695083
 07/27  13:00:00,1437.09838794,116.982587742,521.019827458,0.0,243.2593065,302.612436532,353.162384469,261.074292894,56.6466996096,35.4413919654
 07/27  14:00:00,1440.42602282,118.010101998,523.660768085,0.0,243.2593065,302.612436532,329.505760159,260.469144762,42.4850247072,26.5515906899
 07/27  15:00:00,1440.26961395,119.873349431,521.810805068,0.0,243.2593065,302.612436532,342.252549689,250.269804422,56.6466996096,35.3360456567
 07/27  16:00:00,1444.879685,121.226026882,518.46866625,0.0,243.2593065,310.10971186,358.843281715,247.478115952,84.9700494144,26.3951163485
 07/27  17:00:00,1445.42979372,123.374583798,516.911397821,0.0,243.2593065,310.10971186,341.777435276,239.355792075,84.9700494144,17.4515937866
 07/27  18:00:00,1191.70689063,99.9291359109,553.524187245,0.0,166.938926447,199.110933808,335.949651467,242.26674208,84.9700494144,8.71285997231
 07/27  19:00:00,1196.18747076,99.9291359109,565.06507221,0.0,166.938926447,191.61365848,328.259310541,254.20817491,56.6466996096,17.4044360211
 07/27  20:00:00,1082.769853,99.9291359109,574.550021224,0.0,100.150657288,124.558693486,377.632806258,312.272953058,56.6466996096,8.71315358982
 07/27  21:00:00,1052.85392853,99.9291359109,580.733875415,0.0,100.150657288,124.558693486,391.626989248,331.77123735,42.4850247072,17.3707271905
 07/27  22:00:00,989.031401771,99.9291359109,584.885450044,0.0,46.0930336215,124.558693486,390.975447015,353.958941526,28.3233498048,8.69315568418
 07/27  23:00:00,984.303436105,99.9291359109,578.985871497,0.0,46.0930336215,124.558693486,382.760297295,359.905487905,14.1616749024,8.69313448775
 07/27  24:00:00,968.185074885,99.9291359109,574.938439331,0.0,46.0930336215,113.312780494,386.713861068,363.682838834,5.66466996096,17.3663522729
 07/28  01:00:00,970.150384639,99.9291359109,576.875258002,0.0,46.0930336215,113.312780494,382.962911877,368.605239679,5.66466996096,8.6930022368
 07/28  02:00:00,971.174029395,99.9291359109,577.859529949,0.0,46.0930336215,113.312780494,387.764327204,373.406695832,5.66466996096,8.69296141164
 07/28  03:00:00,972.184744657,99.9291359109,578.87841807,0.0,46.0930336215,113.312780494,400.094444865,377.063948465,5.66466996096,17.3658264387
 07/28  04:00:00,1063.43603499,99.9291359109,576.739679398,0.0,100.150657288,148.969399434,374.063054656,359.705510395,5.66466996096,8.69287429987
 07/28  05:00:00,1056.86759765,101.498119303,567.594813984,0.0,100.150657288,149.894399434,512.919639802,490.065113245,14.1616749024,8.6928516539
 07/28  06:00:00,1269.89375911,107.175891411,558.376046853,0.0,176.471037341,302.612436532,406.978055645,361.287828534,28.3233498048,17.366877307
 07/28  07:00:00,1386.56420608,110.609825995,553.236356429,0.0,243.2593065,310.10971186,385.485938373,325.50283436,42.4850247072,17.4980793058
 07/28  08:00:00,1419.0507562,111.838683735,542.717479936,0.0,243.2593065,310.10971186,391.475857587,308.488932037,56.6466996096,26.3402259407
 07/28  09:00:00,1442.7403248,112.883181891,531.30589027,0.0,243.2593065,302.612436532,365.18417278,296.273891032,42.4850247072,26.4252570409
 07/28  10:00:00,1444.68721961,113.901489456,524.268074088,0.0,243.2593065,310.10971186,383.29806538,285.937592081,70.808374512,26.5520987874
 07/28  11:00:00,1442.20080417,115.023453881,519.110626237,0.0,243.2593065,310.10971186,383.108586838,276.8485391,70.808374512,35.451673226
 07/28  12:00:00,1400.01832205,116.475691533,517.139833021,0.0,243.2593065,310.10971186,362.342499005,265.061244333,70.808374512,26.4728801601
 07/28  13:00:00,1431.76039973,117.779934553,514.044346863,0.0,243.2593065,302.612436532,348.794879496,256.694267903,56.6466996096,35.4539119831
 07/28  14:00:00,1430.68733309,119.004903117,511.543586548,0.0,243.2593065,302.612436532,331.62782575,253.752626211,42.4850247072,35.3901748322
 07/28  15:00:00,1429.19892201,121.010801883,507.825869547,0.0,243.2593065,302.612436532,328.324147856,245.167781185,56.6466996096,26.5096670611
 07/28  16:00:00,1435.32966276,123.70412098,504.440983502,0.0,243.2593065,310.10971186,343.72403488,232.359512315,84.9700494144,26.3944731502
 07/28  17:00:00,1434.55280751,124.936853296,502.33404983,0.0,243.2593065,310.10971186,335.837100419,233.415617224,84.9700494144,17.4514337805
 07/28  18:00:00,1177.11354283,99.9291359109,536.887993172,0.0,166.938926447,199.110933808,341.688134224,239.312595541,84.9700494144,17.4054892695
 07/28  19:00:00,1177.84741732,99.9291359109,545.355826993,0.0,166.938926447,191.61365848,317.364892757,252.004727711,56.6466996096,8.71346543645
 07/28  20:00:00,1061.73699682,99.9291359109,551.942714909,0.0,100.150657288,124.558693486,381.842250489,307.788448405,56.6466996096,17.4071024741
 07/28  21:00:00,1028.62786444,99.9291359109,554.546644238,0.0,100.150657288,124.558693486,375.627641141,324.44854617,42.4850247072,8.69407026381
 07/28  22:00:00,963.105402259,99.9291359109,556.285099983,0.0,46.0930336215,124.558693486,391.467167239,345.780115346,28.3233498048,17.3637020879
 07/28  23:00:00,964.701411116,99.9291359109,557.123611062,0.0,46.0930336215,124.558693486,376.190161299,353.336675546,14.1616749024,8.69181084995
 07/28  24:00:00,952.112075236,99.9291359109,556.986054625,0.0,46.0930336215,113.312780494,372.809917075,358.453456173,5.66466996096,8.69179094108
 07/29  01:00:00,951.93895238,99.9291359109,556.841097522,0.0,46.0930336215,113.312780494,381.468981004,362.729343733,5.66466996096,13.0749673098
 07/29  02:00:00,956.382989354,99.9291359109,561.605277841,0.0,46.0930336215,113.312780494,387.483704733,368.838305423,5.66466996096,12.9807293491
 07/29  03:00:00,961.531996926,99.9291359109,567.134117677,0.0,46.0930336215,113.312780494,388.493772317,374.13523716,5.66466996096,8.69386519591
 07/29  04:00:00,970.564175298,99.9291359109,565.941822355,0.0,55.6251445156,113.312780494,379.329602281,364.971104264,5.66466996096,8.69382805624
 07/29  05:00:00,968.564616358,99.9291359109,563.879903323,0.0,55.6251445156,113.312780494,396.612824548,365.083600638,14.1616749024,17.3675490074
 07/29  06:00:00,1028.58177722,99.9291359109,562.294876591,0.0,65.1572554096,176.889270242,340.152718786,303.13564731,28.3233498048,8.69372167155
 07/29  07:00:00,1137.76456279,100.780327606,552.57127747,0.0,109.682768182,220.96816451,468.192425021,417.013704476,42.4850247072,8.69369583778
 07/29  08:00:00,1145.87997811,100.903731776,550.383252543,0.0,109.682768182,220.96816451,439.843981541,365.75855492,56.6466996096,17.4387270122
 07/29  09:00:00,1240.26333525,103.30037545,534.036708021,0.0,131.945524568,266.955817592,412.51040561,343.780891408,42.4850247072,26.2444894944
 07/29  10:00:00,1236.60570334,103.603392055,521.783736092,0.0,131.945524568,274.45309292,408.548532692,320.175367043,70.808374512,17.5647911368
 07/29  11:00:00,1234.74694943,103.858795526,518.344571417,0.0,131.945524568,274.45309292,398.519516589,301.372389659,70.808374512,26.3387524179
 07/29  12:00:00,1202.60186952,103.989356078,518.078895057,0.0,131.945524568,274.45309292,388.35464823,291.213915136,70.808374512,26.3323585816
 07/29  13:00:00,1188.77724287,104.116679753,511.037874102,0.0,131.945524568,266.955817592,357.953984607,283.744938691,56.6466996096,17.5623463058
 07/29  14:00:00,1185.43948733,104.26665134,507.334641341,0.0,131.945524568,266.955817592,344.036839651,275.217930299,42.4850247072,26.3338846444
 07/29  15:00:00,1113.43876546,99.9291359109,516.867320925,0.0,109.682768182,212.545889182,304.332019439,221.349426925,56.6466996096,26.3358929048
 07/29  16:00:00,1121.63955583,99.9291359109,517.695426088,0.0,109.682768182,220.04316451,315.873677058,213.341702153,84.9700494144,17.5619254906
 07/29  17:00:00,1093.44440297,99.9291359109,532.917120165,0.0,109.682768182,220.04316451,314.892853392,212.427822268,84.9700494144,17.4949817097
 07/29  18:00:00,1058.77355293,99.9291359109,537.535704383,0.0,100.150657288,199.110933808,350.355551043,248.017822301,84.9700494144,17.3676793273
 07/29  19:00:00,1046.93994077,99.9291359109,532.010790798,0.0,100.150657288,191.61365848,321.722463894,256.381979597,56.6466996096,8.69378468688
 07/29  20:00:00,945.536636073,99.9291359109,530.527843165,0.0,55.6251445156,124.558693486,377.714854993,312.374399042,56.6466996096,8.69375634174
 07/29  21:00:00,952.432089803,99.9291359109,534.207041505,0.0,55.6251445156,124.558693486,387.937534304,328.085113074,42.4850247072,17.3673965226
 07/29  22:00:00,946.302576062,99.9291359109,538.475236622,0.0,46.0930336215,124.558693486,384.705125982,347.688131943,28.3233498048,8.69364423481
 07/29  23:00:00,950.23013098,99.9291359109,541.60608517,0.0,46.0930336215,124.558693486,377.371586929,354.516302977,14.1616749024,8.69360904931
 07/29  24:00:00,941.642525022,99.9291359109,545.752531558,0.0,46.0930336215,113.312780494,383.361770631,360.329859961,5.66466996096,17.3672407096
 07/30  01:00:00,934.228426405,99.9291359109,549.852223488,0.0,34.9616554283,113.312780494,380.094669454,365.736547495,5.66466996096,8.69345199739
 07/30  02:00:00,938.581437608,99.9291359109,554.583821746,0.0,34.9616554283,113.312780494,385.341251974,370.983183261,5.66466996096,8.69339875197
 07/30  03:00:00,946.619967049,99.9291359109,563.279490413,0.0,34.9616554283,113.312780494,399.278585499,376.247250015,5.66466996096,17.3666655234
 07/30  04:00:00,957.166196038,99.9291359109,563.705273058,0.0,44.4937663224,113.312780494,382.109205973,367.751264872,5.66466996096,8.69327114056
 07/30  05:00:00,956.851747194,99.9291359109,563.389722606,0.0,44.4937663224,113.312780494,391.436769591,368.581863732,14.1616749024,8.69323095653
 07/30  06:00:00,1016.79514851,99.9291359109,561.675137902,0.0,54.0258772165,176.889270242,354.507136914,308.817445012,28.3233498048,17.3663420969
 07/30  07:00:00,1012.83347592,99.9291359109,553.707053439,0.0,54.0258772165,184.38654557,351.88573519,300.707599174,42.4850247072,8.69311130892
 07/30  08:00:00,1086.42853564,99.9291359109,547.385296129,0.0,65.1572554096,220.04316451,358.802839113,284.727227481,56.6466996096,17.4289120227
 07/30  09:00:00,1076.36527598,99.9291359109,544.588663106,0.0,65.1572554096,212.545889182,335.244620233,275.268641183,42.4850247072,17.4909543425
 07/30  10:00:00,1082.00776151,99.9291359109,542.599800098,0.0,65.1572554096,220.04316451,362.909571889,265.787283038,70.808374512,26.3139143397
 07/30  11:00:00,1083.55560098,99.9291359109,543.072245532,0.0,65.1572554096,220.04316451,348.026840182,259.6694562,70.808374512,17.5490094695
 07/30  12:00:00,1084.76310772,99.9291359109,545.521221079,0.0,65.1572554096,220.04316451,360.843463878,263.717661506,70.808374512,26.3174278602
 07/30  13:00:00,1076.16719611,99.9291359109,544.297298151,0.0,65.1572554096,212.545889182,333.508245399,259.310022655,56.6466996096,17.5515231343
 07/30  14:00:00,1069.47075272,99.9291359109,537.191705524,0.0,65.1572554096,212.545889182,323.278666471,254.476768081,42.4850247072,26.3168736829
 07/30  15:00:00,1060.57896952,99.9291359109,527.677661586,0.0,65.1572554096,212.545889182,326.651676862,243.691873127,56.6466996096,26.3131041254
 07/30  16:00:00,1030.07480111,99.9291359109,522.062572405,0.0,65.1572554096,220.04316451,333.704176239,231.181213384,84.9700494144,17.5529134405
 07/30  17:00:00,985.358205459,99.9291359109,524.216847802,0.0,54.0258772165,184.38654557,330.088414599,227.630955174,84.9700494144,17.4874100108
 07/30  18:00:00,959.381971088,99.9291359109,528.99822559,0.0,44.4937663224,163.454314868,361.467073071,259.132365728,84.9700494144,17.3646579286
 07/30  19:00:00,960.219616121,99.9291359109,537.155232189,0.0,44.4937663224,155.95703954,338.511301239,273.172325786,56.6466996096,8.69227584394
 07/30  20:00:00,942.359297825,99.9291359109,539.356183036,0.0,44.4937663224,124.558693486,390.905958999,325.567021603,56.6466996096,8.69223778645
 07/30  21:00:00,945.220740009,99.9291359109,538.75291912,0.0,44.4937663224,124.558693486,401.105820464,341.256436028,42.4850247072,17.3643597287
 07/30  22:00:00,937.126293331,99.9291359109,540.910733048,0.0,34.9616554283,124.558693486,397.108645741,360.093174198,28.3233498048,8.69212173826
 07/30  23:00:00,940.147337512,99.9291359109,543.023040379,0.0,34.9616554283,124.558693486,389.172824272,366.319066385,14.1616749024,8.69208298407
 07/30  24:00:00,929.492453166,99.9291359109,544.878090575,0.0,34.9616554283,113.312780494,394.155728093,371.125727938,5.66466996096,17.3653301932
 07/31  01:00:00,941.249216195,99.9291359109,545.512367436,0.0,46.0930336215,113.312780494,389.595968022,375.239380834,5.66466996096,8.69191722777
 07/31  02:00:00,940.896776988,99.9291359109,545.134852684,0.0,46.0930336215,113.312780494,391.950387683,377.593855089,5.66466996096,8.69186263298
 07/31  03:00:00,941.833860128,99.9291359109,546.138947217,0.0,46.0930336215,113.312780494,403.291531341,380.26327624,5.66466996096,17.3635851395
 07/31  04:00:00,1032.58618304,99.9291359109,546.479148725,0.0,100.150657288,148.969399434,376.137839491,361.781438072,5.66466996096,8.69173145799
 07/31  05:00:00,1027.52657173,99.9291359109,539.570864621,0.0,100.150657288,149.894399434,665.866246281,643.012877478,14.1616749024,8.69169390027
 07/31  06:00:00,1243.64963053,101.740191581,536.41308702,0.0,176.471037341,302.612436532,461.297382871,415.609510162,28.3233498048,17.3645229038
 07/31  07:00:00,1367.06301753,103.172088095,539.243622881,0.0,243.2593065,310.10971186,427.18842495,367.208180675,42.4850247072,17.4952195677
 07/31  08:00:00,1401.59166387,103.88156063,531.431956283,0.0,243.2593065,310.10971186,413.556232965,339.340441887,56.6466996096,17.5690914688
 07/31  09:00:00,1430.52562194,104.907807007,525.695129235,0.0,243.2593065,302.612436532,388.179682151,312.707242326,42.4850247072,32.9874151179
 07/31  10:00:00,1437.28963783,105.702871794,524.117846224,0.0,243.2593065,310.10971186,393.85918173,294.250952636,70.808374512,28.7998545817
 07/31  11:00:00,1425.54094978,106.370708824,509.62125122,0.0,243.2593065,310.10971186,388.984731482,282.732030267,70.808374512,35.4443267024
 07/31  12:00:00,1380.28752389,107.050398084,505.174894297,0.0,243.2593065,310.10971186,372.664554521,275.383281801,70.808374512,26.4728982087
 07/31  13:00:00,1408.92537653,108.104866261,498.892660916,0.0,243.2593065,302.612436532,356.264666632,264.172359078,56.6466996096,35.4456079438
 07/31  14:00:00,1400.7943364,109.369316265,488.887275377,0.0,243.2593065,302.612436532,333.960343618,256.092511346,42.4850247072,35.3828075642
 07/31  15:00:00,1395.24456427,110.842113422,482.573576675,0.0,243.2593065,302.612436532,323.016329173,239.861082972,56.6466996096,26.5085465914
 07/31  16:00:00,1403.44274165,112.452963248,482.352914777,0.0,243.2593065,310.10971186,346.298641774,234.93229993,84.9700494144,26.3962924295
 07/31  17:00:00,1421.90140393,113.949390806,499.764051334,0.0,243.2593065,310.10971186,338.217041193,235.79254494,84.9700494144,17.4544468384
 07/31  18:00:00,1180.69768377,99.9291359109,540.407430566,0.0,166.938926447,199.110933808,333.285488862,239.603778668,84.9700494144,8.71166077974
 07/31  19:00:00,1175.65576479,99.9291359109,542.104467501,0.0,166.938926447,191.61365848,329.062775025,255.011487652,56.6466996096,17.4045877633
 07/31  20:00:00,1049.12774274,99.9291359109,537.724035147,0.0,100.150657288,124.558693486,382.052825238,308.001582815,56.6466996096,17.4045428127
 07/31  21:00:00,1018.63962366,99.9291359109,543.245177348,0.0,100.150657288,124.558693486,376.770006643,325.590460476,42.4850247072,8.69452145976
 07/31  22:00:00,950.818135161,99.9291359109,543.02765621,0.0,46.0930336215,124.558693486,383.795257737,346.779639088,28.3233498048,8.69226884353
 07/31  23:00:00,947.86647662,99.9291359109,538.967596991,0.0,46.0930336215,124.558693486,384.353087168,352.827003171,14.1616749024,17.3644090939
 07/31  24:00:00,932.263314184,99.9291359109,535.538531732,0.0,46.0930336215,113.312780494,370.839764793,356.482950274,5.66466996096,8.69214455819
 08/01  01:00:00,956.314740508,99.9291359109,561.429874138,0.0,46.0930336215,113.312780494,380.085277269,365.728544087,5.66466996096,8.69206322118
 08/01  02:00:00,966.77119095,99.9291359109,573.035271185,0.0,46.0930336215,113.312780494,396.062263565,373.033651397,5.66466996096,17.3639422063
 08/01  03:00:00,961.558226695,99.9291359109,567.692361331,0.0,46.0930336215,113.312780494,389.575043047,375.218479463,5.66466996096,8.69189362344
 08/01  04:00:00,1054.04261422,99.9291359109,566.682496376,0.0,100.150657288,148.969399434,372.098658578,357.742136569,5.66466996096,8.69185204891
 08/01  05:00:00,1041.83997047,100.770583596,552.214464746,0.0,100.150657288,149.894399434,546.243407384,514.717485831,14.1616749024,17.3642466501
 08/01  06:00:00,1251.56443377,104.632280779,541.284432044,0.0,176.471037341,302.612436532,401.006446038,363.991392721,28.3233498048,8.69170351259
 08/01  07:00:00,1367.83132378,107.522130525,536.252992995,0.0,243.2593065,310.10971186,384.588143446,324.606756701,42.4850247072,17.4963620383
 08/01  08:00:00,1403.53545281,108.883214509,529.138365637,0.0,243.2593065,310.10971186,378.9718201,295.982831233,56.6466996096,26.3422892572
 08/01  09:00:00,1427.72536053,109.895854245,518.326111137,0.0,243.2593065,302.612436532,347.125890033,278.218985475,42.4850247072,26.4218798502
 08/01  10:00:00,1426.4220917,111.159867338,507.361193401,0.0,243.2593065,310.10971186,358.979807516,261.630628548,70.808374512,26.5408044561
 08/01  11:00:00,1424.61224244,112.53800337,502.706253319,0.0,243.2593065,310.10971186,357.739207531,251.477360574,70.808374512,35.4534724449
 08/01  12:00:00,1385.84815102,113.973056643,504.575162597,0.0,243.2593065,310.10971186,348.962002448,246.792880683,70.808374512,31.3607472529
 08/01  13:00:00,1407.93070713,115.330779506,490.943277178,0.0,243.2593065,302.612436532,330.073212407,242.884490603,56.6466996096,30.5420221943
 08/01  14:00:00,1408.75881968,116.880866903,489.957488119,0.0,243.2593065,302.612436532,319.344683145,241.469411546,42.4850247072,35.3902468911
 08/01  15:00:00,1414.32009335,119.485997361,493.423878584,0.0,243.2593065,302.612436532,311.355166122,228.203996017,56.6466996096,26.5044704951
 08/01  16:00:00,1423.06528402,121.093943927,494.194682356,0.0,243.2593065,310.10971186,335.43318046,224.068248248,84.9700494144,26.3948827969
 08/01  17:00:00,1423.34898236,121.531493543,494.053408717,0.0,243.2593065,310.10971186,336.435026126,234.012995555,84.9700494144,17.4519811564
 08/01  18:00:00,1164.4005824,99.9291359109,523.489151946,0.0,166.938926447,199.110933808,351.800226604,249.423966094,84.9700494144,17.4062110954
 08/01  19:00:00,1164.79596146,99.9291359109,531.631064222,0.0,166.938926447,191.61365848,324.978830435,259.621020694,56.6466996096,8.71111013194
 08/01  20:00:00,1051.03796327,99.9291359109,540.745801786,0.0,100.150657288,124.558693486,378.797717602,304.747342308,56.6466996096,17.4036756837
 08/01  21:00:00,1011.58253623,99.9291359109,536.582204962,0.0,100.150657288,124.558693486,363.487888783,312.308460234,42.4850247072,8.69440384175
 08/01  22:00:00,944.972764652,99.9291359109,537.103887066,0.0,46.0930336215,124.558693486,376.989861306,331.30210738,28.3233498048,17.364404121
 08/01  23:00:00,949.126639854,99.9291359109,540.674482276,0.0,46.0930336215,124.558693486,361.903074582,339.049261917,14.1616749024,8.69213776209
 08/01  24:00:00,936.966449787,99.9291359109,540.963589598,0.0,46.0930336215,113.312780494,358.669046464,344.312278376,5.66466996096,8.69209812608
 08/02  01:00:00,945.462743283,99.9291359109,550.149115679,0.0,46.0930336215,113.312780494,374.607868327,351.579220874,5.66466996096,17.3639774928
 08/02  02:00:00,949.68034499,99.9291359109,554.797595061,0.0,46.0930336215,113.312780494,370.42335223,356.06678973,5.66466996096,8.69189253893
 08/02  03:00:00,949.173394771,99.9291359109,554.340393958,0.0,46.0930336215,113.312780494,373.25188955,358.895381834,5.66466996096,8.69183775453
 08/02  04:00:00,1041.0161775,99.9291359109,555.865545978,0.0,100.150657288,148.969399434,365.665764378,342.636298152,5.66466996096,17.3647962648
 08/02  05:00:00,1031.91794171,101.530444236,543.351846979,0.0,100.150657288,149.894399434,478.963029468,456.109668678,14.1616749024,8.69168588783
 08/02  06:00:00,1243.46721696,106.929504526,531.466872662,0.0,176.471037341,302.612436532,371.326097951,334.311110191,28.3233498048,8.69163795554
 08/02  07:00:00,1360.42817845,110.706961558,524.896808911,0.0,243.2593065,310.10971186,360.740583699,300.75674957,42.4850247072,17.498809422
 08/02  08:00:00,1398.07782638,112.501903683,519.275029581,0.0,243.2593065,310.10971186,357.691198856,274.700142777,56.6466996096,26.3443564695
 08/02  09:00:00,1419.63574072,113.958259998,505.177791231,0.0,243.2593065,302.612436532,320.691045936,251.783116432,42.4850247072,26.4229047968
 08/02  10:00:00,1421.91268024,115.390848478,498.101598806,0.0,243.2593065,310.10971186,346.844747485,240.649523072,70.808374512,35.3868499011
 08/02  11:00:00,1420.10552505,116.548129783,493.670336659,0.0,243.2593065,310.10971186,349.23805029,242.995486091,70.808374512,35.4341896869
 08/02  12:00:00,1378.81255245,118.188024439,492.276323485,0.0,243.2593065,310.10971186,334.510326787,237.227060611,70.808374512,26.4748916643
 08/02  13:00:00,1414.08252728,120.045107757,492.555458967,0.0,243.2593065,302.612436532,324.921894242,232.839892713,56.6466996096,35.4353019201
 08/02  14:00:00,1418.90145777,122.03336223,495.777893963,0.0,243.2593065,302.612436532,297.881106094,228.843295023,42.4850247072,26.5527863641
 08/02  15:00:00,1428.70896042,122.805643625,505.635120601,0.0,243.2593065,302.612436532,331.414878111,239.43837688,56.6466996096,35.3298016222
 08/02  16:00:00,1437.83353026,123.980043735,507.176682954,0.0,243.2593065,310.10971186,350.266552155,240.78829927,84.9700494144,24.5082034705
 08/02  17:00:00,1438.74908419,126.350662832,505.841994108,0.0,243.2593065,310.10971186,320.304887338,224.731275354,84.9700494144,10.6035625689
 08/02  18:00:00,1176.31411206,99.9291359109,536.409340122,0.0,166.938926447,199.110933808,353.724677815,251.351114988,84.9700494144,17.4035134129
 08/02  19:00:00,1180.41124296,99.9291359109,547.551713649,0.0,166.938926447,191.61365848,339.684196188,265.632810804,56.6466996096,17.4046857741
 08/02  20:00:00,1064.49103601,99.9291359109,554.466862341,0.0,100.150657288,124.558693486,374.378513821,309.018786065,56.6466996096,8.71302814644
 08/02  21:00:00,1031.28701645,99.9291359109,557.210666075,0.0,100.150657288,124.558693486,378.051179431,318.197909859,42.4850247072,17.3682448651
 08/02  22:00:00,967.207295252,99.9291359109,561.165716967,0.0,46.0930336215,124.558693486,375.250717954,338.235503143,28.3233498048,8.69186500705
 08/02  23:00:00,969.092162974,99.9291359109,562.42178708,0.0,46.0930336215,124.558693486,368.972162726,346.11867333,14.1616749024,8.69181449315
 08/02  24:00:00,952.713649112,99.9291359109,558.161672664,0.0,46.0930336215,113.312780494,374.226206107,351.196782272,5.66466996096,17.3647538738
 08/03  01:00:00,951.999053394,99.9291359109,557.309795347,0.0,46.0930336215,113.312780494,369.862634816,355.506340089,5.66466996096,8.69162476564
 08/03  02:00:00,952.744162487,99.9291359109,558.09953509,0.0,46.0930336215,113.312780494,373.866165433,359.509933753,5.66466996096,8.69156171921
 08/03  03:00:00,954.479290607,99.9291359109,559.946972659,0.0,46.0930336215,113.312780494,386.723591584,363.695970195,5.66466996096,17.3629514273
 08/03  04:00:00,1045.23509338,99.9291359109,560.270132622,0.0,100.150657288,148.969399434,361.917995092,347.56192746,5.66466996096,8.69139767109
 08/03  05:00:00,1040.34386334,102.080962053,551.720387661,0.0,100.150657288,149.894399434,484.006166375,461.153278153,14.1616749024,8.69121332037
 08/03  06:00:00,1253.85097308,107.773797857,541.787664205,0.0,176.471037341,302.612436532,376.143000216,339.12608433,28.3233498048,8.69356608077
 08/03  07:00:00,1367.46331192,111.517163732,531.722362249,0.0,243.2593065,310.10971186,367.94729137,299.228000435,42.4850247072,26.2342662275
 08/03  08:00:00,1402.8860723,113.059906109,523.913265849,0.0,243.2593065,310.10971186,353.570454554,279.355998398,56.6466996096,17.567756547
 08/03  09:00:00,1430.1071974,114.565282169,515.783655899,0.0,243.2593065,302.612436532,332.039751746,263.131538998,42.4850247072,26.4231880406
 08/03  10:00:00,1432.46382171,115.917824831,508.801204942,0.0,243.2593065,310.10971186,360.226996324,254.024061064,70.808374512,35.3945607479
 08/03  11:00:00,1424.57008502,117.476975714,497.513508652,0.0,243.2593065,310.10971186,349.665458677,243.416434725,70.808374512,35.44064944
 08/03  12:00:00,1380.26217234,118.990548816,493.271516182,0.0,243.2593065,310.10971186,334.84652313,237.562615092,70.808374512,26.4755335261
 08/03  13:00:00,1413.80045439,120.48084192,491.895788308,0.0,243.2593065,302.612436532,326.597332353,234.509083776,56.6466996096,35.4415489666
 08/03  14:00:00,1413.09285527,122.692463127,488.824885659,0.0,243.2593065,302.612436532,296.416731888,227.391627479,42.4850247072,26.5400797017
 08/03  15:00:00,1416.01821949,124.912485943,489.703121036,0.0,243.2593065,302.612436532,314.283640522,222.300911225,56.6466996096,35.3360296872
 08/03  16:00:00,1432.35904844,127.709166705,497.450135186,0.0,243.2593065,310.10971186,323.728656072,212.365407008,84.9700494144,26.3931996492
 08/03  17:00:00,1422.06045715,129.981731231,483.984719356,0.0,243.2593065,310.10971186,303.000141298,200.57750608,84.9700494144,17.4525858034
 08/03  18:00:00,1153.88782075,99.9291359109,512.328504173,0.0,166.938926447,199.110933808,301.548629023,207.867313188,84.9700494144,8.7112664202
 08/03  19:00:00,1158.39653026,99.9291359109,523.89766819,0.0,166.938926447,191.61365848,297.151044879,223.098845497,56.6466996096,17.4054997725
 08/03  20:00:00,1049.05078821,99.9291359109,537.884017355,0.0,100.150657288,124.558693486,347.369457905,282.010770724,56.6466996096,8.7119875708
 08/03  21:00:00,1023.02866708,99.9291359109,548.40788694,0.0,100.150657288,124.558693486,361.470007439,301.616199336,42.4850247072,17.3687833955
 08/03  22:00:00,959.644457091,99.9291359109,553.100925392,0.0,46.0930336215,124.558693486,362.321496717,325.307491352,28.3233498048,8.69065556017
 08/03  23:00:00,959.228116521,99.9291359109,551.774885482,0.0,46.0930336215,124.558693486,356.141135212,333.285891192,14.1616749024,8.69356911758
 08/03  24:00:00,947.551633696,99.9291359109,552.607247429,0.0,46.0930336215,113.312780494,361.779412212,338.747662986,5.66466996096,17.3670792657
 08/04  01:00:00,946.944269029,99.9291359109,552.026108004,0.0,46.0930336215,113.312780494,357.789976125,343.431940295,5.66466996096,8.6933658698
 08/04  02:00:00,946.918380753,99.9291359109,551.971852184,0.0,46.0930336215,113.312780494,362.1330085,347.775040886,5.66466996096,8.69329765363
 08/04  03:00:00,949.391273915,99.9291359109,554.558608377,0.0,46.0930336215,113.312780494,376.037586893,353.006508281,5.66466996096,17.3664086516
 08/04  04:00:00,1044.66309755,99.9291359109,556.408311989,0.0,100.150657288,148.969399434,352.74589131,338.388102363,5.66466996096,8.69311898592
 08/04  05:00:00,1040.44714833,102.429951295,548.917851285,0.0,100.150657288,149.894399434,462.229963428,439.375223318,14.1616749024,8.6930652083
 08/04  06:00:00,1254.70166918,108.37282267,540.856404104,0.0,176.471037341,302.612436532,367.964828028,322.275407459,28.3233498048,17.3660707643
 08/04  07:00:00,1365.45332699,113.499124078,527.686407922,0.0,243.2593065,310.10971186,340.773929337,280.791100485,42.4850247072,17.4978041442
 08/04  08:00:00,1400.59510559,115.549969151,519.112240108,0.0,243.2593065,310.10971186,341.102510241,258.117092014,56.6466996096,26.3387186172
 08/04  09:00:00,1418.5348457,117.007082018,500.939865153,0.0,243.2593065,302.612436532,313.577099411,244.668856768,42.4850247072,26.423217936
 08/04  10:00:00,1421.08605444,118.140113564,494.20589657,0.0,243.2593065,310.10971186,339.171918137,241.820581743,70.808374512,26.5429618814
 08/04  11:00:00,1419.03161838,119.547319013,489.285134294,0.0,243.2593065,310.10971186,339.520245268,233.264906996,70.808374512,35.4469637602
 08/04  12:00:00,1371.9971763,121.548636034,481.674667484,0.0,243.2593065,310.10971186,317.953120544,220.675129656,70.808374512,26.4696163759
 08/04  13:00:00,1401.06564329,123.064426158,476.544738023,0.0,243.2593065,302.612436532,309.453884178,217.358850111,56.6466996096,35.4483344565
 08/04  14:00:00,1397.80069187,124.62503553,472.072987631,0.0,243.2593065,302.612436532,290.428434112,212.558869815,42.4850247072,35.3845395893
 08/04  15:00:00,1397.30577646,126.192882985,470.317807772,0.0,243.2593065,302.612436532,293.094294327,209.942513458,56.6466996096,26.5050812589
 08/04  16:00:00,1403.82787679,127.951128128,468.104642651,0.0,243.2593065,310.10971186,311.935566793,200.572606903,84.9700494144,26.3929104762
 08/04  17:00:00,1400.69632195,127.715951728,465.742344497,0.0,243.2593065,310.10971186,309.39783843,206.975106387,84.9700494144,17.4526826284
 08/04  18:00:00,1140.2568293,99.9291359109,497.935414555,0.0,166.938926447,199.110933808,337.470420234,235.096973211,84.9700494144,17.4033976084
 08/04  19:00:00,1152.86013913,99.9291359109,518.639345152,0.0,166.938926447,191.61365848,310.255089415,244.896062844,56.6466996096,8.71232696155
 08/04  20:00:00,1039.90969965,99.9291359109,528.769611365,0.0,100.150657288,124.558693486,364.328215087,290.276701746,56.6466996096,17.4048137316
 08/04  21:00:00,1003.63315155,99.9291359109,528.031916384,0.0,100.150657288,124.558693486,350.908324761,299.728010947,42.4850247072,8.69528910725
 08/04  22:00:00,936.988502929,99.9291359109,528.594563745,0.0,46.0930336215,124.558693486,355.196431134,318.180055986,28.3233498048,8.69302534326
 08/04  23:00:00,941.705448852,99.9291359109,532.826104751,0.0,46.0930336215,124.558693486,358.269469457,326.741930153,14.1616749024,17.365864402
 08/04  24:00:00,932.002924105,99.9291359109,535.704832894,0.0,46.0930336215,113.312780494,347.284668347,332.927151162,5.66466996096,8.69284722417
 08/05  01:00:00,935.441443335,99.9291359109,539.397517933,0.0,46.0930336215,113.312780494,354.313143054,339.955708511,5.66466996096,8.69276458137
 08/05  02:00:00,950.312727736,99.9291359109,555.321141673,0.0,46.0930336215,113.312780494,373.498831719,350.468842527,5.66466996096,17.365319231
 08/05  03:00:00,955.141618106,99.9291359109,560.592913204,0.0,46.0930336215,113.312780494,371.482907569,357.12567387,5.66466996096,8.69256373752
 08/05  04:00:00,963.116502828,99.9291359109,558.21108837,0.0,55.6251445156,113.312780494,362.712794234,348.355622613,5.66466996096,8.6925016598
 08/05  05:00:00,959.768514088,99.9291359109,554.672031925,0.0,55.6251445156,113.312780494,380.329917954,348.803424523,14.1616749024,17.3648185287
 08/05  06:00:00,1019.53663042,99.9291359109,552.774347222,0.0,65.1572554096,176.889270242,324.44697674,287.431309761,28.3233498048,8.69231717449
 08/05  07:00:00,1129.76143792,101.349029849,543.663620863,0.0,109.682768182,220.96816451,423.017175111,371.839885273,42.4850247072,8.69226513124
 08/05  08:00:00,1138.35927593,101.545684397,541.94962908,0.0,109.682768182,220.96816451,407.98050773,333.898333879,56.6466996096,17.4354742414
 08/05  09:00:00,1244.52280816,104.361862117,537.807722333,0.0,131.945524568,266.955817592,365.62438477,305.638433981,42.4850247072,17.500926082
 08/05  10:00:00,1250.94460543,104.62382773,536.451835509,0.0,131.945524568,274.45309292,386.978709928,289.831011609,70.808374512,26.3393238073
 08/05  11:00:00,1253.3994039,104.71630161,537.840758845,0.0,131.945524568,274.45309292,382.882360736,285.736883269,70.808374512,26.337102955
 08/05  12:00:00,1223.8268677,104.825373437,540.415044089,0.0,131.945524568,274.45309292,371.514523727,283.143643859,70.808374512,17.5625053554
 08/05  13:00:00,1218.10595974,104.935344562,542.205546311,0.0,131.945524568,266.955817592,365.207921931,282.226337631,56.6466996096,26.3348846904
 08/05  14:00:00,1218.8173511,105.056753353,542.860624775,0.0,131.945524568,266.955817592,346.361098172,277.544623668,42.4850247072,26.3314497969
 08/05  15:00:00,1146.300087,99.9291359109,552.65550288,0.0,109.682768182,212.545889182,293.871382,219.662808959,56.6466996096,17.5618734311
 08/05  16:00:00,1164.51674644,99.9291359109,564.391197523,0.0,109.682768182,220.04316451,330.706405322,219.402792375,84.9700494144,26.3335635324
 08/05  17:00:00,1126.20150927,99.9291359109,568.917945085,0.0,109.682768182,220.04316451,313.957159978,211.496942636,84.9700494144,17.4901679269
 08/05  18:00:00,1091.63320839,99.9291359109,573.63508259,0.0,100.150657288,199.110933808,344.531737815,242.198433237,84.9700494144,17.3632551641
 08/05  19:00:00,1096.81364456,99.9291359109,586.426670962,0.0,100.150657288,191.61365848,325.266425409,259.928184035,56.6466996096,8.69154176398
 08/05  20:00:00,1005.89946321,99.9291359109,596.319587908,0.0,55.6251445156,124.558693486,388.770618246,323.432429392,56.6466996096,8.69148924517
 08/05  21:00:00,1012.92237305,99.9291359109,600.345029121,0.0,55.6251445156,124.558693486,401.706543974,341.858732278,42.4850247072,17.3627869889
 08/05  22:00:00,999.584893489,99.9291359109,597.455067768,0.0,46.0930336215,124.558693486,399.432537288,362.418369396,28.3233498048,8.69081808686
 08/05  23:00:00,996.21800228,99.9291359109,593.619470836,0.0,46.0930336215,124.558693486,393.682305633,370.827775912,14.1616749024,8.69285481814
 08/05  24:00:00,977.991892043,99.9291359109,588.462474759,0.0,46.0930336215,113.312780494,390.547898451,376.18977194,5.66466996096,8.6934565504
 08/06  01:00:00,961.583389904,99.9291359109,583.672766643,0.0,34.9616554283,113.312780494,405.64359207,382.612245767,5.66466996096,17.3666763422
 08/06  02:00:00,957.319033272,99.9291359109,579.608317852,0.0,34.9616554283,113.312780494,401.314409767,386.956509405,5.66466996096,8.69323040151
 08/06  03:00:00,954.588982277,99.9291359109,577.035005335,0.0,34.9616554283,113.312780494,405.316862686,390.959028417,5.66466996096,8.69316430774
 08/06  04:00:00,961.890797347,99.9291359109,574.253510624,0.0,44.4937663224,113.312780494,405.865115965,382.834311513,5.66466996096,17.366134491
 08/06  05:00:00,958.393919356,99.9291359109,569.897250015,0.0,44.4937663224,113.312780494,410.030289558,387.175643739,14.1616749024,8.69297091645
 08/06  06:00:00,1017.30661917,99.9291359109,564.566154588,0.0,54.0258772165,176.889270242,364.032413488,327.016156783,28.3233498048,8.69290689983
 08/06  07:00:00,1017.83998556,99.9291359109,565.520145596,0.0,54.0258772165,184.38654557,372.655588093,312.804941306,42.4850247072,17.3656220797
 08/06  08:00:00,1100.88119804,99.9291359109,568.724104531,0.0,65.1572554096,220.04316451,363.122324942,297.753498314,56.6466996096,8.72212701889
 08/06  09:00:00,1100.07733226,99.9291359109,575.066820024,0.0,65.1572554096,212.545889182,356.464429948,287.758962904,42.4850247072,26.2204423365
 08/06  10:00:00,1116.44605679,99.9291359109,583.315012467,0.0,65.1572554096,220.04316451,365.147748015,276.790863095,70.808374512,17.5485104087
 08/06  11:00:00,1125.53170886,99.9291359109,590.764502435,0.0,65.1572554096,220.04316451,375.889143916,278.768896332,70.808374512,26.3118730722
 08/06  12:00:00,1122.899819,99.9291359109,588.900724282,0.0,65.1572554096,220.04316451,360.978122084,272.619022794,70.808374512,17.5507247773
 08/06  13:00:00,1115.4357837,99.9291359109,588.623655715,0.0,65.1572554096,212.545889182,355.441449577,272.479219958,56.6466996096,26.3155300094
 08/06  14:00:00,1111.65616329,99.9291359109,584.576495837,0.0,65.1572554096,212.545889182,335.535679101,266.739172895,42.4850247072,26.3114814994
 08/06  15:00:00,1107.80028268,99.9291359109,580.417329262,0.0,65.1572554096,212.545889182,330.226536506,256.028173755,56.6466996096,17.5516631405
 08/06  16:00:00,1081.09132536,99.9291359109,578.966567704,0.0,65.1572554096,220.04316451,357.111125379,245.824045282,84.9700494144,26.3170306826
 08/06  17:00:00,1034.17400687,99.9291359109,578.837948218,0.0,54.0258772165,184.38654557,353.483623522,251.02540095,84.9700494144,17.4881731575
 08/06  18:00:00,1009.7883538,99.9291359109,585.093022117,0.0,44.4937663224,163.454314868,378.434016507,284.77253076,84.9700494144,8.69143633327
 08/06  19:00:00,1013.49316914,99.9291359109,596.089336309,0.0,44.4937663224,155.95703954,372.212197826,300.238975476,56.6466996096,15.3265227405
 08/06  20:00:00,995.223109222,99.9291359109,598.507042311,0.0,44.4937663224,124.558693486,419.347169789,351.971662249,56.6466996096,10.7288079299
 08/06  21:00:00,990.3904036,99.9291359109,590.651500535,0.0,44.4937663224,124.558693486,416.789710899,365.611278563,42.4850247072,8.69340762874
 08/06  22:00:00,977.585412481,99.9291359109,583.647273195,0.0,34.9616554283,124.558693486,421.03258737,384.015896479,28.3233498048,8.69334108671
 08/06  23:00:00,972.63956194,99.9291359109,577.21223242,0.0,34.9616554283,124.558693486,422.066709673,390.538547488,14.1616749024,17.3664872819
 08/06  24:00:00,953.768492149,99.9291359109,575.704924663,0.0,34.9616554283,113.312780494,410.353787726,395.995965657,5.66466996096,8.69315210804
 08/07  01:00:00,966.502967032,99.9291359109,577.504275488,0.0,46.0930336215,113.312780494,414.517231834,400.159489866,5.66466996096,8.69307200722
 08/07  02:00:00,967.890545601,99.9291359109,579.106060725,0.0,46.0930336215,113.312780494,430.48500631,407.454406158,5.66466996096,17.3659301911
 08/07  03:00:00,965.601071104,99.9291359109,576.948567821,0.0,46.0930336215,113.312780494,427.957620881,413.600086556,5.66466996096,8.69286436473
 08/07  04:00:00,1052.54388356,99.9291359109,573.443399225,0.0,100.150657288,148.969399434,407.594875073,393.237399547,5.66466996096,8.69280556544
 08/07  05:00:00,1052.12807759,99.9291359109,571.149860544,0.0,100.150657288,149.894399434,726.207550001,694.679552638,14.1616749024,17.3663224605
 08/07  06:00:00,1276.93176999,102.043204648,572.426423991,0.0,176.471037341,302.612436532,492.541811319,455.525858792,28.3233498048,8.69260272286
 08/07  07:00:00,1399.60839525,103.645918734,577.581578989,0.0,243.2593065,310.10971186,453.000433944,393.021655242,42.4850247072,17.4937539951
 08/07  08:00:00,1446.09775247,104.433192114,581.758149262,0.0,243.2593065,310.10971186,445.501994605,362.515766812,56.6466996096,26.3395281833
 08/07  09:00:00,1471.20683254,105.314125872,571.920760103,0.0,243.2593065,302.612436532,411.311895325,342.403560276,42.4850247072,26.423310341
 08/07  10:00:00,1462.43030769,106.127410206,553.271377111,0.0,243.2593065,310.10971186,422.827544705,316.638809258,70.808374512,35.3803609351
 08/07  11:00:00,1460.56742766,106.646731358,548.874069689,0.0,243.2593065,310.10971186,409.862775606,312.465505211,70.808374512,26.5888958828
 08/07  12:00:00,1423.93649708,107.208002235,553.388362432,0.0,243.2593065,310.10971186,416.724065451,310.626605679,70.808374512,35.2890852607
 08/07  13:00:00,1460.23221012,107.804241001,555.804734113,0.0,243.2593065,302.612436532,389.214917882,305.984114376,56.6466996096,26.5841038962
 08/07  14:00:00,1455.5035517,108.740751019,549.75005345,0.0,243.2593065,302.612436532,374.652224047,296.7769994,42.4850247072,35.3901999394
 08/07  15:00:00,1448.72729507,109.960357801,541.195861677,0.0,243.2593065,302.612436532,361.59554957,278.45012341,56.6466996096,26.4987265506
