Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/07  16:00:00,1449.91025156,111.468531452,533.710171968,0.0,243.2593065,310.10971186,370.991233332,259.631254619,84.9700494144,26.3899292987
 08/07  17:00:00,1447.84308813,112.94047518,529.868817387,0.0,243.2593065,310.10971186,358.018828571,255.596235591,84.9700494144,17.4525435656
 08/07  18:00:00,1191.87673682,99.9291359109,553.239618052,0.0,166.938926447,199.110933808,375.086481293,272.71030035,84.9700494144,17.4061315294
 08/07  19:00:00,1196.98113161,99.9291359109,565.651039066,0.0,166.938926447,191.61365848,351.639947308,286.28191385,56.6466996096,8.71133384858
 08/07  20:00:00,1081.860245,99.9291359109,573.336708579,0.0,100.150657288,124.558693486,407.570007171,333.519169635,56.6466996096,17.4041379269
 08/07  21:00:00,1047.55492568,99.9291359109,574.912653533,0.0,100.150657288,124.558693486,395.115655276,343.93594948,42.4850247072,8.69468108854
 08/07  22:00:00,988.199858261,99.9291359109,583.776812113,0.0,46.0930336215,124.558693486,411.647903625,365.959656103,28.3233498048,17.3648977176
 08/07  23:00:00,998.56774143,99.9291359109,594.10872576,0.0,46.0930336215,124.558693486,396.676455169,373.822426659,14.1616749024,8.69235360798
 08/07  24:00:00,990.078415456,99.9291359109,598.658124135,0.0,46.0930336215,113.312780494,393.68477008,379.327804007,5.66466996096,8.69229611264
 08/08  01:00:00,987.382598588,99.9291359109,595.959276353,0.0,46.0930336215,113.312780494,405.51271161,382.483673498,5.66466996096,17.3643681516
 08/08  02:00:00,987.856417853,99.9291359109,596.526198525,0.0,46.0930336215,113.312780494,400.219872382,385.863123715,5.66466996096,8.69207870605
 08/08  03:00:00,986.633132832,99.9291359109,595.22502533,0.0,46.0930336215,113.312780494,402.69892708,388.342245332,5.66466996096,8.69201178698
 08/08  04:00:00,1077.04693577,99.9291359109,592.158235217,0.0,100.150657288,148.969399434,393.616650309,370.586882253,5.66466996096,17.3650980949
 08/08  05:00:00,1072.4913226,100.910500717,585.755689315,0.0,100.150657288,149.894399434,563.0703316,540.216840587,14.1616749024,8.69181611063
 08/08  06:00:00,1287.77375487,104.599629441,576.902025677,0.0,176.471037341,302.612436532,424.256344158,387.241238455,28.3233498048,8.69175589833
 08/08  07:00:00,1386.35871592,107.484329395,557.088755166,0.0,243.2593065,310.10971186,404.517642382,344.536041613,42.4850247072,17.4965760621
 08/08  08:00:00,1418.56873186,108.657810119,546.150389433,0.0,243.2593065,310.10971186,405.875541345,322.884873247,56.6466996096,26.3439684884
 08/08  09:00:00,1439.83513988,109.624090853,532.065520464,0.0,243.2593065,302.612436532,375.543254253,306.636149602,42.4850247072,26.4220799434
 08/08  10:00:00,1442.46581372,110.633103575,525.487781153,0.0,243.2593065,310.10971186,390.202958579,284.009411618,70.808374512,35.3851724492
 08/08  11:00:00,1452.53522003,111.774211852,533.990756308,0.0,243.2593065,310.10971186,382.57064935,276.330043263,70.808374512,35.432231575
 08/08  12:00:00,1406.10053084,113.080257234,527.969581615,0.0,243.2593065,310.10971186,366.748279077,269.466340838,70.808374512,26.4735637272
 08/08  13:00:00,1434.63403114,114.567432626,521.402063481,0.0,243.2593065,302.612436532,349.073567818,256.993894807,56.6466996096,35.4329734015
 08/08  14:00:00,1422.075205,116.082469408,506.364616825,0.0,243.2593065,302.612436532,311.98600579,242.950072014,42.4850247072,26.5509090688
 08/08  15:00:00,1417.26874459,118.058949085,498.812992129,0.0,243.2593065,302.612436532,322.580233086,230.606156486,56.6466996096,35.3273769903
 08/08  16:00:00,1421.96575496,120.681502186,493.870635514,0.0,243.2593065,310.10971186,321.140233539,218.56952402,84.9700494144,17.6006601052
 08/08  17:00:00,1417.22898023,122.498124496,486.683636104,0.0,243.2593065,310.10971186,315.715457182,213.290026763,84.9700494144,17.4553810045
 08/08  18:00:00,1158.27833136,99.9291359109,517.127983836,0.0,166.938926447,199.110933808,333.291148234,230.916359738,84.9700494144,17.4047390809
 08/08  19:00:00,1166.01591093,99.9291359109,533.12261614,0.0,166.938926447,191.61365848,326.523137741,252.472574465,56.6466996096,17.4038636669
 08/08  20:00:00,1052.19951384,99.9291359109,542.211032176,0.0,100.150657288,124.558693486,367.645918059,302.286637589,56.6466996096,8.71258086098
 08/08  21:00:00,1030.06282845,99.9291359109,556.651323928,0.0,100.150657288,124.558693486,376.797742835,316.945279636,42.4850247072,17.367438491
 08/08  22:00:00,968.821944765,99.9291359109,563.169314589,0.0,46.0930336215,124.558693486,376.350910999,339.336123349,28.3233498048,8.69143784441
 08/08  23:00:00,971.880008998,99.9291359109,565.666018363,0.0,46.0930336215,124.558693486,370.872672342,348.019624192,14.1616749024,8.69137324757
 08/08  24:00:00,965.967189461,99.9291359109,572.521946901,0.0,46.0930336215,113.312780494,379.366411615,356.517843576,5.66466996096,17.1838980784
 08/09  01:00:00,971.516826115,99.9291359109,578.482601261,0.0,46.0930336215,113.312780494,376.753073689,362.216049432,5.66466996096,8.87235429679
 08/09  02:00:00,971.020810406,99.9291359109,578.226603539,0.0,46.0930336215,113.312780494,380.409248952,366.051208638,5.66466996096,8.69337035337
 08/09  03:00:00,972.714355069,99.9291359109,580.089006693,0.0,46.0930336215,113.312780494,385.127643794,370.769674088,5.66466996096,8.69329974463
 08/09  04:00:00,1063.27024234,99.9291359109,580.19015106,0.0,100.150657288,148.969399434,378.004230562,354.973043557,5.66466996096,17.3665170435
 08/09  05:00:00,1057.53816501,101.458953181,571.406667721,0.0,100.150657288,149.894399434,497.236195443,474.381418265,14.1616749024,8.69310227529
 08/09  06:00:00,1273.84444529,106.855960809,560.714412079,0.0,176.471037341,302.612436532,386.297633946,349.281246484,28.3233498048,8.69303765703
 08/09  07:00:00,1375.76871595,110.654742589,542.279369578,0.0,243.2593065,310.10971186,370.528395005,301.810966073,42.4850247072,26.2324042247
 08/09  08:00:00,1406.39244071,112.202938375,529.334843989,0.0,243.2593065,310.10971186,348.657007732,274.444066336,56.6466996096,17.5662417863
 08/09  09:00:00,1436.26200695,113.474297419,524.334051344,0.0,243.2593065,302.612436532,329.574984011,260.669186116,42.4850247072,26.4207731876
 08/09  10:00:00,1433.07319674,114.695295273,511.375675962,0.0,243.2593065,310.10971186,354.083880674,247.884915064,70.808374512,35.3905910976
 08/09  11:00:00,1431.92458948,116.204553051,507.169521228,0.0,243.2593065,310.10971186,348.249915737,242.004682587,70.808374512,35.436858638
 08/09  12:00:00,1392.44445966,117.817979831,508.120284442,0.0,243.2593065,310.10971186,338.468379959,241.187629147,70.808374512,26.4723762999
 08/09  13:00:00,1420.29259594,119.965891025,500.171000814,0.0,243.2593065,302.612436532,326.685104481,234.600942078,56.6466996096,35.4374627929
 08/09  14:00:00,1417.62436016,122.103282233,494.994085482,0.0,243.2593065,302.612436532,298.045698307,229.01759393,42.4850247072,26.5430796702
 08/09  15:00:00,1414.30646077,125.132852063,488.190192465,0.0,243.2593065,302.612436532,306.567248669,214.588954643,56.6466996096,35.3315944158
 08/09  16:00:00,1418.27843383,128.408057184,481.645578352,0.0,243.2593065,310.10971186,309.583742736,198.221268005,84.9700494144,26.3924253171
 08/09  17:00:00,1419.24365449,130.781452051,480.025898134,0.0,243.2593065,310.10971186,292.301452346,189.880767647,84.9700494144,17.450635285
 08/09  18:00:00,1155.88385113,99.9291359109,514.624434902,0.0,166.938926447,199.110933808,296.720339691,203.037770622,84.9700494144,8.7125196544
 08/09  19:00:00,1157.2125867,99.9291359109,522.769906189,0.0,166.938926447,191.61365848,296.415423363,222.36517412,56.6466996096,17.403549633
 08/09  20:00:00,1041.40238501,99.9291359109,529.794039227,0.0,100.150657288,124.558693486,341.856235707,276.498473722,56.6466996096,8.71106237546
 08/09  21:00:00,1009.55869033,99.9291359109,533.959106868,0.0,100.150657288,124.558693486,351.972582688,292.117747863,42.4850247072,17.3698101173
 08/09  22:00:00,943.622916199,99.9291359109,535.850009275,0.0,46.0930336215,124.558693486,351.113607873,314.097620007,28.3233498048,8.69263806183
 08/09  23:00:00,948.794440768,99.9291359109,540.478918275,0.0,46.0930336215,124.558693486,347.041950531,324.187705152,14.1616749024,8.69257047725
 08/09  24:00:00,939.00251879,99.9291359109,543.249713439,0.0,46.0930336215,113.312780494,354.154658071,331.124900156,5.66466996096,17.3650879533
 08/10  01:00:00,940.60560775,99.9291359109,545.0237357,0.0,46.0930336215,113.312780494,351.564416495,337.20738439,5.66466996096,8.69236214441
 08/10  02:00:00,941.74454697,99.9291359109,546.266811351,0.0,46.0930336215,113.312780494,356.488080833,342.131112586,5.66466996096,8.69229828626
 08/10  03:00:00,941.915783107,99.9291359109,546.483610941,0.0,46.0930336215,113.312780494,369.165127461,346.136058908,5.66466996096,17.3643985923
 08/10  04:00:00,1032.65211882,99.9291359109,546.769621364,0.0,100.150657288,148.969399434,344.611964885,330.25519035,5.66466996096,8.69210457351
 08/10  05:00:00,1030.57680953,102.386018852,540.882025421,0.0,100.150657288,149.894399434,452.583175495,429.729456836,14.1616749024,8.69204375643
 08/10  06:00:00,1249.20065763,108.300450568,532.022087254,0.0,176.471037341,302.612436532,361.525548413,315.837056202,28.3233498048,17.3651424061
 08/10  07:00:00,1359.10242881,113.256592128,520.882168101,0.0,243.2593065,310.10971186,344.127108349,284.146736509,42.4850247072,17.4953471328
 08/10  08:00:00,1394.61871772,115.022696084,512.964894507,0.0,243.2593065,310.10971186,351.536789385,268.553806107,56.6466996096,26.3362836686
 08/10  09:00:00,1421.48315476,116.74248882,504.26549948,0.0,243.2593065,302.612436532,316.385871028,247.481407192,42.4850247072,26.4194391287
 08/10  10:00:00,1423.59752077,118.151267593,496.937212017,0.0,243.2593065,310.10971186,332.728321107,235.369103841,70.808374512,26.5508427538
 08/10  11:00:00,1423.05455156,119.53655723,493.747906273,0.0,243.2593065,310.10971186,339.793034355,233.543078312,70.808374512,35.4415815316
 08/10  12:00:00,1382.5393349,121.410675282,493.227782467,0.0,243.2593065,310.10971186,327.597749356,230.318231312,70.808374512,26.4711435313
 08/10  13:00:00,1417.47240536,123.278213699,493.198049384,0.0,243.2593065,302.612436532,318.145847978,226.05681352,56.6466996096,35.4423348489
 08/10  14:00:00,1412.79808763,125.253030928,486.161961503,0.0,243.2593065,302.612436532,296.597386488,218.732996099,42.4850247072,35.3793656822
 08/10  15:00:00,1410.32522332,128.109629888,480.465810662,0.0,243.2593065,302.612436532,287.082250358,203.929676533,56.6466996096,26.5058742154
 08/10  16:00:00,1417.95479395,130.978883697,478.500365636,0.0,243.2593065,310.10971186,302.186783487,190.822931824,84.9700494144,26.3938022487
 08/10  17:00:00,1421.83750234,132.947924913,480.69754937,0.0,243.2593065,310.10971186,289.311178227,186.887916338,84.9700494144,17.4532124745
 08/10  18:00:00,1163.71636246,99.9291359109,523.376279477,0.0,166.938926447,199.110933808,298.474859303,204.793693408,84.9700494144,8.71111648101
 08/10  19:00:00,1167.77668938,99.9291359109,534.51468001,0.0,166.938926447,191.61365848,298.103995402,224.053894548,56.6466996096,17.4034012439
 08/10  20:00:00,1060.56365829,99.9291359109,550.819936774,0.0,100.150657288,124.558693486,355.13161007,281.081646126,56.6466996096,17.4032643341
 08/10  21:00:00,1029.74013444,99.9291359109,556.178350471,0.0,100.150657288,124.558693486,348.985750657,297.806815116,42.4850247072,8.69391083357
 08/10  22:00:00,970.500068057,99.9291359109,565.238321994,0.0,46.0930336215,124.558693486,358.225502611,321.210510855,28.3233498048,8.69164195059
 08/10  23:00:00,971.672679434,99.9291359109,565.939765842,0.0,46.0930336215,124.558693486,362.365964938,330.841200512,14.1616749024,17.3630895238
 08/10  24:00:00,953.563044674,99.9291359109,559.636906132,0.0,46.0930336215,113.312780494,349.774168916,335.418047676,5.66466996096,8.69145127924
 08/11  01:00:00,944.803974773,99.9291359109,549.90741651,0.0,46.0930336215,113.312780494,351.730912773,337.37485895,5.66466996096,8.69138386297
 08/11  02:00:00,937.422658009,99.9291359109,541.734887308,0.0,46.0930336215,113.312780494,361.261452655,338.23421314,5.66466996096,17.3625695535
 08/11  03:00:00,932.572210175,99.9291359109,536.419122331,0.0,46.0930336215,113.312780494,354.093451817,339.737686105,5.66466996096,8.69109575095
 08/11  04:00:00,1020.69136723,99.9291359109,530.382190434,0.0,100.150657288,148.969399434,335.989863323,321.631799791,5.66466996096,8.69339357039
 08/11  05:00:00,1018.75843985,102.745096206,524.91901087,0.0,100.150657288,149.894399434,438.923685246,416.068681562,14.1616749024,8.69332878213
 08/11  06:00:00,1239.14212387,109.192843723,518.746768048,0.0,176.471037341,302.612436532,350.499226498,304.809318609,28.3233498048,17.366558084
 08/11  07:00:00,1350.4629257,114.704246824,509.847552861,0.0,243.2593065,310.10971186,339.826287937,279.843175841,42.4850247072,17.4980873895
 08/11  08:00:00,1384.39926543,116.420515197,500.169369599,0.0,243.2593065,310.10971186,351.236899596,268.251350567,56.6466996096,26.338849419
 08/11  09:00:00,1409.18849836,117.988186505,489.22665665,0.0,243.2593065,302.612436532,319.548300773,250.639972109,42.4850247072,26.4233039573
 08/11  10:00:00,1412.83091707,119.266674431,483.779821474,0.0,243.2593065,310.10971186,336.791035687,239.439828746,70.808374512,26.5428324289
 08/11  11:00:00,1409.28204967,121.190924485,477.855387901,0.0,243.2593065,310.10971186,328.982449016,222.727466988,70.808374512,35.4466075157
 08/11  12:00:00,1360.32668072,122.672228012,470.185460737,0.0,243.2593065,310.10971186,309.32631919,212.048717552,70.808374512,26.4692271261
 08/11  13:00:00,1387.38045811,124.202131836,463.194281558,0.0,243.2593065,302.612436532,292.857615158,200.763034658,56.6466996096,35.4478808903
 08/11  14:00:00,1386.80956352,125.947332732,461.241741643,0.0,243.2593065,302.612436532,262.890270019,185.021477486,42.4850247072,35.3837678264
 08/11  15:00:00,1391.20330433,128.320043721,461.233017491,0.0,243.2593065,302.612436532,241.496948775,158.345647397,56.6466996096,26.5046017685
 08/11  16:00:00,1399.22133521,129.3092755,461.051281499,0.0,243.2593065,310.10971186,268.481987395,157.119542498,84.9700494144,26.3923954824
 08/11  17:00:00,1399.70954266,129.606473501,460.326983586,0.0,243.2593065,310.10971186,262.748120803,160.325564368,84.9700494144,17.4525070206
 08/11  18:00:00,1114.64857483,99.9291359109,473.626711611,0.0,166.938926447,199.110933808,313.500079374,211.126784028,84.9700494144,17.4032459318
 08/11  19:00:00,1139.59732326,99.9291359109,504.824874285,0.0,166.938926447,191.61365848,294.382435182,229.023489806,56.6466996096,8.71224576668
 08/11  20:00:00,1046.30429653,99.9291359109,531.504702875,0.0,100.150657288,124.558693486,358.396682907,284.345362883,56.6466996096,17.4046204148
 08/11  21:00:00,1012.27236434,99.9291359109,537.450016964,0.0,100.150657288,124.558693486,351.128082094,299.947854849,42.4850247072,8.69520253753
 08/11  22:00:00,941.78544481,99.9291359109,533.840583693,0.0,46.0930336215,124.558693486,356.449339767,319.433057198,28.3233498048,8.69293276387
 08/11  23:00:00,939.750337206,99.9291359109,530.731994363,0.0,46.0930336215,124.558693486,357.556378956,326.029049533,14.1616749024,17.36565452
 08/11  24:00:00,929.292136096,99.9291359109,532.785270738,0.0,46.0930336215,113.312780494,346.079852425,331.722452185,5.66466996096,8.69273027871
 08/12  01:00:00,931.148002932,99.9291359109,534.855706518,0.0,46.0930336215,113.312780494,350.609078734,336.251743438,5.66466996096,8.6926653348
 08/12  02:00:00,933.227160565,99.9291359109,537.09437646,0.0,46.0930336215,113.312780494,364.853476136,341.823671424,5.66466996096,17.3651347507
 08/12  03:00:00,936.600962187,99.9291359109,540.668216814,0.0,46.0930336215,113.312780494,361.825422788,347.468284377,5.66466996096,8.69246845034
 08/12  04:00:00,945.396209843,99.9291359109,539.091604754,0.0,55.6251445156,113.312780494,352.675831505,338.318759173,5.66466996096,8.69240237081
 08/12  05:00:00,943.577257691,99.9291359109,537.259910245,0.0,55.6251445156,113.312780494,370.144264149,338.617982635,14.1616749024,17.3646066117
 08/12  06:00:00,1008.74196173,99.9291359109,537.075734206,0.0,65.1572554096,176.889270242,315.248773555,278.233219404,28.3233498048,8.69220434576
 08/12  07:00:00,1113.54177375,101.428782763,526.174110906,0.0,109.682768182,220.96816451,409.107552269,357.930379882,42.4850247072,8.69214767991
 08/12  08:00:00,1116.09158594,101.600056251,517.917739989,0.0,109.682768182,220.96816451,393.731515651,319.649643003,56.6466996096,17.4351730387
 08/12  09:00:00,1213.55389405,104.512897865,504.1979465,0.0,131.945524568,266.955817592,343.335952387,283.350374732,42.4850247072,17.5005529477
 08/12  10:00:00,1214.65190067,104.856000231,496.973330034,0.0,131.945524568,274.45309292,358.362565337,261.215546526,70.808374512,26.3386442988
 08/12  11:00:00,1210.85836616,105.075931666,491.662021047,0.0,131.945524568,274.45309292,345.411580296,248.266786801,70.808374512,26.3364189826
 08/12  12:00:00,1173.79479963,105.217199405,486.897343935,0.0,131.945524568,274.45309292,326.714752114,238.34436183,70.808374512,17.5620157721
 08/12  13:00:00,1164.50039783,105.653233918,484.980412747,0.0,131.945524568,266.955817592,321.922942525,238.942155267,56.6466996096,26.3340876487
 08/12  14:00:00,1166.13324134,106.372411899,485.70054263,0.0,131.945524568,266.955817592,305.126084279,236.310389958,42.4850247072,26.3306696143
 08/12  15:00:00,1087.71588782,99.9291359109,489.973103852,0.0,109.682768182,212.545889182,248.151113542,173.943102565,56.6466996096,17.5613113668
 08/12  16:00:00,1096.26861225,99.9291359109,491.120889153,0.0,109.682768182,220.04316451,281.376028851,170.073128798,84.9700494144,26.332850639
 08/12  17:00:00,1057.03471291,99.9291359109,494.208022669,0.0,109.682768182,220.04316451,264.707808094,162.24811,84.9700494144,17.4896486793
 08/12  18:00:00,1023.73121736,99.9291359109,500.312306657,0.0,100.150657288,199.110933808,300.729920481,198.397094283,84.9700494144,17.362776784
 08/12  19:00:00,1026.87218017,99.9291359109,510.597438183,0.0,100.150657288,191.61365848,286.025350057,220.687354857,56.6466996096,8.69129559081
 08/12  20:00:00,935.670835452,99.9291359109,515.882605699,0.0,55.6251445156,124.558693486,347.810473991,282.473226471,56.6466996096,8.69054791073
 08/12  21:00:00,939.274903914,99.9291359109,520.275279718,0.0,55.6251445156,124.558693486,348.447289926,297.268824065,42.4850247072,8.69344115378
 08/12  22:00:00,931.771197051,99.9291359109,523.16824008,0.0,46.0930336215,124.558693486,362.920942163,317.230925442,28.3233498048,17.3666669162
 08/12  23:00:00,936.014793363,99.9291359109,526.628509607,0.0,46.0930336215,124.558693486,348.72963612,325.874730228,14.1616749024,8.69323098985
 08/12  24:00:00,927.275702703,99.9291359109,530.570033592,0.0,46.0930336215,113.312780494,346.769660712,332.411819929,5.66466996096,8.69317082206
 08/13  01:00:00,920.097995911,99.9291359109,534.96780307,0.0,34.9616554283,113.312780494,361.629469132,338.598649133,5.66466996096,17.3661500385
 08/13  02:00:00,921.308099546,99.9291359109,536.368725633,0.0,34.9616554283,113.312780494,357.024960968,342.667310602,5.66466996096,8.6929804042
 08/13  03:00:00,921.303305781,99.9291359109,536.408815424,0.0,34.9616554283,113.312780494,360.905174024,346.547588503,5.66466996096,8.69291556042
 08/13  04:00:00,931.571694145,99.9291359109,536.372583309,0.0,44.4937663224,113.312780494,361.327745788,338.297440258,5.66466996096,17.3656355693
 08/13  05:00:00,932.775146022,99.9291359109,537.714875,0.0,44.4937663224,113.312780494,363.174468149,340.320073309,14.1616749024,8.69271993713
 08/13  06:00:00,998.710594727,99.9291359109,538.343747035,0.0,54.0258772165,176.889270242,317.654068158,280.638063603,28.3233498048,8.69265475049
 08/13  07:00:00,994.801729321,99.9291359109,534.671878223,0.0,54.0258772165,184.38654557,325.754585741,265.904446867,42.4850247072,17.3651141661
 08/13  08:00:00,1070.05330952,99.9291359109,530.218506368,0.0,65.1572554096,220.04316451,307.715914223,242.34732759,56.6466996096,8.72188702333
 08/13  09:00:00,1060.6782128,99.9291359109,528.184988122,0.0,65.1572554096,212.545889182,298.615511061,229.910833811,42.4850247072,26.2196525426
 08/13  10:00:00,1060.63486527,99.9291359109,520.130534215,0.0,65.1572554096,220.04316451,307.986603244,219.630272303,70.808374512,17.5479564286
 08/13  11:00:00,1050.62180731,99.9291359109,508.243097582,0.0,65.1572554096,220.04316451,310.898836628,213.774855192,70.808374512,26.3156069241
 08/13  12:00:00,1042.91294004,99.9291359109,500.969354834,0.0,65.1572554096,220.04316451,297.285207096,208.926680582,70.808374512,17.5501520014
 08/13  13:00:00,1038.00309723,99.9291359109,503.695103105,0.0,65.1572554096,212.545889182,285.804872184,202.843548819,56.6466996096,26.3146237559
 08/13  14:00:00,1034.7482406,99.9291359109,500.254090514,0.0,65.1572554096,212.545889182,262.468537711,198.008046915,42.4850247072,21.9754660885
 08/13  15:00:00,1035.30844552,99.9291359109,500.78074928,0.0,65.1572554096,212.545889182,270.785431322,192.252216963,56.6466996096,21.8865147498
 08/13  16:00:00,1026.08307761,99.9291359109,517.972873608,0.0,65.1572554096,220.04316451,307.766687422,196.480456301,84.9700494144,26.3161817069
 08/13  17:00:00,970.205726381,99.9291359109,508.138481573,0.0,54.0258772165,184.38654557,305.354497787,202.896907315,84.9700494144,17.4875410579
 08/13  18:00:00,933.324164703,99.9291359109,501.309385046,0.0,44.4937663224,163.454314868,324.397556914,230.734093567,84.9700494144,8.69341393246
 08/13  19:00:00,943.459077086,99.9291359109,519.335658057,0.0,44.4937663224,155.95703954,319.759768092,254.419750491,56.6466996096,8.6933179918
 08/13  20:00:00,935.090637508,99.9291359109,527.674916744,0.0,44.4937663224,124.558693486,376.97438426,302.961273259,56.6466996096,17.3664113922
 08/13  21:00:00,932.088190828,99.9291359109,524.947200077,0.0,44.4937663224,124.558693486,363.544985482,312.366857426,42.4850247072,8.69310334808
 08/13  22:00:00,924.451765108,99.9291359109,527.55174579,0.0,34.9616554283,124.558693486,368.378417091,331.362030145,28.3233498048,8.69303714085
 08/13  23:00:00,927.98975619,99.9291359109,530.192552409,0.0,34.9616554283,124.558693486,370.465772975,338.938220824,14.1616749024,17.3658772495
 08/13  24:00:00,920.158787253,99.9291359109,535.085199561,0.0,34.9616554283,113.312780494,359.71591506,345.358399544,5.66466996096,8.69284555431
 08/14  01:00:00,937.758893325,99.9291359109,542.04357818,0.0,46.0930336215,113.312780494,365.968103554,351.610643653,5.66466996096,8.69278994065
 08/14  02:00:00,943.257933284,99.9291359109,548.038416742,0.0,46.0930336215,113.312780494,380.591315144,357.561244847,5.66466996096,17.3654003361
 08/14  03:00:00,944.689276647,99.9291359109,549.692506185,0.0,46.0930336215,113.312780494,376.0182974,361.66102096,5.66466996096,8.69260647941
 08/14  04:00:00,1035.81189589,99.9291359109,550.407295753,0.0,100.150657288,148.969399434,358.305634515,343.948414147,5.66466996096,8.69255040691
 08/14  05:00:00,1037.46957735,99.9291359109,550.924684556,0.0,100.150657288,149.894399434,569.611169174,538.083349694,14.1616749024,17.3661445771
 08/14  06:00:00,1255.80306757,102.093762001,545.755845852,0.0,176.471037341,302.612436532,401.132829524,364.117127007,28.3233498048,8.69235271135
 08/14  07:00:00,1362.7917551,104.528422127,534.017439342,0.0,243.2593065,310.10971186,380.810101771,320.829554836,42.4850247072,17.4955222282
 08/14  08:00:00,1400.81298056,105.708938969,529.33859368,0.0,243.2593065,310.10971186,381.743313797,298.757766368,56.6466996096,26.3388478197
 08/14  09:00:00,1428.04049577,106.884243925,521.596770512,0.0,243.2593065,302.612436532,348.160903987,279.253215213,42.4850247072,26.4226640665
 08/14  10:00:00,1426.6184969,107.870722281,510.919875251,0.0,243.2593065,310.10971186,382.07640697,275.88819487,70.808374512,35.3798375876
 08/14  11:00:00,1425.19426697,108.959985065,506.98930602,0.0,243.2593065,310.10971186,367.087123994,269.686103673,70.808374512,26.5926458084
 08/14  12:00:00,1382.84709799,110.089636763,505.208169588,0.0,243.2593065,310.10971186,368.888888188,262.791909598,70.808374512,35.2886040777
 08/14  13:00:00,1406.70743099,111.488225009,493.481752902,0.0,243.2593065,302.612436532,331.36018632,248.124089033,56.6466996096,26.5893976767
 08/14  14:00:00,1404.6683618,112.908874336,489.761543055,0.0,243.2593065,302.612436532,316.140387074,238.26572137,42.4850247072,35.3896409962
 08/14  15:00:00,1406.04301576,115.135297554,489.011245485,0.0,243.2593065,302.612436532,310.410794292,227.262348769,56.6466996096,26.5017459142
 08/14  16:00:00,1426.39721695,115.803157156,503.167522138,0.0,243.2593065,310.10971186,351.387214479,240.027705441,84.9700494144,26.3894596237
 08/14  17:00:00,1443.43370186,117.32363741,520.055389297,0.0,243.2593065,310.10971186,346.171603492,243.749414179,84.9700494144,17.452139899
 08/14  18:00:00,1188.33208321,99.9291359109,549.306458125,0.0,166.938926447,199.110933808,341.899641283,239.52346159,84.9700494144,17.4061302785
 08/14  19:00:00,1192.75609424,99.9291359109,561.055195403,0.0,166.938926447,191.61365848,327.876817176,262.51894956,56.6466996096,8.7111680066
 08/14  20:00:00,1076.97855645,99.9291359109,564.045794242,0.0,100.150657288,124.558693486,388.053905946,314.003418508,56.6466996096,17.4037878283
 08/14  21:00:00,1036.67605882,99.9291359109,563.25635725,0.0,100.150657288,124.558693486,375.78935729,324.609839445,42.4850247072,8.69449313765
 08/14  22:00:00,964.547441294,99.9291359109,558.448793261,0.0,46.0930336215,124.558693486,388.791458818,343.103574065,28.3233498048,17.3645349487
 08/14  23:00:00,963.982330194,99.9291359109,556.841806141,0.0,46.0930336215,124.558693486,372.114689009,349.260836633,14.1616749024,8.69217747389
 08/14  24:00:00,954.013216528,99.9291359109,559.391390319,0.0,46.0930336215,113.312780494,369.603895933,355.247103628,5.66466996096,8.69212234348
 08/15  01:00:00,959.015319132,99.9291359109,564.765278302,0.0,46.0930336215,113.312780494,384.537916561,361.509165773,5.66466996096,17.3640808274
 08/15  02:00:00,960.581261401,99.9291359109,566.539564016,0.0,46.0930336215,113.312780494,379.978273312,365.621646254,5.66466996096,8.69195709731
 08/15  03:00:00,961.102236086,99.9291359109,567.125194344,0.0,46.0930336215,113.312780494,384.090160188,369.733592533,5.66466996096,8.69189769389
 08/15  04:00:00,1058.90237614,99.9291359109,571.820194456,0.0,100.150657288,148.969399434,377.94307706,354.913516911,5.66466996096,17.3648901876
 08/15  05:00:00,1063.85559291,100.905748273,575.690208244,0.0,100.150657288,149.894399434,519.937024407,497.08362919,14.1616749024,8.69172031429
 08/15  06:00:00,1287.92655559,105.545182748,575.484997825,0.0,176.471037341,302.612436532,402.222580871,365.2075666,28.3233498048,8.69166446627
 08/15  07:00:00,1394.22585193,108.53434208,563.998322272,0.0,243.2593065,310.10971186,384.593290709,324.61005569,42.4850247072,17.4982103117
 08/15  08:00:00,1429.25509674,109.88550342,556.063825083,0.0,243.2593065,310.10971186,384.842253168,301.85163188,56.6466996096,26.3439216784
 08/15  09:00:00,1461.11723642,111.247966623,553.246672667,0.0,243.2593065,302.612436532,352.868396453,283.961130643,42.4850247072,26.4222411028
 08/15  10:00:00,1458.59177038,112.449110316,541.448720781,0.0,243.2593065,310.10971186,377.625886076,271.431898077,70.808374512,35.3856134868
 08/15  11:00:00,1458.52261874,113.875364034,538.797083315,0.0,243.2593065,310.10971186,372.072057152,265.830907253,70.808374512,35.4327753879
 08/15  12:00:00,1415.38613129,115.495876449,536.049189145,0.0,243.2593065,310.10971186,360.132509102,262.850251743,70.808374512,26.4738828471
 08/15  13:00:00,1441.19017844,117.236933133,526.296317797,0.0,243.2593065,302.612436532,346.303248701,254.222890139,56.6466996096,35.433658952
 08/15  14:00:00,1437.76872828,119.136482565,520.72674809,0.0,243.2593065,302.612436532,315.378022435,246.341588405,42.4850247072,26.5514093226
 08/15  15:00:00,1439.88760676,121.935812427,520.420311943,0.0,243.2593065,302.612436532,326.751882243,234.777064538,56.6466996096,35.328118095
 08/15  16:00:00,1446.03239038,123.941796113,518.148437276,0.0,243.2593065,310.10971186,332.186641416,229.615598935,84.9700494144,17.6009930661
 08/15  17:00:00,1443.22914657,125.326562234,513.715416982,0.0,243.2593065,310.10971186,329.928273377,227.502601096,84.9700494144,17.4556228668
 08/15  18:00:00,1187.35214188,99.9291359109,549.835029853,0.0,166.938926447,199.110933808,342.245291183,239.870287171,84.9700494144,17.4049545978
 08/15  19:00:00,1196.07811544,99.9291359109,566.680591036,0.0,166.938926447,191.61365848,333.515029333,259.464227151,56.6466996096,17.4041025727
 08/15  20:00:00,1091.67868965,99.9291359109,581.807076612,0.0,100.150657288,124.558693486,376.346264924,310.986853818,56.6466996096,8.71271149627
 08/15  21:00:00,1042.29834922,99.9291359109,571.14586352,0.0,100.150657288,124.558693486,381.194960085,321.342260479,42.4850247072,17.3676748987
 08/15  22:00:00,977.189031126,99.9291359109,572.564884446,0.0,46.0930336215,124.558693486,378.61033656,341.595423191,28.3233498048,8.69156356431
 08/15  23:00:00,978.4333214,99.9291359109,572.707219105,0.0,46.0930336215,124.558693486,372.423418443,349.570239492,14.1616749024,8.69150404853
 08/15  24:00:00,962.423360269,99.9291359109,568.666776466,0.0,46.0930336215,113.312780494,375.821058794,352.792281538,5.66466996096,17.364107295
 08/16  01:00:00,960.217926746,99.9291359109,566.260912783,0.0,46.0930336215,113.312780494,370.000751898,355.644732921,5.66466996096,8.69134901623
 08/16  02:00:00,962.46215944,99.9291359109,568.632459397,0.0,46.0930336215,113.312780494,374.512399637,360.156740214,5.66466996096,8.6909894627
 08/16  03:00:00,979.709499358,99.9291359109,587.027931912,0.0,46.0930336215,113.312780494,384.352496958,369.994310829,5.66466996096,8.69351616887
 08/16  04:00:00,1082.02178397,99.9291359109,599.979869058,0.0,100.150657288,148.969399434,379.964243625,356.932605236,5.66466996096,17.3669684276
 08/16  05:00:00,1074.06539336,101.747518134,588.911682651,0.0,100.150657288,149.894399434,496.48647671,473.631459356,14.1616749024,8.69334245114
 08/16  06:00:00,1291.32818024,107.151851778,579.459145659,0.0,176.471037341,302.612436532,389.90551372,352.888878528,28.3233498048,8.69328538626
 08/16  07:00:00,1405.06297368,110.665815958,574.130912854,0.0,243.2593065,310.10971186,391.481025986,322.76259607,42.4850247072,26.2334052094
 08/16  08:00:00,1444.22498773,111.969977726,570.760045283,0.0,243.2593065,310.10971186,387.772494318,313.558714858,56.6466996096,17.5670798498
 08/16  09:00:00,1468.2530042,113.151653769,559.63235189,0.0,243.2593065,302.612436532,374.382847978,305.475656162,42.4850247072,26.4221671082
 08/16  10:00:00,1470.61590704,114.221398612,552.781604949,0.0,243.2593065,310.10971186,404.967144471,298.765843076,70.808374512,35.3929268834
 08/16  11:00:00,1474.09584357,115.149384878,554.186433931,0.0,243.2593065,310.10971186,400.793628797,294.546064624,70.808374512,35.4391896605
 08/16  12:00:00,1432.44214037,116.041972646,553.511979567,0.0,243.2593065,310.10971186,388.162773275,290.880142841,70.808374512,26.4742559226
 08/16  13:00:00,1461.7594187,116.866142733,548.398363193,0.0,243.2593065,302.612436532,379.291922046,287.205207842,56.6466996096,35.440014595
 08/16  14:00:00,1456.73448187,117.614960312,542.094204857,0.0,243.2593065,302.612436532,352.090779863,283.06590742,42.4850247072,26.5398477354
 08/16  15:00:00,1451.95470528,118.30507615,536.141471638,0.0,243.2593065,302.612436532,371.704728976,279.723792032,56.6466996096,35.334237334
 08/16  16:00:00,1455.78564965,118.931872546,532.341008607,0.0,243.2593065,310.10971186,390.27719738,278.917961837,84.9700494144,26.3891861285
 08/16  17:00:00,1451.24359527,119.493801386,526.765485155,0.0,243.2593065,310.10971186,380.929581864,278.507719024,84.9700494144,17.4518134253
 08/16  18:00:00,1194.0190087,99.9291359109,555.485197796,0.0,166.938926447,199.110933808,386.019368673,292.336178224,84.9700494144,8.71314103484
 08/16  19:00:00,1192.91040107,99.9291359109,561.163930828,0.0,166.938926447,191.61365848,372.412519044,298.361086041,56.6466996096,17.4047333927
 08/16  20:00:00,1080.17300383,99.9291359109,567.318596648,0.0,100.150657288,124.558693486,404.331846277,338.973518044,56.6466996096,8.71162862311
 08/16  21:00:00,1039.72387004,99.9291359109,566.371674849,0.0,100.150657288,124.558693486,405.622664095,345.766614423,42.4850247072,17.3710249648
 08/16  22:00:00,968.081140603,99.9291359109,562.109394878,0.0,46.0930336215,124.558693486,399.193842701,362.177250336,28.3233498048,8.69324256068
 08/16  23:00:00,972.945316155,99.9291359109,566.343837197,0.0,46.0930336215,124.558693486,391.921644058,369.066789694,14.1616749024,8.69317946152
 08/16  24:00:00,963.423184798,99.9291359109,569.428706215,0.0,46.0930336215,113.312780494,397.236215111,374.205236121,5.66466996096,17.3663090292
 08/17  01:00:00,958.244532651,99.9291359109,563.983995964,0.0,46.0930336215,113.312780494,390.374079483,376.016381222,5.66466996096,8.69302829971
 08/17  02:00:00,959.072635423,99.9291359109,564.90792297,0.0,46.0930336215,113.312780494,394.149156283,379.791504873,5.66466996096,8.69298144942
 08/17  03:00:00,959.826059726,99.9291359109,565.7070664,0.0,46.0930336215,113.312780494,406.47613192,383.4456587,5.66466996096,17.3658032584
 08/17  04:00:00,1046.50344503,99.9291359109,561.696672821,0.0,100.150657288,148.969399434,378.930499667,364.573005652,5.66466996096,8.69282405418
 08/17  05:00:00,1047.19289157,101.658582448,559.490079972,0.0,100.150657288,149.894399434,535.047414062,512.192964861,14.1616749024,8.69277429885
 08/17  06:00:00,1267.66569011,107.294588778,553.076569507,0.0,176.471037341,302.612436532,420.075072627,374.386211132,28.3233498048,17.3655116897
 08/17  07:00:00,1385.33602639,110.80154875,551.853197345,0.0,243.2593065,310.10971186,397.91039007,337.928164307,42.4850247072,17.4972010562
 08/17  08:00:00,1424.75092784,111.976767427,548.823420763,0.0,243.2593065,310.10971186,395.947518419,312.962655231,56.6466996096,26.3381635782
 08/17  09:00:00,1455.15831267,112.803662044,544.935715281,0.0,243.2593065,302.612436532,368.575460833,299.667794894,42.4850247072,26.4226412316
 08/17  10:00:00,1460.51458288,113.622826765,541.835137008,0.0,243.2593065,310.10971186,381.37543145,284.018429484,70.808374512,26.548627454
 08/17  11:00:00,1448.24456148,114.736364316,526.274011864,0.0,243.2593065,310.10971186,379.445226392,273.190423206,70.808374512,35.4464286744
 08/17  12:00:00,1395.38378082,116.227932519,512.641525977,0.0,243.2593065,310.10971186,360.160115741,262.877084998,70.808374512,26.4746562308
 08/17  13:00:00,1427.2839881,117.500433335,509.601275352,0.0,243.2593065,302.612436532,349.913442061,257.81905303,56.6466996096,35.4476894217
 08/17  14:00:00,1424.96982721,118.897763877,505.571812146,0.0,243.2593065,302.612436532,328.226937773,250.357687999,42.4850247072,35.3842250666
 08/17  15:00:00,1423.44626369,120.247499427,502.512071981,0.0,243.2593065,302.612436532,328.120244568,244.968941709,56.6466996096,26.5046032489
 08/17  16:00:00,1429.60770216,122.219142417,499.902490404,0.0,243.2593065,310.10971186,345.65345524,234.290777885,84.9700494144,26.39262794
 08/17  17:00:00,1429.68576534,123.079265122,499.056681517,0.0,243.2593065,310.10971186,339.64621332,237.220461895,84.9700494144,17.4557020105
 08/17  18:00:00,1177.85948888,99.9291359109,537.801155975,0.0,166.938926447,199.110933808,359.119975999,256.746801436,84.9700494144,17.4031251489
 08/17  19:00:00,1176.12386483,99.9291359109,542.879240519,0.0,166.938926447,191.61365848,336.868354251,271.509490171,56.6466996096,8.71216447049
 08/17  20:00:00,1064.49721191,99.9291359109,550.27062467,0.0,100.150657288,124.558693486,390.618483905,316.567260385,56.6466996096,17.4045239105
 08/17  21:00:00,1035.34741262,99.9291359109,561.480694281,0.0,100.150657288,124.558693486,380.465092712,329.284934907,42.4850247072,8.69513309789
 08/17  22:00:00,971.064131269,99.9291359109,565.162866143,0.0,46.0930336215,124.558693486,386.956639997,349.940415117,28.3233498048,8.69287507454
 08/17  23:00:00,976.680194038,99.9291359109,570.334979154,0.0,46.0930336215,124.558693486,390.114907391,358.58765313,14.1616749024,17.3655793587
 08/17  24:00:00,967.027285547,99.9291359109,573.350418988,0.0,46.0930336215,113.312780494,379.050171617,364.69279099,5.66466996096,8.69271066652
 08/18  01:00:00,970.86413745,99.9291359109,577.535274824,0.0,46.0930336215,113.312780494,384.486034523,370.128685465,5.66466996096,8.69267909728
 08/18  02:00:00,973.026510291,99.9291359109,579.920731909,0.0,46.0930336215,113.312780494,397.457598555,374.42769991,5.66466996096,17.3652286841
 08/18  03:00:00,974.462675719,99.9291359109,581.491358394,0.0,46.0930336215,113.312780494,393.353597025,378.996387109,5.66466996096,8.69253995531
 08/18  04:00:00,1072.67316671,99.9291359109,586.763031366,0.0,100.150657288,148.969399434,378.799542548,364.442376928,5.66466996096,8.69249565883
 08/18  05:00:00,1068.29656902,101.931012062,579.66121178,0.0,100.150657288,149.894399434,524.034789354,492.50703597,14.1616749024,17.3660784807
 08/18  06:00:00,1283.69847685,107.683876893,568.984979395,0.0,176.471037341,302.612436532,402.041545888,365.025863922,28.3233498048,8.69233216133
 08/18  07:00:00,1391.80038224,111.11384291,558.977682678,0.0,243.2593065,310.10971186,390.165299241,330.184512817,42.4850247072,17.4957617174
 08/18  08:00:00,1426.82488189,112.172628415,551.37607601,0.0,243.2593065,310.10971186,397.733425634,314.747290177,56.6466996096,26.3394358466
 08/18  09:00:00,1444.77184345,113.299687051,533.722842066,0.0,243.2593065,302.612436532,361.485699058,292.577162992,42.4850247072,26.4235113588
 08/18  10:00:00,1445.16134769,114.735700902,524.544009336,0.0,243.2593065,310.10971186,377.990679987,271.800828301,70.808374512,35.3814771737
 08/18  11:00:00,1441.99187252,116.080318042,518.565812408,0.0,243.2593065,310.10971186,360.633393785,263.22951918,70.808374512,26.5955000932
 08/18  12:00:00,1396.2323788,117.468917594,512.851345065,0.0,243.2593065,310.10971186,363.721058624,257.622335988,70.808374512,35.290348124
 08/18  13:00:00,1432.17186305,118.736062149,514.410004064,0.0,243.2593065,302.612436532,337.82538886,254.587583058,56.6466996096,26.591106192
 08/18  14:00:00,1426.70334531,120.362475402,506.915583553,0.0,243.2593065,302.612436532,321.980090446,244.103188038,42.4850247072,35.3918777005
 08/18  15:00:00,1422.50705278,122.626617412,500.099868496,0.0,243.2593065,302.612436532,312.8190858,229.672372014,56.6466996096,26.5000141767
 08/18  16:00:00,1428.69428681,124.948678349,497.208705662,0.0,243.2593065,310.10971186,330.961228854,219.600128223,84.9700494144,26.3910512164
 08/18  17:00:00,1433.2732249,126.974019619,500.081710156,0.0,243.2593065,310.10971186,318.189283053,215.766170912,84.9700494144,17.4530627267
 08/18  18:00:00,1182.62059611,99.9291359109,544.060802461,0.0,166.938926447,199.110933808,342.201496558,239.824597126,84.9700494144,17.4068500177
 08/18  19:00:00,1192.92389697,99.9291359109,562.785134058,0.0,166.938926447,191.61365848,324.869873911,259.511585533,56.6466996096,8.71158876864
 08/18  20:00:00,1080.19076389,99.9291359109,569.011877404,0.0,100.150657288,124.558693486,385.13703428,311.085642481,56.6466996096,17.4046921891
 08/18  21:00:00,1044.94962897,99.9291359109,573.440335683,0.0,100.150657288,124.558693486,375.11273592,323.932764821,42.4850247072,8.69494639154
 08/18  22:00:00,980.461169601,99.9291359109,576.257513206,0.0,46.0930336215,124.558693486,390.50456583,344.815759667,28.3233498048,17.3654563589
 08/18  23:00:00,977.93724509,99.9291359109,572.731003788,0.0,46.0930336215,124.558693486,373.478207373,350.623880957,14.1616749024,8.69265151339
 08/18  24:00:00,966.930411606,99.9291359109,574.245064087,0.0,46.0930336215,113.312780494,370.537224938,356.179948221,5.66466996096,8.69260675582
 08/19  01:00:00,971.444944183,99.9291359109,579.011275338,0.0,46.0930336215,113.312780494,385.06359943,362.033816978,5.66466996096,17.3651124909
 08/19  02:00:00,972.529696959,99.9291359109,580.181357151,0.0,46.0930336215,113.312780494,380.76011342,366.402943449,5.66466996096,8.69250000981
 08/19  03:00:00,971.507085498,99.9291359109,579.144677695,0.0,46.0930336215,113.312780494,383.636225682,369.279101135,5.66466996096,8.69245458597
 08/19  04:00:00,981.994544552,99.9291359109,579.403192375,0.0,55.6251445156,113.312780494,384.169437473,361.139999864,5.66466996096,17.3647676482
 08/19  05:00:00,982.818120633,99.9291359109,580.336189211,0.0,55.6251445156,113.312780494,385.115111823,362.261124605,14.1616749024,8.69231231624
 08/19  06:00:00,1046.41922558,99.9291359109,578.556233798,0.0,65.1572554096,176.889270242,338.638273049,301.622658701,28.3233498048,8.69226454295
 08/19  07:00:00,1146.32857298,101.089634869,562.809198777,0.0,109.682768182,220.96816451,467.212110803,407.361123242,42.4850247072,17.3659628537
 08/19  08:00:00,1149.36575556,101.281723696,555.01362744,0.0,109.682768182,220.96816451,424.367118481,358.993735352,56.6466996096,8.72668351942
 08/19  09:00:00,1252.19304789,104.054769628,547.260459439,0.0,131.945524568,266.955817592,394.940204579,326.212896483,42.4850247072,26.2422833886
 08/19  10:00:00,1246.52667419,104.377271312,532.844535063,0.0,131.945524568,274.45309292,389.005657776,300.63146647,70.808374512,17.5658167942
 08/19  11:00:00,1243.63660986,104.549387727,528.23297347,0.0,131.945524568,274.45309292,382.276016758,285.127185404,70.808374512,26.3404568419
 08/19  12:00:00,1205.57347592,104.710427151,521.447667769,0.0,131.945524568,274.45309292,374.500256446,277.358353034,70.808374512,26.3335288998
 08/19  13:00:00,1199.23426149,104.892228751,522.505876414,0.0,131.945524568,266.955817592,345.156539959,270.946665226,56.6466996096,17.5631751234
 08/19  14:00:00,1202.78895248,105.055176555,526.360584682,0.0,131.945524568,266.955817592,335.275230861,266.455024413,42.4850247072,26.3351817403
 08/19  15:00:00,1127.03648172,99.9291359109,532.692399792,0.0,109.682768182,212.545889182,287.435933226,204.45317115,56.6466996096,26.3360624667
 08/19  16:00:00,1131.27424003,99.9291359109,529.155690368,0.0,109.682768182,220.04316451,295.327529067,192.794825854,84.9700494144,17.5626537987
 08/19  17:00:00,1089.55354656,99.9291359109,529.595817541,0.0,109.682768182,220.04316451,299.986535723,188.785598866,84.9700494144,26.2308874429
 08/19  18:00:00,1051.57808596,99.9291359109,530.359100839,0.0,100.150657288,199.110933808,320.256974453,226.595007716,84.9700494144,8.69191732212
 08/19  19:00:00,1047.07033975,99.9291359109,532.499974845,0.0,100.150657288,191.61365848,312.577798815,247.239219768,56.6466996096,8.69187943732
 08/19  20:00:00,957.089273054,99.9291359109,539.189155275,0.0,55.6251445156,124.558693486,377.904070903,303.892466322,56.6466996096,17.3649049717
 08/19  21:00:00,958.50487063,99.9291359109,541.145672945,0.0,55.6251445156,124.558693486,367.329482681,316.152716917,42.4850247072,8.69174105661
 08/19  22:00:00,951.446907795,99.9291359109,544.415184215,0.0,46.0930336215,124.558693486,371.718068533,334.703023803,28.3233498048,8.69169492526
 08/19  23:00:00,955.666875198,99.9291359109,547.853175374,0.0,46.0930336215,124.558693486,374.411794494,342.886870339,14.1616749024,17.3632492522
 08/19  24:00:00,947.731468294,99.9291359109,552.644081353,0.0,46.0930336215,113.312780494,363.07530541,348.719076129,5.66466996096,8.69155931928
 08/20  01:00:00,948.817937182,99.9291359109,565.932195313,0.0,34.9616554283,113.312780494,371.03519358,356.678980123,5.66466996096,8.69154349591
 08/20  02:00:00,953.505855112,99.9291359109,571.182678197,0.0,34.9616554283,113.312780494,378.111810907,363.274944874,5.66466996096,9.172196072
 08/20  03:00:00,964.195888005,99.9291359109,582.773269393,0.0,34.9616554283,113.312780494,393.608823593,371.058703356,5.66466996096,16.8854502766
 08/20  04:00:00,980.86747953,99.9291359109,589.940720343,0.0,44.4937663224,113.312780494,379.239412059,364.881072136,5.66466996096,8.6936699623
 08/20  05:00:00,982.228018002,99.9291359109,591.630928199,0.0,44.4937663224,113.312780494,389.904563978,367.049264041,14.1616749024,8.69362503416
 08/20  06:00:00,1043.7718496,99.9291359109,587.648131248,0.0,54.0258772165,176.889270242,351.839015822,306.148550069,28.3233498048,17.3671159474
 08/20  07:00:00,1029.30184117,99.9291359109,572.619285695,0.0,54.0258772165,184.38654557,342.619249072,291.440733288,42.4850247072,8.6934910771
 08/20  08:00:00,1091.17187321,99.9291359109,553.751048771,0.0,65.1572554096,220.04316451,338.413868069,264.340589579,56.6466996096,17.4265788803
 08/20  09:00:00,1074.00170913,99.9291359109,543.15648689,0.0,65.1572554096,212.545889182,305.429507551,245.455103757,42.4850247072,17.489379087
 08/20  10:00:00,1074.42637698,99.9291359109,535.38749007,0.0,65.1572554096,220.04316451,333.669349723,236.546374539,70.808374512,26.3146006718
 08/20  11:00:00,1066.16844952,99.9291359109,525.182513055,0.0,65.1572554096,220.04316451,318.389299596,230.031280758,70.808374512,17.5496443253
 08/20  12:00:00,1060.9328947,99.9291359109,520.620826653,0.0,65.1572554096,220.04316451,322.931738764,225.809684891,70.808374512,26.3136793612
 08/20  13:00:00,1048.5299869,99.9291359109,515.132863616,0.0,65.1572554096,212.545889182,300.318279376,226.119550269,56.6466996096,17.5520294982
 08/20  14:00:00,1049.50058762,99.9291359109,516.050151218,0.0,65.1572554096,212.545889182,289.446934236,220.644257836,42.4850247072,26.3176516932
 08/20  15:00:00,1047.60256323,99.9291359109,514.04806673,0.0,65.1572554096,212.545889182,292.025987381,209.065603827,56.6466996096,26.3136839437
 08/20  16:00:00,1025.30448983,99.9291359109,517.375307322,0.0,65.1572554096,220.04316451,302.211940648,199.692971948,84.9700494144,17.5489192854
 08/20  17:00:00,990.819418776,99.9291359109,530.587322236,0.0,54.0258772165,184.38654557,315.689810387,213.23191955,84.9700494144,17.4878414224
 08/20  18:00:00,973.254079583,99.9291359109,544.246699215,0.0,44.4937663224,163.454314868,374.852919553,272.517672816,84.9700494144,17.3651973222
 08/20  19:00:00,967.702089347,99.9291359109,545.416366458,0.0,44.4937663224,155.95703954,353.402305387,288.063066305,56.6466996096,8.69253947205
 08/20  20:00:00,944.914127404,99.9291359109,538.205556349,0.0,44.4937663224,124.558693486,388.407646587,323.068450066,56.6466996096,8.69249691119
 08/20  21:00:00,942.824908917,99.9291359109,536.365906623,0.0,44.4937663224,124.558693486,388.778113997,328.928225128,42.4850247072,17.3648641622
 08/20  22:00:00,937.401051134,99.9291359109,541.367305027,0.0,34.9616554283,124.558693486,384.996744631,347.981027821,28.3233498048,8.692367005
 08/20  23:00:00,941.015464358,99.9291359109,544.135818644,0.0,34.9616554283,124.558693486,377.930539155,355.076540639,14.1616749024,8.69232361325
 08/20  24:00:00,928.642825775,99.9291359109,544.170189178,0.0,34.9616554283,113.312780494,381.982049669,358.951585724,5.66466996096,17.3657939838
 08/21  01:00:00,940.107638174,99.9291359109,544.516335979,0.0,46.0930336215,113.312780494,376.265578664,361.908672034,5.66466996096,8.6922366685
 08/21  02:00:00,940.144789456,99.9291359109,544.576082731,0.0,46.0930336215,113.312780494,379.397105955,365.040222238,5.66466996096,8.69221375605
 08/21  03:00:00,942.450331277,99.9291359109,547.097147452,0.0,46.0930336215,113.312780494,391.742342665,368.713346294,5.66466996096,17.3643264092
 08/21  04:00:00,1032.80209375,99.9291359109,547.053473563,0.0,100.150657288,148.969399434,364.204253506,349.847470578,5.66466996096,8.69211296704
 08/21  05:00:00,1032.6869174,99.9291359109,545.6005752,0.0,100.150657288,149.894399434,601.528053676,578.674297777,14.1616749024,8.69208099692
 08/21  06:00:00,1254.08289188,102.012492286,543.748800725,0.0,176.471037341,302.612436532,432.936469505,387.247808954,28.3233498048,17.3653107457
 08/21  07:00:00,1365.72217837,103.890524944,537.663524759,0.0,243.2593065,310.10971186,398.884129999,338.902927782,42.4850247072,17.4961775098
