Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/21  08:00:00,1399.15502401,104.941921516,528.245626779,0.0,243.2593065,310.10971186,395.140519386,317.871304857,56.6466996096,20.622514919
 08/21  09:00:00,1428.0043875,105.930289914,522.416669255,0.0,243.2593065,302.612436532,372.554014766,297.907773883,42.4850247072,32.1612161758
 08/21  10:00:00,1429.69540089,106.821393341,515.251395852,0.0,243.2593065,310.10971186,379.785970876,282.423357179,70.808374512,26.5542391851
 08/21  11:00:00,1431.80228776,107.750612521,515.381042814,0.0,243.2593065,310.10971186,383.830835952,277.575683605,70.808374512,35.4467778349
 08/21  12:00:00,1406.86314363,108.607291921,532.640870809,0.0,243.2593065,310.10971186,383.147891827,285.864679611,70.808374512,26.4748377035
 08/21  13:00:00,1452.10498461,109.48644254,544.516931258,0.0,243.2593065,302.612436532,381.40150439,289.306452919,56.6466996096,35.4483518619
 08/21  14:00:00,1446.89812492,110.58053641,537.981278795,0.0,243.2593065,302.612436532,358.678060405,280.807750189,42.4850247072,35.385285509
 08/21  15:00:00,1442.68194394,111.670040662,532.52556103,0.0,243.2593065,302.612436532,352.898413745,269.740775559,56.6466996096,26.5109385757
 08/21  16:00:00,1459.3258334,112.382987123,542.585713913,0.0,243.2593065,310.10971186,386.976320667,275.610821851,84.9700494144,26.395449402
 08/21  17:00:00,1464.54491371,113.024298431,547.651493811,0.0,243.2593065,310.10971186,385.415512884,282.98975,84.9700494144,17.45571347
 08/21  18:00:00,1210.22422054,99.9291359109,572.795001153,0.0,166.938926447,199.110933808,382.871895754,289.189617951,84.9700494144,8.71222838863
 08/21  19:00:00,1209.90038572,99.9291359109,579.453751582,0.0,166.938926447,191.61365848,373.494777834,299.442254576,56.6466996096,17.4058236477
 08/21  20:00:00,1091.64637403,99.9291359109,579.732396067,0.0,100.150657288,124.558693486,415.525392992,341.472892779,56.6466996096,17.405800604
 08/21  21:00:00,1062.22718318,99.9291359109,590.536787899,0.0,100.150657288,124.558693486,404.037045679,352.856878446,42.4850247072,8.69514252608
 08/21  22:00:00,1003.21395164,99.9291359109,599.834940145,0.0,46.0930336215,124.558693486,410.442859306,373.426613489,28.3233498048,8.69289601174
 08/21  23:00:00,1004.40887554,99.9291359109,600.598033798,0.0,46.0930336215,124.558693486,411.912748299,380.385398744,14.1616749024,17.3656746522
 08/21  24:00:00,988.486652575,99.9291359109,597.55086202,0.0,46.0930336215,113.312780494,399.245291896,384.887837887,5.66466996096,8.69278404752
 08/22  01:00:00,985.953290789,99.9291359109,595.337504107,0.0,46.0930336215,113.312780494,403.671038792,389.313585054,5.66466996096,8.69278377638
 08/22  02:00:00,984.396944806,99.9291359109,593.969014135,0.0,46.0930336215,113.312780494,416.224515279,393.194335486,5.66466996096,17.3655098321
 08/22  03:00:00,984.476361012,99.9291359109,593.986496452,0.0,46.0930336215,113.312780494,411.376922446,397.019541779,5.66466996096,8.69271070523
 08/22  04:00:00,1078.42045043,99.9291359109,594.670061061,0.0,100.150657288,148.969399434,394.27380007,379.916444673,5.66466996096,8.69268543628
 08/22  05:00:00,1080.23930174,100.9081027,594.540421538,0.0,100.150657288,149.894399434,592.33456464,560.807958297,14.1616749024,17.36493144
 08/22  06:00:00,1302.02424702,104.750558523,592.223286001,0.0,176.471037341,302.612436532,438.033432573,401.017504978,28.3233498048,8.69257779009
 08/22  07:00:00,1412.70765039,107.57572837,585.364539273,0.0,243.2593065,310.10971186,423.101388337,363.121876282,42.4850247072,17.4944873477
 08/22  08:00:00,1447.50730293,108.674912552,577.472836327,0.0,243.2593065,310.10971186,431.073127418,348.085151994,56.6466996096,26.3412758144
 08/22  09:00:00,1471.80637711,109.551796014,566.825262974,0.0,243.2593065,302.612436532,409.01301831,340.102188364,42.4850247072,26.4258052391
 08/22  10:00:00,1471.05326761,110.330383323,556.973379754,0.0,243.2593065,310.10971186,432.882840778,326.689372908,70.808374512,35.3850933576
 08/22  11:00:00,1467.77786617,111.036635818,551.359255655,0.0,243.2593065,310.10971186,413.377284389,315.975961471,70.808374512,26.5929484059
 08/22  12:00:00,1424.23938329,111.688250984,548.729927892,0.0,243.2593065,310.10971186,414.378726585,308.276243498,70.808374512,35.2941085749
 08/22  13:00:00,1456.332051,112.442145869,546.631492461,0.0,243.2593065,302.612436532,384.396186988,301.16130457,56.6466996096,26.5881828088
 08/22  14:00:00,1450.02711539,113.287560243,539.026313072,0.0,243.2593065,302.612436532,371.714933867,293.833186942,42.4850247072,35.396722217
 08/22  15:00:00,1440.71103062,114.180290594,528.155019985,0.0,243.2593065,302.612436532,365.912949348,282.762857069,56.6466996096,26.5033926692
 08/22  16:00:00,1450.6662511,115.05734809,530.901497343,0.0,243.2593065,310.10971186,384.161113485,272.796535944,84.9700494144,26.3945281264
 08/22  17:00:00,1451.88278282,115.689312727,531.605759322,0.0,243.2593065,310.10971186,376.668814871,274.24357316,84.9700494144,17.4551922957
 08/22  18:00:00,1195.42628243,99.9291359109,557.372161445,0.0,166.938926447,199.110933808,381.571853927,279.196651677,84.9700494144,17.4051528358
 08/22  19:00:00,1202.63889673,99.9291359109,572.909056505,0.0,166.938926447,191.61365848,370.911448225,296.860909654,56.6466996096,17.4038389616
 08/22  20:00:00,1099.41581614,99.9291359109,589.405226478,0.0,100.150657288,124.558693486,411.920232041,346.560948427,56.6466996096,8.71258400385
 08/22  21:00:00,1063.58097664,99.9291359109,593.712288644,0.0,100.150657288,124.558693486,407.225688831,356.044672244,42.4850247072,8.6959918799
 08/22  22:00:00,998.29772699,99.9291359109,595.780444122,0.0,46.0930336215,124.558693486,420.860086953,375.169183045,28.3233498048,17.3675541027
 08/22  23:00:00,1000.28583606,99.9291359109,596.915978915,0.0,46.0930336215,124.558693486,405.055541252,382.200148121,14.1616749024,8.69371822904
 08/22  24:00:00,988.630141275,99.9291359109,597.556696417,0.0,46.0930336215,113.312780494,401.133513824,386.775154116,5.66466996096,8.69368974742
 08/23  01:00:00,990.498108034,99.9291359109,599.575701943,0.0,46.0930336215,113.312780494,413.519691518,390.487660539,5.66466996096,17.3673610178
 08/23  02:00:00,989.762162301,99.9291359109,598.931105552,0.0,46.0930336215,113.312780494,408.273343798,393.915012193,5.66466996096,8.69366164359
 08/23  03:00:00,987.317067082,99.9291359109,596.929268007,0.0,46.0930336215,113.312780494,413.040800519,398.682493475,5.66466996096,8.69363708347
 08/23  04:00:00,1073.20851256,99.9291359109,592.908466523,0.0,100.150657288,148.969399434,405.764819575,382.732828017,5.66466996096,17.367321597
 08/23  05:00:00,1073.82823199,101.442000019,590.594775376,0.0,100.150657288,149.894399434,576.294252952,553.439018132,14.1616749024,8.69355991714
 08/23  06:00:00,1298.04948206,106.142730064,588.737545857,0.0,176.471037341,302.612436532,435.463253491,398.446368241,28.3233498048,8.69353544487
 08/23  07:00:00,1405.39390587,109.883406372,576.377710458,0.0,243.2593065,310.10971186,417.507008643,348.786865437,42.4850247072,26.2351184989
 08/23  08:00:00,1429.62108475,111.059907241,556.91112983,0.0,243.2593065,310.10971186,396.26672675,322.051206309,56.6466996096,17.568820832
 08/23  09:00:00,1458.02828719,111.645000884,550.222107519,0.0,243.2593065,302.612436532,389.626127263,320.715679182,42.4850247072,26.425423374
 08/23  10:00:00,1471.07450001,112.459934362,555.022013904,0.0,243.2593065,310.10971186,408.184007508,301.976980043,70.808374512,35.3986529527
 08/23  11:00:00,1467.58805995,113.254176394,549.480458189,0.0,243.2593065,310.10971186,393.168070332,286.914200993,70.808374512,35.4454948273
 08/23  12:00:00,1414.12871239,114.422414548,536.128966156,0.0,243.2593065,310.10971186,371.951891633,274.664519953,70.808374512,26.4789971682
 08/23  13:00:00,1441.70497591,115.602913522,528.641016507,0.0,243.2593065,302.612436532,362.051643908,269.957799068,56.6466996096,35.447145231
 08/23  14:00:00,1442.64967039,116.816737876,528.200112776,0.0,243.2593065,302.612436532,335.439789988,263.911017388,42.4850247072,29.0437478927
 08/23  15:00:00,1439.54481548,118.373348404,523.315071152,0.0,243.2593065,302.612436532,340.612366579,251.122402377,56.6466996096,32.8432645923
 08/23  16:00:00,1441.33536178,120.413896618,515.859925104,0.0,243.2593065,310.10971186,352.09379616,240.726318325,84.9700494144,26.3974284202
 08/23  17:00:00,1441.71430306,121.557824498,514.874175986,0.0,243.2593065,310.10971186,344.442511841,242.017566572,84.9700494144,17.4548958552
 08/23  18:00:00,1186.93584027,99.9291359109,548.405020977,0.0,166.938926447,199.110933808,355.98166403,262.299761247,84.9700494144,8.71185336898
 08/23  19:00:00,1199.57748831,99.9291359109,564.559087633,0.0,166.938926447,191.61365848,353.589171216,279.537463479,56.6466996096,17.4050081275
 08/23  20:00:00,1084.54120836,99.9291359109,572.443870502,0.0,100.150657288,124.558693486,399.45466278,325.402933811,56.6466996096,17.4050293598
 08/23  21:00:00,1053.34417949,99.9291359109,581.406926654,0.0,100.150657288,124.558693486,388.368369844,337.188600477,42.4850247072,8.69474466051
 08/23  22:00:00,994.638581576,99.9291359109,591.117794837,0.0,46.0930336215,124.558693486,394.604018209,357.588165646,28.3233498048,8.69250275774
 08/23  23:00:00,998.972040876,99.9291359109,595.157200225,0.0,46.0930336215,124.558693486,395.93239785,364.405796662,14.1616749024,17.3649262861
 08/23  24:00:00,989.299344778,99.9291359109,598.487629013,0.0,46.0930336215,113.312780494,383.6892239,369.33212611,5.66466996096,8.69242782872
 08/24  01:00:00,988.573060657,99.9291359109,598.030085731,0.0,46.0930336215,113.312780494,388.67456982,374.317453597,5.66466996096,8.6924462623
 08/24  02:00:00,988.573952913,99.9291359109,597.92047161,0.0,46.0930336215,113.312780494,402.081114711,379.051564767,5.66466996096,17.3648799834
 08/24  03:00:00,988.251269147,99.9291359109,597.643246282,0.0,46.0930336215,113.312780494,397.321180768,382.964095226,5.66466996096,8.69241558139
 08/24  04:00:00,1076.39179416,99.9291359109,595.690104248,0.0,100.150657288,148.969399434,381.211763607,366.854690619,5.66466996096,8.69240302765
 08/24  05:00:00,1077.18996907,101.657781152,593.552609539,0.0,100.150657288,149.894399434,529.455264125,497.926951389,14.1616749024,17.3666378338
 08/24  06:00:00,1301.5232509,107.292581962,587.005662185,0.0,176.471037341,302.612436532,406.793173324,369.777488969,28.3233498048,8.69233455007
 08/24  07:00:00,1401.17539113,110.828382307,570.610328118,0.0,243.2593065,310.10971186,391.010705285,331.027423503,42.4850247072,17.4982570746
 08/24  08:00:00,1425.14717407,111.988747238,550.667052189,0.0,243.2593065,310.10971186,390.262488853,307.273167043,56.6466996096,26.3426222003
 08/24  09:00:00,1451.82697583,112.944252453,542.157289859,0.0,243.2593065,302.612436532,358.382580702,289.471566783,42.4850247072,26.4259892126
 08/24  10:00:00,1451.37473361,114.191721837,532.131521953,0.0,243.2593065,310.10971186,375.798219574,269.603739475,70.808374512,35.3861055868
 08/24  11:00:00,1443.57349086,115.367698101,521.113312628,0.0,243.2593065,310.10971186,356.908161329,259.49956304,70.808374512,26.6002237765
 08/24  12:00:00,1399.75670403,116.29134317,517.802370772,0.0,243.2593065,310.10971186,367.382718066,261.279078239,70.808374512,35.2952653153
 08/24  13:00:00,1428.44536099,118.14401911,510.768679626,0.0,243.2593065,302.612436532,332.10117176,248.865263582,56.6466996096,26.5892085684
 08/24  14:00:00,1423.82553704,119.680703946,504.182712897,0.0,243.2593065,302.612436532,317.632892458,239.749634191,42.4850247072,35.3982335599
 08/24  15:00:00,1420.56067552,121.885714747,498.221395104,0.0,243.2593065,302.612436532,311.706678619,228.555373097,56.6466996096,26.5046059125
 08/24  16:00:00,1429.37793865,124.395161076,497.878694427,0.0,243.2593065,310.10971186,330.661407742,219.295657582,84.9700494144,26.3957007451
 08/24  17:00:00,1429.63960004,125.844755593,496.612299848,0.0,243.2593065,310.10971186,321.937314105,219.511576076,84.9700494144,17.4556886143
 08/24  18:00:00,1180.03894488,99.9291359109,540.497159918,0.0,166.938926447,199.110933808,340.858711212,238.483066507,84.9700494144,17.4055952909
 08/24  19:00:00,1190.74920018,99.9291359109,554.663186607,0.0,166.938926447,191.61365848,333.514790937,259.463763805,56.6466996096,17.4043275227
 08/24  20:00:00,1073.40799163,99.9291359109,560.079532421,0.0,100.150657288,124.558693486,374.975562291,309.616010397,56.6466996096,8.71285228367
 08/24  21:00:00,1037.58793135,99.9291359109,564.115789233,0.0,100.150657288,124.558693486,372.680289154,321.499022298,42.4850247072,8.69624214842
 08/24  22:00:00,969.336175637,99.9291359109,563.488127239,0.0,46.0930336215,124.558693486,386.843737239,341.152308766,28.3233498048,17.3680786684
 08/24  23:00:00,969.98857157,99.9291359109,563.270586149,0.0,46.0930336215,124.558693486,370.768909968,347.913237566,14.1616749024,8.69399749973
 08/24  24:00:00,958.282899065,99.9291359109,564.029492407,0.0,46.0930336215,113.312780494,366.693016482,352.334365719,5.66466996096,8.69398080195
 08/25  01:00:00,962.721323636,99.9291359109,568.816227059,0.0,46.0930336215,113.312780494,381.877985883,358.845322137,5.66466996096,17.3679937842
 08/25  02:00:00,965.039513038,99.9291359109,571.355207387,0.0,46.0930336215,113.312780494,379.020666469,364.661995242,5.66466996096,8.69400126568
 08/25  03:00:00,961.786984829,99.9291359109,567.913579741,0.0,46.0930336215,113.312780494,382.217792975,367.859132851,5.66466996096,8.69399016353
 08/25  04:00:00,1056.09162298,99.9291359109,568.842005347,0.0,100.150657288,148.969399434,374.58190228,351.549171925,5.66466996096,17.3680603939
 08/25  05:00:00,1052.01351088,102.097794428,561.853356706,0.0,100.150657288,149.894399434,490.855868174,468.000240146,14.1616749024,8.69395312509
 08/25  06:00:00,1272.62131594,107.852670393,552.530105748,0.0,176.471037341,302.612436532,384.274660388,347.25737005,28.3233498048,8.69394053349
 08/25  07:00:00,1375.39815705,111.447641683,540.572068042,0.0,243.2593065,310.10971186,377.263402527,308.541444631,42.4850247072,26.2369331879
 08/25  08:00:00,1405.88491777,112.875363505,527.628468299,0.0,243.2593065,310.10971186,357.860203155,283.643330343,56.6466996096,17.5701732017
 08/25  09:00:00,1427.80060409,114.422048495,513.720217163,0.0,243.2593065,302.612436532,330.627958773,261.71526887,42.4850247072,26.4276651953
 08/25  10:00:00,1434.82050409,115.921705818,511.617269537,0.0,243.2593065,310.10971186,356.16630415,249.955524081,70.808374512,35.4024055566
 08/25  11:00:00,1432.90157218,117.447697947,506.830687144,0.0,243.2593065,310.10971186,350.010818113,243.753215007,70.808374512,35.449228594
 08/25  12:00:00,1387.66058996,119.228212431,501.295243629,0.0,243.2593065,310.10971186,334.415706274,237.131015543,70.808374512,26.4763162194
 08/25  13:00:00,1423.93046374,121.066062483,502.610227064,0.0,243.2593065,302.612436532,323.275754052,231.177732369,56.6466996096,35.4513220735
 08/25  14:00:00,1417.92066638,123.267373553,493.715709267,0.0,243.2593065,302.612436532,300.410281562,222.536745546,42.4850247072,35.3885113094
 08/25  15:00:00,1414.18137646,126.161636361,486.582115324,0.0,243.2593065,302.612436532,291.902485402,208.742448072,56.6466996096,26.5133377208
 08/25  16:00:00,1419.44670997,128.6908609,482.398355458,0.0,243.2593065,310.10971186,311.064273751,199.693618019,84.9700494144,26.4006063181
 08/25  17:00:00,1419.77107223,130.205677623,480.996509882,0.0,243.2593065,310.10971186,300.645920694,198.219093399,84.9700494144,17.4567778811
 08/25  18:00:00,1164.07199323,99.9291359109,523.319472895,0.0,166.938926447,199.110933808,316.151128917,222.468381738,84.9700494144,8.71269776498
 08/25  19:00:00,1173.46638115,99.9291359109,536.990097459,0.0,166.938926447,191.61365848,318.933471009,244.879923011,56.6466996096,17.4068483882
 08/25  20:00:00,1059.76471543,99.9291359109,546.237515426,0.0,100.150657288,124.558693486,368.011241266,293.957619005,56.6466996096,17.4069226512
 08/25  21:00:00,1025.09883724,99.9291359109,551.344297412,0.0,100.150657288,124.558693486,357.027112887,305.846414694,42.4850247072,8.69567348586
 08/25  22:00:00,956.845206899,99.9291359109,550.151994601,0.0,46.0930336215,124.558693486,362.357249001,325.340455638,28.3233498048,8.69344355829
 08/25  23:00:00,958.184503225,99.9291359109,550.660513421,0.0,46.0930336215,124.558693486,364.899695535,333.371180524,14.1616749024,17.366840109
 08/25  24:00:00,947.321434968,99.9291359109,552.267266581,0.0,46.0930336215,113.312780494,353.74496585,339.386893537,5.66466996096,8.69340235138
 08/26  01:00:00,948.93610856,99.9291359109,554.021690455,0.0,46.0930336215,113.312780494,359.383229529,345.025119459,5.66466996096,8.69344010913
 08/26  02:00:00,950.123963345,99.9291359109,555.292990265,0.0,46.0930336215,113.312780494,372.732138441,349.700553459,5.66466996096,17.3669150206
 08/26  03:00:00,954.139734201,99.9291359109,559.615837965,0.0,46.0930336215,113.312780494,369.737431449,355.379307625,5.66466996096,8.69345386306
 08/26  04:00:00,971.965644191,99.9291359109,567.776307985,0.0,55.6251445156,113.312780494,364.574911215,350.216793933,5.66466996096,8.69344732035
 08/26  05:00:00,979.338721571,99.9291359109,575.880778657,0.0,55.6251445156,113.312780494,386.440882322,354.912335182,14.1616749024,17.366872238
 08/26  06:00:00,1044.83269248,99.9291359109,572.06958135,0.0,65.1572554096,176.889270242,331.669324916,294.652550612,28.3233498048,8.69342449979
 08/26  07:00:00,1144.47066474,101.23248292,560.045278691,0.0,109.682768182,220.96816451,436.127836041,384.949385322,42.4850247072,8.69342601124
 08/26  08:00:00,1146.81869924,101.467694585,551.620067019,0.0,109.682768182,220.96816451,417.110327839,343.025071417,56.6466996096,17.4385568119
 08/26  09:00:00,1244.25656537,104.356835427,538.095923367,0.0,131.945524568,266.955817592,366.026107305,306.0362585,42.4850247072,17.5048240969
 08/26  10:00:00,1241.03884213,104.659108324,526.22285466,0.0,131.945524568,274.45309292,380.65863186,283.506537287,70.808374512,26.3437200609
 08/26  11:00:00,1234.83093665,104.831295028,518.126011887,0.0,131.945524568,274.45309292,370.979668082,273.831556418,70.808374512,26.3397371517
 08/26  12:00:00,1196.5085626,104.963782737,511.122497427,0.0,131.945524568,274.45309292,364.786867751,267.644791947,70.808374512,26.3337012919
 08/26  13:00:00,1182.63844694,105.237641569,503.789569473,0.0,131.945524568,266.955817592,331.765882728,257.555857743,56.6466996096,17.5633253762
 08/26  14:00:00,1183.32189822,105.805862382,503.932860831,0.0,131.945524568,266.955817592,319.968945949,251.148398635,42.4850247072,26.3355226072
 08/26  15:00:00,1114.59343043,99.9291359109,518.724599406,0.0,109.682768182,212.545889182,276.000278395,193.015808492,56.6466996096,26.3377702936
 08/26  16:00:00,1130.09052127,99.9291359109,527.429442446,0.0,109.682768182,220.04316451,296.638529788,194.104983649,84.9700494144,17.5634967248
 08/26  17:00:00,1089.43264683,99.9291359109,529.127127184,0.0,109.682768182,220.04316451,297.696790738,195.230499258,84.9700494144,17.4962420661
 08/26  18:00:00,1053.44357057,99.9291359109,532.193422231,0.0,100.150657288,199.110933808,343.510103712,241.171536671,84.9700494144,17.3685176264
 08/26  19:00:00,1059.85389823,99.9291359109,542.241960606,0.0,100.150657288,191.61365848,325.391996508,260.051053168,56.6466996096,8.69424372978
 08/26  20:00:00,966.91508024,99.9291359109,549.978963214,0.0,55.6251445156,124.558693486,376.165485863,310.824544392,56.6466996096,8.69424186105
 08/26  21:00:00,969.767545274,99.9291359109,553.49860276,0.0,55.6251445156,124.558693486,381.103162229,321.249690924,42.4850247072,17.3684465972
 08/26  22:00:00,959.568414379,99.9291359109,553.446620858,0.0,46.0930336215,124.558693486,375.562792643,338.545234089,28.3233498048,8.69420874977
 08/26  23:00:00,962.490336447,99.9291359109,555.522373005,0.0,46.0930336215,124.558693486,367.672395097,344.816520345,14.1616749024,8.69419984988
 08/26  24:00:00,955.450218315,99.9291359109,561.239619624,0.0,46.0930336215,113.312780494,375.106934976,352.073772237,5.66466996096,17.3684927779
 08/27  01:00:00,949.284056825,99.9291359109,566.559602289,0.0,34.9616554283,113.312780494,372.595672756,358.236752705,5.66466996096,8.69425009003
 08/27  02:00:00,943.128286927,99.9291359109,559.99729372,0.0,34.9616554283,113.312780494,374.511888268,360.152949532,5.66466996096,8.69426877465
 08/27  03:00:00,939.678531527,99.9291359109,556.246203606,0.0,34.9616554283,113.312780494,384.73619693,361.702974534,5.66466996096,17.3685524347
 08/27  04:00:00,950.638237719,99.9291359109,556.931118128,0.0,44.4937663224,113.312780494,367.211908128,352.852960907,5.66466996096,8.69427726027
 08/27  05:00:00,950.832242759,99.9291359109,557.180991386,0.0,44.4937663224,113.312780494,376.777105261,353.921153662,14.1616749024,8.69427669647
 08/27  06:00:00,1019.72327081,99.9291359109,556.855743099,0.0,54.0258772165,176.889270242,339.893275127,294.201374481,28.3233498048,17.3685508406
 08/27  07:00:00,1015.17757801,99.9291359109,556.577558083,0.0,54.0258772165,184.38654557,338.800370392,287.621071674,42.4850247072,8.69427401165
 08/27  08:00:00,1088.69863554,99.9291359109,550.239153448,0.0,65.1572554096,220.04316451,345.606168999,271.530796133,56.6466996096,17.4286732568
 08/27  09:00:00,1101.78674823,99.9291359109,572.176831974,0.0,65.1572554096,212.545889182,324.05758643,264.082033575,42.4850247072,17.4905281481
 08/27  10:00:00,1122.41172373,99.9291359109,586.314022294,0.0,65.1572554096,220.04316451,356.788982396,259.661004238,70.808374512,26.3196036457
 08/27  11:00:00,1124.97921289,99.9291359109,588.122609092,0.0,65.1572554096,220.04316451,349.52074571,261.159208737,70.808374512,17.5531624609
 08/27  12:00:00,1126.29418066,99.9291359109,590.780016394,0.0,65.1572554096,220.04316451,356.790575224,259.662619565,70.808374512,26.3195811471
 08/27  13:00:00,1112.74388995,99.9291359109,584.430751747,0.0,65.1572554096,212.545889182,338.75455689,255.791665651,56.6466996096,26.3161916291
 08/27  14:00:00,1095.5278737,99.9291359109,566.317458682,0.0,65.1572554096,212.545889182,306.500806784,246.460717044,42.4850247072,17.5550650329
 08/27  15:00:00,1083.78142355,99.9291359109,553.641700835,0.0,65.1572554096,212.545889182,313.150308842,230.183491054,56.6466996096,26.3201181792
 08/27  16:00:00,1048.90630942,99.9291359109,543.236505022,0.0,65.1572554096,220.04316451,319.6654715,217.14191825,84.9700494144,17.5535038358
 08/27  17:00:00,995.656062259,99.9291359109,536.079746937,0.0,54.0258772165,184.38654557,335.244994241,224.048866432,84.9700494144,26.2260783944
 08/27  18:00:00,966.39026335,99.9291359109,537.166366578,0.0,44.4937663224,163.454314868,356.121029679,262.458820101,84.9700494144,8.69216016344
 08/27  19:00:00,970.013265248,99.9291359109,543.981289685,0.0,44.4937663224,155.95703954,350.917266928,285.578404813,56.6466996096,8.69216250488
 08/27  20:00:00,950.912338591,99.9291359109,544.716026571,0.0,44.4937663224,124.558693486,402.650278244,328.639249057,56.6466996096,17.3643295777
 08/27  21:00:00,949.885330321,99.9291359109,543.993904607,0.0,44.4937663224,124.558693486,387.841298803,336.6641074,42.4850247072,8.69216669617
 08/27  22:00:00,948.408912217,99.9291359109,553.224905129,0.0,34.9616554283,124.558693486,392.823587449,355.80806975,28.3233498048,8.69216789386
 08/27  23:00:00,957.533856915,99.9291359109,561.991036238,0.0,34.9616554283,124.558693486,396.043623417,364.517609187,14.1616749024,17.3643393276
 08/27  24:00:00,947.573756399,99.9291359109,564.646735481,0.0,34.9616554283,113.312780494,384.562752781,370.205906063,5.66466996096,8.69217675667
 08/28  01:00:00,959.103418456,99.9291359109,565.059904637,0.0,46.0930336215,113.312780494,387.82848907,373.471581701,5.66466996096,8.69223740848
 08/28  02:00:00,951.734759193,99.9291359109,557.189356984,0.0,46.0930336215,113.312780494,397.160584455,374.13134669,5.66466996096,17.3645678044
 08/28  03:00:00,951.711968041,99.9291359109,557.110026137,0.0,46.0930336215,113.312780494,391.167763972,376.810787233,5.66466996096,8.69230677831
 08/28  04:00:00,1049.79791753,99.9291359109,565.279181561,0.0,100.150657288,148.969399434,374.851684695,360.494689958,5.66466996096,8.69232477593
 08/28  05:00:00,1047.49959999,99.9291359109,561.476593602,0.0,100.150657288,149.894399434,639.036552542,607.507969627,14.1616749024,17.3669080125
 08/28  06:00:00,1270.01681566,102.0125452,556.686153607,0.0,176.471037341,302.612436532,443.881915873,406.866214628,28.3233498048,8.69235143935
 08/28  07:00:00,1379.07757553,103.80198818,552.016312223,0.0,243.2593065,310.10971186,419.436940986,359.453004062,42.4850247072,17.4989122167
 08/28  08:00:00,1413.49043555,104.816279158,543.759795822,0.0,243.2593065,310.10971186,422.014044715,339.019691803,56.6466996096,26.3476533027
 08/28  09:00:00,1439.56642837,105.67097857,535.083315603,0.0,243.2593065,302.612436532,395.28152843,326.368009806,42.4850247072,26.4284939167
 08/28  10:00:00,1430.74738425,106.587345116,516.550454414,0.0,243.2593065,310.10971186,405.016340543,298.81734706,70.808374512,35.3906189715
 08/28  11:00:00,1424.57584265,107.437066886,507.826126611,0.0,243.2593065,310.10971186,378.864303826,281.451740305,70.808374512,26.6041890094
 08/28  12:00:00,1378.98265984,108.396158394,502.621853105,0.0,243.2593065,310.10971186,375.368646355,269.2602077,70.808374512,35.3000641431
 08/28  13:00:00,1406.58314868,109.791091713,494.946707193,0.0,243.2593065,302.612436532,336.033246476,252.797416675,56.6466996096,26.5891301907
 08/28  14:00:00,1404.70701861,111.151676452,491.50838396,0.0,243.2593065,302.612436532,326.134939961,248.245404177,42.4850247072,35.4045110763
 08/28  15:00:00,1403.69664346,112.827852571,488.739030765,0.0,243.2593065,302.612436532,324.468959432,232.86439561,56.6466996096,34.9578642119
 08/28  16:00:00,1414.39679111,115.188246996,490.805758129,0.0,243.2593065,310.10971186,322.982887758,220.030438064,84.9700494144,17.9824002798
 08/28  17:00:00,1417.65965503,117.100498288,492.43823727,0.0,243.2593065,310.10971186,320.351581182,217.923324359,84.9700494144,17.4582074082
 08/28  18:00:00,1159.71478341,99.9291359109,518.504759965,0.0,166.938926447,199.110933808,322.545818726,220.168498367,84.9700494144,17.4072709445
 08/28  19:00:00,1169.1320779,99.9291359109,531.384555294,0.0,166.938926447,191.61365848,318.7294799,244.676052951,56.6466996096,17.4067273398
 08/28  20:00:00,1051.65180495,99.9291359109,536.627705751,0.0,100.150657288,124.558693486,366.042413001,300.681558478,56.6466996096,8.71415491355
 08/28  21:00:00,1013.55730844,99.9291359109,538.248867839,0.0,100.150657288,124.558693486,373.287569235,313.432244512,42.4850247072,17.3703000154
 08/28  22:00:00,951.176989741,99.9291359109,543.987759308,0.0,46.0930336215,124.558693486,371.955966378,334.93965017,28.3233498048,8.69296640335
 08/28  23:00:00,956.192593255,99.9291359109,548.576707735,0.0,46.0930336215,124.558693486,366.775891579,343.921240399,14.1616749024,8.69297627668
 08/28  24:00:00,941.43913403,99.9291359109,546.043270647,0.0,46.0930336215,113.312780494,371.390927243,348.358991358,5.66466996096,17.3672659242
 08/29  01:00:00,936.564246533,99.9291359109,540.780702362,0.0,46.0930336215,113.312780494,364.657743547,350.299992554,5.66466996096,8.69308103155
 08/29  02:00:00,935.47429574,99.9291359109,539.553551439,0.0,46.0930336215,113.312780494,366.983268856,352.625475956,5.66466996096,8.69312293989
 08/29  03:00:00,941.05885417,99.9291359109,545.538926316,0.0,46.0930336215,113.312780494,380.51568779,357.484698546,5.66466996096,17.3663192824
 08/29  04:00:00,1037.56790145,99.9291359109,548.691437956,0.0,100.150657288,148.969399434,356.94745364,342.589590105,5.66466996096,8.69319357399
 08/29  05:00:00,1033.34186131,100.905651711,542.666517201,0.0,100.150657288,149.894399434,500.322392377,477.467500372,14.1616749024,8.69321710303
 08/29  06:00:00,1253.89860952,105.374631852,534.57934165,0.0,176.471037341,302.612436532,390.119154242,344.428049671,28.3233498048,17.3677547661
 08/29  07:00:00,1364.84215699,108.249432505,532.149169454,0.0,243.2593065,310.10971186,372.384604043,312.399464505,42.4850247072,17.5001148306
 08/29  08:00:00,1401.84582723,109.680395699,526.240668653,0.0,243.2593065,310.10971186,383.307909583,300.316935414,56.6466996096,26.3442745595
 08/29  09:00:00,1434.16619037,110.819969895,523.982247636,0.0,243.2593065,302.612436532,362.38285403,293.467537626,42.4850247072,26.4302916969
 08/29  10:00:00,1441.82640646,111.812777447,523.112686084,0.0,243.2593065,310.10971186,384.232562845,286.871957115,70.808374512,26.5522312177
 08/29  11:00:00,1436.09789313,112.867804217,514.714771058,0.0,243.2593065,310.10971186,382.829183495,276.559498371,70.808374512,35.461310612
 08/29  12:00:00,1385.26825258,114.560995737,503.249367819,0.0,243.2593065,310.10971186,354.040824093,256.753204782,70.808374512,26.4792447983
 08/29  13:00:00,1417.12739495,116.225509015,500.106174533,0.0,243.2593065,302.612436532,336.335385748,244.223184611,56.6466996096,35.4655015272
 08/29  14:00:00,1417.34250292,117.75275941,499.005890528,0.0,243.2593065,302.612436532,315.523727438,237.637861003,42.4850247072,35.4008417285
 08/29  15:00:00,1417.98978008,119.924452551,497.496396995,0.0,243.2593065,302.612436532,310.624390518,227.465058194,56.6466996096,26.512632714
 08/29  16:00:00,1429.39144648,121.919909421,500.544472682,0.0,243.2593065,310.10971186,333.691345147,222.324142569,84.9700494144,26.3971531631
 08/29  17:00:00,1439.63538879,123.350306946,510.266594479,0.0,243.2593065,310.10971186,327.541874554,225.116036315,84.9700494144,17.4557888245
 08/29  18:00:00,1192.53973989,99.9291359109,554.298087188,0.0,166.938926447,199.110933808,352.113137375,249.735601238,84.9700494144,17.4074867226
 08/29  19:00:00,1195.21952487,99.9291359109,560.752374716,0.0,166.938926447,191.61365848,333.152239527,267.792610666,56.6466996096,8.71292925172
 08/29  20:00:00,1076.96049053,99.9291359109,565.015657165,0.0,100.150657288,124.558693486,389.050747508,314.996438934,56.6466996096,17.4076089653
 08/29  21:00:00,1044.63459316,99.9291359109,572.530235636,0.0,100.150657288,124.558693486,378.784618881,327.603251419,42.4850247072,8.69634275427
 08/29  22:00:00,983.355775833,99.9291359109,578.713299211,0.0,46.0930336215,124.558693486,394.896152259,349.204404041,28.3233498048,17.3683984132
 08/29  23:00:00,988.033696649,99.9291359109,582.855112978,0.0,46.0930336215,124.558693486,380.402041683,357.546145513,14.1616749024,8.69422126708
 08/29  24:00:00,984.701434603,99.9291359109,592.725801751,0.0,46.0930336215,113.312780494,378.633055347,364.274141262,5.66466996096,8.6942441244
 08/30  01:00:00,990.121336827,99.9291359109,598.825327837,0.0,46.0930336215,113.312780494,392.43964868,369.406305444,5.66466996096,17.3686732751
 08/30  02:00:00,990.076801815,99.9291359109,599.442290071,0.0,46.0930336215,113.312780494,388.321569391,373.962487549,5.66466996096,8.69441188073
 08/30  03:00:00,982.272279693,99.9291359109,592.55958837,0.0,46.0930336215,113.312780494,393.576379631,379.217266702,5.66466996096,8.69444296728
 08/30  04:00:00,1065.32921727,99.9291359109,585.551501599,0.0,100.150657288,148.969399434,386.79799683,363.764235228,5.66466996096,17.3690916419
 08/30  05:00:00,1067.05245246,101.605480417,584.030785425,0.0,100.150657288,149.894399434,516.236515934,493.380313151,14.1616749024,8.69452788116
 08/30  06:00:00,1297.43781895,106.847673567,583.55771606,0.0,176.471037341,302.612436532,401.890459313,364.872553382,28.3233498048,8.69455612543
 08/30  07:00:00,1404.84247874,110.319468015,575.490775544,0.0,243.2593065,310.10971186,396.265508471,327.540273296,42.4850247072,26.2402104679
 08/30  08:00:00,1433.65705577,111.495492437,561.127476277,0.0,243.2593065,310.10971186,381.757819469,307.538074278,56.6466996096,17.5730455812
 08/30  09:00:00,1457.58920971,112.516922435,549.725505558,0.0,243.2593065,302.612436532,374.601766581,296.882501681,42.4850247072,35.2342401937
 08/30  10:00:00,1468.79429308,113.729148125,552.080613096,0.0,243.2593065,310.10971186,384.184333672,286.813886217,70.808374512,26.5620729422
 08/30  11:00:00,1463.14692962,114.857281952,543.620855302,0.0,243.2593065,310.10971186,388.204954472,281.937871505,70.808374512,35.4587084548
 08/30  12:00:00,1411.74603892,116.074244436,531.858729943,0.0,243.2593065,310.10971186,371.748581972,274.456857431,70.808374512,26.4833500292
 08/30  13:00:00,1444.35158494,117.194572624,529.638293912,0.0,243.2593065,302.612436532,361.582588454,269.473678162,56.6466996096,35.4622106817
 08/30  14:00:00,1449.1093749,118.37958041,533.505404103,0.0,243.2593065,302.612436532,344.182374718,266.298423793,42.4850247072,35.3989262183
 08/30  15:00:00,1448.84737283,120.23779938,531.657529024,0.0,243.2593065,302.612436532,335.376965414,252.213708926,56.6466996096,26.5165568783
 08/30  16:00:00,1451.36474431,120.954398655,526.606259659,0.0,243.2593065,310.10971186,365.667092488,254.296562348,84.9700494144,26.4004807252
 08/30  17:00:00,1442.43341078,123.588686764,514.191385134,0.0,243.2593065,310.10971186,340.114219629,237.689663158,84.9700494144,17.4545070563
 08/30  18:00:00,1188.7140754,99.9291359109,550.631572655,0.0,166.938926447,199.110933808,358.378716336,256.000278034,84.9700494144,17.4083888872
 08/30  19:00:00,1200.93666161,99.9291359109,566.16888486,0.0,166.938926447,191.61365848,342.121755864,276.76276094,56.6466996096,8.71229531428
 08/30  20:00:00,1086.46191724,99.9291359109,574.563026717,0.0,100.150657288,124.558693486,399.250618587,325.197655571,56.6466996096,17.4062634062
 08/30  21:00:00,1051.4261811,99.9291359109,579.457383734,0.0,100.150657288,124.558693486,387.427893491,336.247251348,42.4850247072,8.69561743553
 08/30  22:00:00,986.177500187,99.9291359109,582.114826667,0.0,46.0930336215,124.558693486,401.952759873,356.262405548,28.3233498048,17.3670045199
 08/30  23:00:00,988.187102393,99.9291359109,583.421408824,0.0,46.0930336215,124.558693486,385.924929281,363.069706367,14.1616749024,8.6935480107
 08/30  24:00:00,975.200696706,99.9291359109,582.784222589,0.0,46.0930336215,113.312780494,382.781493107,368.423240928,5.66466996096,8.69358221759
 08/31  01:00:00,976.213196886,99.9291359109,583.770203844,0.0,46.0930336215,113.312780494,396.02483379,372.992776877,5.66466996096,17.3673869523
 08/31  02:00:00,974.956572282,99.9291359109,582.404111758,0.0,46.0930336215,113.312780494,390.672473108,376.314017238,5.66466996096,8.69378590872
 08/31  03:00:00,974.508553016,99.9291359109,581.8724864,0.0,46.0930336215,113.312780494,393.601193686,379.242696243,5.66466996096,8.69382748157
 08/31  04:00:00,1061.51133869,99.9291359109,578.176086267,0.0,100.150657288,148.969399434,384.958464019,361.925877355,5.66466996096,17.3679167027
 08/31  05:00:00,1054.77647725,101.773234283,567.863763458,0.0,100.150657288,149.894399434,515.271471265,492.415858744,14.1616749024,8.69393761869
 08/31  06:00:00,1275.8678537,107.42313887,557.86261812,0.0,176.471037341,302.612436532,400.306268495,363.288939094,28.3233498048,8.69397959662
 08/31  07:00:00,1379.38092528,111.028772439,545.431834221,0.0,243.2593065,310.10971186,390.386112373,321.659583431,42.4850247072,26.2415042351
 08/31  08:00:00,1408.40301656,112.120557878,531.25581196,0.0,243.2593065,310.10971186,372.600121448,298.381199355,56.6466996096,17.572222484
 08/31  09:00:00,1435.91887659,112.990056589,524.060646012,0.0,243.2593065,302.612436532,361.194808794,292.277944597,42.4850247072,26.4318394895
 08/31  10:00:00,1444.87371462,113.995687949,524.413139101,0.0,243.2593065,310.10971186,394.127342733,287.908972161,70.808374512,35.4099960605
 08/31  11:00:00,1439.53946064,115.089851487,516.245210689,0.0,243.2593065,310.10971186,387.303283358,281.036820858,70.808374512,35.4580879871
 08/31  12:00:00,1395.44482142,116.099651946,512.628467484,0.0,243.2593065,310.10971186,372.877656741,275.586685448,70.808374512,26.4825967815
 08/31  13:00:00,1428.81356665,116.99282564,511.709120948,0.0,243.2593065,302.612436532,364.206975121,272.098630125,56.6466996096,35.4616453858
 08/31  14:00:00,1423.73091733,117.78493774,505.302961582,0.0,243.2593065,302.612436532,346.136409825,268.252654476,42.4850247072,35.3987306419
 08/31  15:00:00,1424.61558885,118.491700357,505.469667173,0.0,243.2593065,302.612436532,349.628249511,266.465541321,56.6466996096,26.5160085804
 08/31  16:00:00,1430.52002085,119.165383392,503.921750634,0.0,243.2593065,310.10971186,377.04174415,265.671481715,84.9700494144,26.4002130207
 08/31  17:00:00,1432.43447484,119.879044449,505.125395881,0.0,243.2593065,310.10971186,366.609215042,264.184964321,84.9700494144,17.4542013058
 08/31  18:00:00,1175.02500672,99.9291359109,534.487728953,0.0,166.938926447,199.110933808,381.892212417,279.514100453,84.9700494144,17.4080625493
 08/31  19:00:00,1173.776634,99.9291359109,536.010384465,0.0,166.938926447,191.61365848,353.226358157,287.864783678,56.6466996096,8.71487487
 08/31  20:00:00,1050.55661329,99.9291359109,535.044556857,0.0,100.150657288,124.558693486,401.905977325,327.849202783,56.6466996096,17.4100749323
 08/31  21:00:00,1014.28675215,99.9291359109,538.576488012,0.0,100.150657288,124.558693486,386.200412469,335.019984114,42.4850247072,8.69540364743
 08/31  22:00:00,946.212728692,99.9291359109,538.158088206,0.0,46.0930336215,124.558693486,398.667811352,352.977866996,28.3233498048,17.366594552
 08/31  23:00:00,946.959878411,99.9291359109,538.056529314,0.0,46.0930336215,124.558693486,381.942657139,359.087623313,14.1616749024,8.69335892383
 08/31  24:00:00,935.623041109,99.9291359109,539.206586988,0.0,46.0930336215,113.312780494,377.666580718,363.308507599,5.66466996096,8.69340315836
 09/01  01:00:00,957.879181272,99.9291359109,563.186171245,0.0,46.0930336215,113.312780494,395.167232762,372.135497459,5.66466996096,17.367065342
 09/01  02:00:00,967.40269842,99.9291359109,573.757899965,0.0,46.0930336215,113.312780494,393.599044179,379.240731955,5.66466996096,8.69364226336
 09/01  03:00:00,965.449137375,99.9291359109,571.8687903,0.0,46.0930336215,113.312780494,396.344099279,381.985734991,5.66466996096,8.6936943271
 09/01  04:00:00,1056.88000161,99.9291359109,569.77781518,0.0,100.150657288,148.969399434,388.142399221,365.108907569,5.66466996096,17.3688216908
 09/01  05:00:00,1053.03962367,101.238913701,563.803921345,0.0,100.150657288,149.894399434,532.610831899,509.755322785,14.1616749024,8.69383421131
 09/01  06:00:00,1274.19963879,106.802587152,555.27112192,0.0,176.471037341,302.612436532,408.564948283,371.547712175,28.3233498048,8.69388630306
 09/01  07:00:00,1379.42028671,110.119075338,546.294728673,0.0,243.2593065,310.10971186,402.501744256,333.773925913,42.4850247072,26.242793636
 09/01  08:00:00,1414.54275263,111.046197783,538.850368181,0.0,243.2593065,310.10971186,390.752594077,316.533440684,56.6466996096,17.5724537832
 09/01  09:00:00,1444.51830439,111.705419384,534.573519567,0.0,243.2593065,302.612436532,377.689712966,308.772319436,42.4850247072,26.4323688236
 09/01  10:00:00,1452.69093881,112.347170449,534.6181605,0.0,243.2593065,310.10971186,405.532886165,299.313477465,70.808374512,35.4110341874
 09/01  11:00:00,1454.03073206,113.24318888,533.987717253,0.0,243.2593065,310.10971186,397.381310337,291.113468757,70.808374512,35.4594670688
 09/01  12:00:00,1407.3411537,114.43810016,527.628229337,0.0,243.2593065,310.10971186,378.533223,281.241324969,70.808374512,26.4835235188
 09/01  13:00:00,1434.06247016,115.71669355,519.353747073,0.0,243.2593065,302.612436532,362.121584085,270.01160383,56.6466996096,35.4632806452
 09/01  14:00:00,1428.27102644,117.164425156,511.628200253,0.0,243.2593065,302.612436532,334.750497911,256.865062672,42.4850247072,35.4004105324
 09/01  15:00:00,1436.22334537,118.502917861,518.758172485,0.0,243.2593065,302.612436532,332.679796941,249.515742138,56.6466996096,26.5173551941
 09/01  16:00:00,1446.73653156,119.628866787,521.87493018,0.0,243.2593065,310.10971186,360.693634591,249.321889563,84.9700494144,26.4016956131
 09/01  17:00:00,1440.3067173,120.739228113,513.830186057,0.0,243.2593065,310.10971186,351.316648653,248.891818489,84.9700494144,17.4547807494
 09/01  18:00:00,1204.14529863,99.9291359109,566.543750389,0.0,166.938926447,199.110933808,383.284661154,280.905938395,84.9700494144,17.4086733442
 09/01  19:00:00,1212.05005587,99.9291359109,578.774981329,0.0,166.938926447,191.61365848,361.290731915,295.928827712,56.6466996096,8.71520459374
 09/01  20:00:00,1088.62633006,99.9291359109,577.721154455,0.0,100.150657288,124.558693486,409.931076611,335.878771816,56.6466996096,17.4056051848
 09/01  21:00:00,1055.69410811,99.9291359109,584.660390291,0.0,100.150657288,124.558693486,395.327782755,344.147039782,42.4850247072,8.69571826523
 09/01  22:00:00,994.055190365,99.9291359109,590.691326156,0.0,46.0930336215,124.558693486,408.779510099,363.088901614,28.3233498048,17.3672586802
 09/01  23:00:00,998.863719938,99.9291359109,595.168481491,0.0,46.0930336215,124.558693486,393.081540575,370.226159515,14.1616749024,8.69370615744
 09/01  24:00:00,989.810718305,99.9291359109,599.01170639,0.0,46.0930336215,113.312780494,389.955563097,375.597132929,5.66466996096,8.6937602074
 09/02  01:00:00,987.88117213,99.9291359109,597.421414568,0.0,46.0930336215,113.312780494,402.926607955,379.894122091,5.66466996096,17.367815903
 09/02  02:00:00,985.225150133,99.9291359109,595.089073393,0.0,46.0930336215,113.312780494,398.409905778,384.051201043,5.66466996096,8.69403477447
 09/02  03:00:00,981.909630724,99.9291359109,592.045603857,0.0,46.0930336215,113.312780494,402.686732971,388.327965702,5.66466996096,8.69409730817
 09/02  04:00:00,989.009355033,99.9291359109,589.126304195,0.0,55.6251445156,113.312780494,403.763033064,380.729995915,5.66466996096,17.3683671875
 09/02  05:00:00,985.161937454,99.9291359109,585.536329142,0.0,55.6251445156,113.312780494,406.569418376,383.713475984,14.1616749024,8.69426748943
 09/02  06:00:00,1052.10637299,99.9291359109,583.271499498,0.0,65.1572554096,176.889270242,361.342357347,324.324684642,28.3233498048,8.69432290015
 09/02  07:00:00,1163.98477456,100.267208142,584.568763619,0.0,109.682768182,220.96816451,524.246492348,464.391722687,42.4850247072,17.3697449545
 09/02  08:00:00,1175.42663426,100.295403827,585.849227434,0.0,109.682768182,220.96816451,482.857904999,408.772639677,56.6466996096,17.4385657133
 09/02  09:00:00,1283.63759851,102.407722158,584.244590369,0.0,131.945524568,266.955817592,440.81529114,380.823042259,42.4850247072,17.507224173
 09/02  10:00:00,1287.48574898,102.774114179,579.915161197,0.0,131.945524568,274.45309292,455.401650093,358.248907398,70.808374512,26.3443681833
 09/02  11:00:00,1285.01234232,102.941331994,575.799111862,0.0,131.945524568,274.45309292,435.808428739,347.429033601,70.808374512,17.5710206261
 09/02  12:00:00,1244.60758027,103.220488223,566.438535237,0.0,131.945524568,274.45309292,426.238789167,329.086372001,70.808374512,26.3440426537
 09/02  13:00:00,1232.34903918,103.358005657,560.649836069,0.0,131.945524568,266.955817592,402.313258554,319.32399574,56.6466996096,26.3425632043
 09/02  14:00:00,1229.86702808,103.484954853,557.511220503,0.0,131.945524568,266.955817592,370.053611608,309.999419341,42.4850247072,17.5691675595
 09/02  15:00:00,1154.61044006,99.9291359109,562.445696294,0.0,109.682768182,212.545889182,329.230325312,246.237121479,56.6466996096,26.3465042236
 09/02  16:00:00,1160.47217335,99.9291359109,560.70291659,0.0,109.682768182,220.04316451,349.8670195,238.55627366,84.9700494144,26.3406964253
 09/02  17:00:00,1119.50413701,99.9291359109,562.016108031,0.0,109.682768182,220.04316451,334.662985471,232.195488,84.9700494144,17.4974480568
 09/02  18:00:00,1088.0280174,99.9291359109,569.794107901,0.0,100.150657288,199.110933808,366.49391004,272.829290309,84.9700494144,8.69457031612
 09/02  19:00:00,1090.47956471,99.9291359109,575.595735637,0.0,100.150657288,191.61365848,368.953160996,294.937088053,56.6466996096,17.3693733332
 09/02  20:00:00,992.465993805,99.9291359109,577.843311146,0.0,55.6251445156,124.558693486,411.102890152,345.761406895,56.6466996096,8.69478364697
 09/02  21:00:00,992.653606316,99.9291359109,578.47115041,0.0,55.6251445156,124.558693486,405.14545091,353.96558966,42.4850247072,8.69483654348
 09/02  22:00:00,982.856102158,99.9291359109,578.784351754,0.0,46.0930336215,124.558693486,416.392722514,370.699537318,28.3233498048,17.3698353907
 09/02  23:00:00,981.338372231,99.9291359109,576.036885933,0.0,46.0930336215,124.558693486,397.46150379,374.604829561,14.1616749024,8.69499932665
 09/02  24:00:00,967.428225717,99.9291359109,574.445093982,0.0,46.0930336215,113.312780494,391.244420264,376.884689246,5.66466996096,8.69506105746
 09/03  01:00:00,959.58691853,99.9291359109,577.975048817,0.0,34.9616554283,113.312780494,404.862577832,381.829003249,5.66466996096,17.3689046214
 09/03  02:00:00,963.459794566,99.9291359109,582.057245391,0.0,34.9616554283,113.312780494,400.348184652,385.990481124,5.66466996096,8.69303356691
 09/03  03:00:00,962.656390847,99.9291359109,581.234283266,0.0,34.9616554283,113.312780494,411.954691979,388.923742155,5.66466996096,17.3662798636
 09/03  04:00:00,971.75389793,99.9291359109,579.988174373,0.0,44.4937663224,113.312780494,394.280466465,379.922554001,5.66466996096,8.69324250296
 09/03  05:00:00,971.630171659,99.9291359109,579.879590574,0.0,44.4937663224,113.312780494,403.887487321,381.032502332,14.1616749024,8.69331008717
 09/03  06:00:00,1040.13242939,99.9291359109,579.103850235,0.0,54.0258772165,176.889270242,367.441517113,321.751345134,28.3233498048,17.3668221742
 09/03  07:00:00,1040.56602224,99.9291359109,584.142702923,0.0,54.0258772165,184.38654557,369.220444381,318.0419078,42.4850247072,8.6935118733
 09/03  08:00:00,1117.64482066,99.9291359109,581.711044267,0.0,65.1572554096,220.04316451,377.930093378,303.852391802,56.6466996096,17.4310019667
 09/03  09:00:00,1107.63554211,99.9291359109,578.917714187,0.0,65.1572554096,212.545889182,353.282154393,293.302643014,42.4850247072,17.494486672
 09/03  10:00:00,1115.19128341,99.9291359109,578.941416756,0.0,65.1572554096,220.04316451,386.238730451,289.108573085,70.808374512,26.321782854
 09/03  11:00:00,1115.35068969,99.9291359109,577.935058214,0.0,65.1572554096,220.04316451,367.218963271,278.854663261,70.808374512,17.5559254976
 09/03  12:00:00,1114.00194669,99.9291359109,577.625995303,0.0,65.1572554096,220.04316451,381.122537924,283.987425979,70.808374512,26.3267374338
 09/03  13:00:00,1107.62831684,99.9291359109,578.724634194,0.0,65.1572554096,212.545889182,360.678074448,286.473119274,56.6466996096,17.5582555644
 09/03  14:00:00,1100.08236404,99.9291359109,570.670173124,0.0,65.1572554096,212.545889182,350.488151319,281.67524107,42.4850247072,26.3278855412
 09/03  15:00:00,1094.79503551,99.9291359109,564.989129339,0.0,65.1572554096,212.545889182,363.11336352,280.14205497,56.6466996096,26.3246089406
 09/03  16:00:00,1069.97643424,99.9291359109,565.482463931,0.0,65.1572554096,220.04316451,383.984379294,281.457585953,84.9700494144,17.5567439267
 09/03  17:00:00,1030.51388068,99.9291359109,573.239229204,0.0,54.0258772165,184.38654557,405.874184949,294.898883551,84.9700494144,26.005251984
 09/03  18:00:00,1006.84333331,99.9291359109,580.482410753,0.0,44.4937663224,163.454314868,427.890821872,334.004236729,84.9700494144,8.91653572914
 09/03  19:00:00,1015.04658454,99.9291359109,588.231927502,0.0,44.4937663224,155.95703954,411.58232494,346.242451353,56.6466996096,8.69317397715
 09/03  20:00:00,994.636982805,99.9291359109,591.747482973,0.0,44.4937663224,124.558693486,459.62991065,385.616662641,56.6466996096,17.3665483996
 09/03  21:00:00,995.692807023,99.9291359109,593.277043103,0.0,44.4937663224,124.558693486,445.360701213,394.182301575,42.4850247072,8.69337492999
 09/03  22:00:00,988.06763662,99.9291359109,595.816244906,0.0,34.9616554283,124.558693486,449.802205626,412.785413708,28.3233498048,8.69344211348
 09/03  23:00:00,988.438275469,99.9291359109,595.08651112,0.0,34.9616554283,124.558693486,450.976204867,419.447444389,14.1616749024,17.3670855759
