Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  16:00:00,1068.06380588,99.9291359109,565.70288235,0.0,65.1572554096,220.04316451,355.18649269,243.870660738,84.9700494144,26.345782538
 09/17  17:00:00,1029.8599245,99.9291359109,574.68730936,0.0,54.0258772165,184.38654557,362.338914902,259.866579112,84.9700494144,17.5022863757
 09/17  18:00:00,1011.84426281,99.9291359109,587.751702685,0.0,44.4937663224,163.454314868,402.346716039,300.001595492,84.9700494144,17.3750711331
 09/17  19:00:00,1023.1193432,99.9291359109,594.68578937,0.0,44.4937663224,155.95703954,385.629774291,320.285134605,56.6466996096,8.69794007657
 09/17  20:00:00,994.539255458,99.9291359109,593.849253291,0.0,44.4937663224,124.558693486,434.740813563,360.722283729,56.6466996096,17.3718302243
 09/17  21:00:00,992.054384313,99.9291359109,591.818326792,0.0,44.4937663224,124.558693486,419.669649414,368.488331535,42.4850247072,8.69629317171
 09/17  22:00:00,980.564542945,99.9291359109,590.500280695,0.0,34.9616554283,124.558693486,423.60518882,386.585282712,28.3233498048,8.69655630361
 09/17  23:00:00,979.515810521,99.9291359109,588.470355026,0.0,34.9616554283,124.558693486,425.187703774,393.652120499,14.1616749024,17.3739083721
 09/17  24:00:00,964.874453236,99.9291359109,586.405703521,0.0,34.9616554283,113.312780494,413.411269854,399.049241734,5.66466996096,8.69735815893
 09/18  01:00:00,974.595200367,99.9291359109,585.051751584,0.0,46.0930336215,113.312780494,417.333618073,402.971197479,5.66466996096,8.69775063281
 09/18  02:00:00,973.710490767,99.9291359109,584.258292899,0.0,46.0930336215,113.312780494,431.061150577,408.022407888,5.66466996096,17.3740727281
 09/18  03:00:00,971.878986626,99.9291359109,582.453698247,0.0,46.0930336215,113.312780494,427.809351016,413.448436352,5.66466996096,8.69624470395
 09/18  04:00:00,1060.56056825,99.9291359109,580.894484004,0.0,100.150657288,148.969399434,415.899952304,392.860619412,5.66466996096,17.374662931
 09/18  05:00:00,1061.03897426,99.9291359109,579.208777066,0.0,100.150657288,149.894399434,734.734377031,711.875612115,14.1616749024,8.69709001368
 09/18  06:00:00,1289.7485157,101.041971886,578.268600987,0.0,176.471037341,302.612436532,503.363259037,466.342530824,28.3233498048,8.69737840798
 09/18  07:00:00,1400.15299384,102.426143177,579.287328358,0.0,243.2593065,310.10971186,485.233319643,416.490659696,42.4850247072,26.2576352401
 09/18  08:00:00,1441.68470535,103.123491203,579.008902877,0.0,243.2593065,310.10971186,465.49367204,382.476510107,56.6466996096,26.3704623226
 09/18  09:00:00,1474.89281366,103.990401493,578.147368292,0.0,243.2593065,302.612436532,431.212520092,362.270239842,42.4850247072,26.4572555429
 09/18  10:00:00,1485.95541624,104.879822567,580.650492851,0.0,243.2593065,310.10971186,441.40030732,335.159589204,70.808374512,35.4323436048
 09/18  11:00:00,1486.42183732,105.758263518,578.635749728,0.0,243.2593065,310.10971186,416.836701586,318.488802624,70.808374512,27.5395244501
 09/18  12:00:00,1441.26508313,106.554867573,574.049475079,0.0,243.2593065,310.10971186,413.391461272,308.152743732,70.808374512,34.4303430272
 09/18  13:00:00,1467.26495829,107.492175609,565.25877953,0.0,243.2593065,302.612436532,388.685869802,296.542563637,56.6466996096,35.4966065556
 09/18  14:00:00,1466.2958928,108.391801573,562.887517347,0.0,243.2593065,302.612436532,368.187282152,290.267309671,42.4850247072,35.4349477739
 09/18  15:00:00,1463.3817805,109.95311597,558.035214823,0.0,243.2593065,302.612436532,356.209474723,273.018530486,56.6466996096,26.5442446271
 09/18  16:00:00,1462.42200454,111.286519956,548.336470403,0.0,243.2593065,310.10971186,375.598841458,264.207703699,84.9700494144,26.4210883451
 09/18  17:00:00,1462.6169413,111.93833154,547.605301473,0.0,243.2593065,310.10971186,377.865355279,275.428539438,84.9700494144,17.466766427
 09/18  18:00:00,1212.20280598,99.9291359109,575.82386664,0.0,166.938926447,199.110933808,381.187196082,278.80114684,84.9700494144,17.4159998276
 09/18  19:00:00,1226.88627954,99.9291359109,586.145952639,0.0,166.938926447,191.61365848,369.323368071,295.261080296,56.6466996096,17.4155881656
 09/18  20:00:00,1099.30671854,99.9291359109,588.570879709,0.0,100.150657288,124.558693486,407.460349164,342.09458861,56.6466996096,8.71906094457
 09/18  21:00:00,1061.01914167,99.9291359109,589.627872584,0.0,100.150657288,124.558693486,412.021862807,352.157563939,42.4850247072,17.3792741599
 09/18  22:00:00,996.819114464,99.9291359109,593.135638878,0.0,46.0930336215,124.558693486,408.659099845,371.637961631,28.3233498048,8.69778840958
 09/18  23:00:00,1000.56291183,99.9291359109,596.298140657,0.0,46.0930336215,124.558693486,409.289939479,377.754240698,14.1616749024,17.3740238782
 09/18  24:00:00,991.844289945,99.9291359109,600.476006624,0.0,46.0930336215,113.312780494,396.315632213,381.954757143,5.66466996096,8.69620510951
 09/19  01:00:00,991.481428054,99.9291359109,600.413119711,0.0,46.0930336215,113.312780494,399.749756071,385.388480768,5.66466996096,8.69660534177
 09/19  02:00:00,989.517035622,99.9291359109,598.90492464,0.0,46.0930336215,113.312780494,411.569515814,388.530597829,5.66466996096,17.3742480237
 09/19  03:00:00,985.072279619,99.9291359109,595.100252737,0.0,46.0930336215,113.312780494,406.549092616,392.186827999,5.66466996096,8.6975946563
 09/19  04:00:00,1073.54402005,99.9291359109,590.531049575,0.0,100.150657288,148.969399434,389.855813174,375.493236517,5.66466996096,8.69790669685
 09/19  05:00:00,1071.83347361,100.104368008,585.830242103,0.0,100.150657288,149.894399434,600.489062915,568.952032599,14.1616749024,17.3753554134
 09/19  06:00:00,1297.7154931,103.526423056,582.040844859,0.0,176.471037341,302.612436532,442.227167041,405.207448146,28.3233498048,8.69636908948
 09/19  07:00:00,1402.31891344,106.238380531,577.318618823,0.0,243.2593065,310.10971186,432.330046074,363.585684125,42.4850247072,26.2593372419
 09/19  08:00:00,1439.15317176,107.597986542,571.383396741,0.0,243.2593065,310.10971186,406.761781331,332.527619815,56.6466996096,17.5874619067
 09/19  09:00:00,1468.96601369,108.638379422,566.55328042,0.0,243.2593065,302.612436532,390.382748148,312.626856068,42.4850247072,35.2708673723
 09/19  10:00:00,1474.10886811,109.572035961,562.99877873,0.0,243.2593065,310.10971186,392.755468469,295.36043228,70.808374512,26.5866616768
 09/19  11:00:00,1471.7920934,110.434942697,558.375919384,0.0,243.2593065,310.10971186,392.385912487,286.064300294,70.808374512,35.5132376818
 09/19  12:00:00,1426.4177483,111.396687607,553.455465602,0.0,243.2593065,310.10971186,387.330560066,281.17804293,70.808374512,35.3441426234
 09/19  13:00:00,1454.78981104,113.133768047,546.199662979,0.0,243.2593065,302.612436532,359.861127619,267.718390833,56.6466996096,35.496037177
 09/19  14:00:00,1448.81798981,114.327950559,538.570879897,0.0,243.2593065,302.612436532,336.005897383,258.086435439,42.4850247072,35.4344372373
 09/19  15:00:00,1440.95103541,115.057667664,529.377051223,0.0,243.2593065,302.612436532,336.257592589,253.061367644,56.6466996096,26.5495253361
 09/19  16:00:00,1446.83895106,115.716033432,527.212347678,0.0,243.2593065,310.10971186,366.485885559,255.087017573,84.9700494144,26.4288185712
 09/19  17:00:00,1454.4450986,116.09991325,534.559816634,0.0,243.2593065,310.10971186,369.994378374,267.558151941,84.9700494144,17.4661770177
 09/19  18:00:00,1206.81268766,99.9291359109,569.854659675,0.0,166.938926447,199.110933808,388.685363414,286.296465695,84.9700494144,17.4188483046
 09/19  19:00:00,1224.92664768,99.9291359109,584.466348251,0.0,166.938926447,191.61365848,370.641612542,296.579995427,56.6466996096,17.4149175058
 09/19  20:00:00,1099.4855356,99.9291359109,589.405405027,0.0,100.150657288,124.558693486,403.573391874,338.208007621,56.6466996096,8.71868464345
 09/19  21:00:00,1061.06454292,99.9291359109,590.425261363,0.0,100.150657288,124.558693486,406.094654252,346.231014835,42.4850247072,17.3786147097
 09/19  22:00:00,997.0417259,99.9291359109,593.723217145,0.0,46.0930336215,124.558693486,402.829365343,365.808560399,28.3233498048,8.69745513932
 09/19  23:00:00,1002.25556271,99.9291359109,598.466944076,0.0,46.0930336215,124.558693486,395.610449346,372.751018648,14.1616749024,8.69775579555
 09/19  24:00:00,990.817752398,99.9291359109,599.841272448,0.0,46.0930336215,113.312780494,400.847976396,377.806761225,5.66466996096,17.3765452097
 09/20  01:00:00,989.370980424,99.9291359109,598.545299937,0.0,46.0930336215,113.312780494,396.23415178,381.873109342,5.66466996096,8.69637247708
 09/20  02:00:00,989.0525295,99.9291359109,598.309331951,0.0,46.0930336215,113.312780494,409.284759044,386.246308169,5.66466996096,17.373780914
 09/20  03:00:00,986.994463127,99.9291359109,596.547973162,0.0,46.0930336215,113.312780494,406.064768219,391.702716651,5.66466996096,8.69738160716
 09/20  04:00:00,1074.61458192,99.9291359109,593.992772803,0.0,100.150657288,148.969399434,390.191694871,375.829313483,5.66466996096,8.6977114272
 09/20  05:00:00,1074.16125794,100.471835094,591.745119439,0.0,100.150657288,149.894399434,573.050763606,541.511758996,14.1616749024,17.3773297078
 09/20  06:00:00,1303.86247944,105.188747921,588.025285699,0.0,176.471037341,302.612436532,432.69432334,395.672308449,28.3233498048,8.6986650866
 09/20  07:00:00,1412.55213112,108.392430185,585.516094771,0.0,243.2593065,310.10971186,426.585539312,357.840900695,42.4850247072,26.2596139093
 09/20  08:00:00,1453.51121939,109.418484056,584.034741964,0.0,243.2593065,310.10971186,414.510121961,340.275538537,56.6466996096,17.5878838148
 09/20  09:00:00,1479.28748707,110.189887649,575.292875161,0.0,243.2593065,302.612436532,409.150420378,331.393115685,42.4850247072,35.2722799852
 09/20  10:00:00,1471.28074993,110.891689235,557.669562792,0.0,243.2593065,310.10971186,413.821534161,316.419330794,70.808374512,26.593828855
 09/20  11:00:00,1466.16913582,111.562232527,549.697269188,0.0,243.2593065,310.10971186,410.650549575,304.326443908,70.808374512,35.5157311552
 09/20  12:00:00,1423.62244766,112.178623917,548.062497947,0.0,243.2593065,310.10971186,406.31827581,300.163366144,70.808374512,35.3465351543
 09/20  13:00:00,1454.61614266,113.489971371,544.065941474,0.0,243.2593065,302.612436532,375.380619924,283.234898087,56.6466996096,35.4990222277
 09/20  14:00:00,1454.42792795,113.91453348,543.356117635,0.0,243.2593065,302.612436532,364.389590597,286.467079501,42.4850247072,35.4374863892
 09/20  15:00:00,1456.29277013,114.705550405,544.704954558,0.0,243.2593065,302.612436532,366.705343905,283.506593072,56.6466996096,26.5520512236
 09/20  16:00:00,1465.61391536,115.409439729,546.982110818,0.0,243.2593065,310.10971186,392.981287512,281.583074899,84.9700494144,26.4281631985
 09/20  17:00:00,1469.31533015,115.822514001,550.643271986,0.0,243.2593065,310.10971186,391.345102781,288.907722037,84.9700494144,17.4673313298
 09/20  18:00:00,1222.51189435,99.9291359109,586.793838881,0.0,166.938926447,199.110933808,408.634295239,306.246385247,84.9700494144,17.4178605775
 09/20  19:00:00,1238.41420784,99.9291359109,598.772956687,0.0,166.938926447,191.61365848,388.466533898,314.403783652,56.6466996096,17.4160506366
 09/20  20:00:00,1102.9371261,99.9291359109,594.004398932,0.0,100.150657288,124.558693486,419.527250433,354.16122508,56.6466996096,8.71932574343
 09/20  21:00:00,1059.64413904,99.9291359109,590.533786597,0.0,100.150657288,124.558693486,421.04867472,361.183871441,42.4850247072,17.3797785721
 09/20  22:00:00,989.538253214,99.9291359109,588.256805483,0.0,46.0930336215,124.558693486,416.390472378,379.369050432,28.3233498048,8.69807214152
 09/20  23:00:00,987.797465689,99.9291359109,585.752010488,0.0,46.0930336215,124.558693486,408.601086902,385.741020013,14.1616749024,8.69839198672
 09/20  24:00:00,973.00108372,99.9291359109,583.475527454,0.0,46.0930336215,113.312780494,413.363896261,390.323809686,5.66466996096,17.3754166136
 09/21  01:00:00,971.088072671,99.9291359109,581.612455263,0.0,46.0930336215,113.312780494,408.646050926,394.284356976,5.66466996096,8.69702398851
 09/21  02:00:00,969.486028791,99.9291359109,580.206309119,0.0,46.0930336215,113.312780494,422.345758119,399.305892812,5.66466996096,17.3751953462
 09/21  03:00:00,967.650856181,99.9291359109,578.476972423,0.0,46.0930336215,113.312780494,417.937792994,403.57499891,5.66466996096,8.69812412228
 09/21  04:00:00,1057.84194102,99.9291359109,578.301588053,0.0,100.150657288,148.969399434,401.179611406,386.81646788,5.66466996096,8.69847356474
 09/21  05:00:00,1059.62939933,100.632491379,577.841099992,0.0,100.150657288,149.894399434,591.256189217,559.718727905,14.1616749024,17.3757864087
 09/21  06:00:00,1293.87717171,105.617001784,577.971059242,0.0,176.471037341,302.612436532,443.924658074,406.904285012,28.3233498048,8.6970232566
 09/21  07:00:00,1407.30755841,108.896157974,580.017911583,0.0,243.2593065,310.10971186,434.62759336,365.879959668,42.4850247072,26.2626089851
 09/21  08:00:00,1446.66430634,109.911749112,576.898824817,0.0,243.2593065,310.10971186,421.03970724,346.802783882,56.6466996096,17.5902237482
 09/21  09:00:00,1472.94219549,110.667914096,568.765120949,0.0,243.2593065,302.612436532,413.751278498,335.988939098,42.4850247072,35.2773146925
 09/21  10:00:00,1475.07862428,111.340691359,562.509144245,0.0,243.2593065,310.10971186,416.811586263,319.418418479,70.808374512,26.5847932716
 09/21  11:00:00,1468.27706182,112.029562514,553.082716838,0.0,243.2593065,310.10971186,413.372322544,307.041234322,70.808374512,35.5227137101
 09/21  12:00:00,1409.91329876,113.154014282,533.233797081,0.0,243.2593065,310.10971186,391.912029868,285.751532861,70.808374512,35.3521224944
 09/21  13:00:00,1438.92779058,114.392348661,526.318925711,0.0,243.2593065,302.612436532,363.939013228,271.786619552,56.6466996096,35.5056940663
 09/21  14:00:00,1432.90954548,115.549836872,518.220997009,0.0,243.2593065,302.612436532,337.910762797,259.981514024,42.4850247072,35.4442240657
 09/21  15:00:00,1444.99490041,116.592204159,530.312963228,0.0,243.2593065,302.612436532,332.32197773,249.123453679,56.6466996096,26.5518244419
 09/21  16:00:00,1461.39424024,118.168855742,539.919629178,0.0,243.2593065,310.10971186,358.988450137,247.590899892,84.9700494144,26.4275008309
 09/21  17:00:00,1461.37889195,119.381945435,539.227592935,0.0,243.2593065,310.10971186,352.997271451,250.556762236,84.9700494144,17.4704598004
 09/21  18:00:00,1207.56092488,99.9291359109,571.555856411,0.0,166.938926447,199.110933808,374.757656286,272.369110434,84.9700494144,17.4184964373
 09/21  19:00:00,1224.16965058,99.9291359109,583.814800591,0.0,166.938926447,191.61365848,365.708945822,291.64598438,56.6466996096,17.4162618322
 09/21  20:00:00,1097.34723257,99.9291359109,587.377608964,0.0,100.150657288,124.558693486,401.297574283,335.932922829,56.6466996096,8.71795184488
 09/21  21:00:00,1058.06313307,99.9291359109,587.651967054,0.0,100.150657288,124.558693486,404.073083175,344.207627761,42.4850247072,17.3804307077
 09/21  22:00:00,991.675029796,99.9291359109,588.978841274,0.0,46.0930336215,124.558693486,399.857391433,362.836846029,28.3233498048,8.69719559908
 09/21  23:00:00,992.98416284,99.9291359109,589.520020726,0.0,46.0930336215,124.558693486,400.407351839,368.87028806,14.1616749024,17.3753888764
 09/21  24:00:00,981.010799812,99.9291359109,590.013779886,0.0,46.0930336215,113.312780494,387.369702549,373.006826531,5.66466996096,8.69820605716
 09/22  01:00:00,982.331787579,99.9291359109,591.653196809,0.0,46.0930336215,113.312780494,391.177816811,376.814464481,5.66466996096,8.69868236919
 09/22  02:00:00,977.981131989,99.9291359109,586.672409575,0.0,46.0930336215,113.312780494,402.620440852,379.57963673,5.66466996096,17.3761341611
 09/22  03:00:00,977.535670152,99.9291359109,586.851905699,0.0,46.0930336215,113.312780494,396.058474434,381.696436011,5.66466996096,8.69736846215
 09/22  04:00:00,1057.30158441,99.9291359109,571.504840041,0.0,100.150657288,148.969399434,386.730353276,363.688538109,5.66466996096,17.3771452054
 09/22  05:00:00,1071.98531387,100.796400705,585.057010144,0.0,100.150657288,149.894399434,531.366709927,508.506599278,14.1616749024,8.69843574644
 09/22  06:00:00,1306.12165588,106.216947135,586.795246334,0.0,176.471037341,302.612436532,411.916631023,374.894481493,28.3233498048,8.69879972524
 09/22  07:00:00,1398.26019271,109.501918518,568.587833739,0.0,243.2593065,310.10971186,407.499793478,338.750389836,42.4850247072,26.2643789351
 09/22  08:00:00,1412.70497922,110.586994596,538.571557198,0.0,243.2593065,310.10971186,396.971136531,313.950491194,56.6466996096,26.3739457273
 09/22  09:00:00,1440.95450187,111.678325376,531.442897469,0.0,243.2593065,302.612436532,355.540744858,286.591660686,42.4850247072,26.4640594646
 09/22  10:00:00,1445.75574908,112.990941795,527.042661768,0.0,243.2593065,310.10971186,371.587642681,265.331326816,70.808374512,35.4479413536
 09/22  11:00:00,1438.71860789,114.408433783,516.641909302,0.0,243.2593065,310.10971186,360.256073572,253.944078306,70.808374512,35.5036207541
 09/22  12:00:00,1389.9104326,115.824842453,507.365183153,0.0,243.2593065,310.10971186,342.069683442,244.741419822,70.808374512,26.519889108
 09/22  13:00:00,1413.90552615,117.408267532,495.382466183,0.0,243.2593065,302.612436532,325.127862173,232.964636634,56.6466996096,35.5165259296
 09/22  14:00:00,1410.04189512,119.087047024,489.232188104,0.0,243.2593065,302.612436532,301.392354886,223.452473748,42.4850247072,35.454856431
 09/22  15:00:00,1404.9458172,121.334127337,481.530239653,0.0,243.2593065,302.612436532,302.003699167,209.968429506,56.6466996096,35.388570052
 09/22  16:00:00,1409.75465144,123.009157233,478.108104435,0.0,243.2593065,310.10971186,318.169098594,206.768249996,84.9700494144,26.4307991844
 09/22  17:00:00,1407.18585264,123.957315085,474.989942296,0.0,243.2593065,310.10971186,310.105687883,207.667032533,84.9700494144,17.4686059357
 09/22  18:00:00,1144.75569068,99.9291359109,502.422729937,0.0,166.938926447,199.110933808,322.982478609,229.294596934,84.9700494144,8.7178322601
 09/22  19:00:00,1177.03407194,99.9291359109,527.966265057,0.0,166.938926447,191.61365848,328.535464964,254.470658577,56.6466996096,17.4181067775
 09/22  20:00:00,1057.71447496,99.9291359109,543.588010599,0.0,100.150657288,124.558693486,376.818023037,302.754063855,56.6466996096,17.4172595718
 09/22  21:00:00,1026.51419241,99.9291359109,552.519362692,0.0,100.150657288,124.558693486,365.408943945,314.222282398,42.4850247072,8.70163683988
 09/22  22:00:00,968.523454408,99.9291359109,562.477573803,0.0,46.0930336215,124.558693486,382.200798099,336.502738591,28.3233498048,17.3747097035
 09/22  23:00:00,977.334706932,99.9291359109,571.220701563,0.0,46.0930336215,124.558693486,369.554773307,346.695225859,14.1616749024,8.69787254558
 09/22  24:00:00,972.703923877,99.9291359109,579.75312496,0.0,46.0930336215,113.312780494,370.055928638,355.6930228,5.66466996096,8.69823587686
 09/23  01:00:00,976.589355877,99.9291359109,584.184659242,0.0,46.0930336215,113.312780494,385.278313279,362.235806717,5.66466996096,17.3778366012
 09/23  02:00:00,980.921752146,99.9291359109,589.403878969,0.0,46.0930336215,113.312780494,380.002500348,365.641345365,5.66466996096,8.69648502169
 09/23  03:00:00,974.080961815,99.9291359109,580.1529418,0.0,46.0930336215,113.312780494,391.228689285,368.188714397,5.66466996096,17.3753049267
 09/23  04:00:00,987.794747221,99.9291359109,586.96825785,0.0,55.6251445156,113.312780494,376.231028275,361.868148402,5.66466996096,8.6982099116
 09/23  05:00:00,995.725226781,99.9291359109,595.453307054,0.0,55.6251445156,113.312780494,389.399653955,366.539392373,14.1616749024,8.69858667953
 09/23  06:00:00,1065.41630311,99.9291359109,592.203404802,0.0,65.1572554096,176.889270242,354.405029292,308.70337376,28.3233498048,17.3783057272
 09/23  07:00:00,1168.26458298,100.3542958,588.27770806,0.0,109.682768182,220.96816451,469.943915395,418.761612454,42.4850247072,8.69727823315
 09/23  08:00:00,1167.94316699,100.420618358,577.202292942,0.0,109.682768182,220.96816451,449.90803169,375.809918955,56.6466996096,17.4514131255
 09/23  09:00:00,1268.63726006,103.076616501,567.410831618,0.0,131.945524568,266.955817592,403.783296357,335.025604376,42.4850247072,26.2726672736
 09/23  10:00:00,1273.97108167,103.522344294,564.415426194,0.0,131.945524568,274.45309292,399.982668845,311.584918889,70.808374512,17.5893754431
 09/23  11:00:00,1271.14613113,103.850410532,559.492141859,0.0,131.945524568,274.45309292,396.251786714,299.06902359,70.808374512,26.3743886119
 09/23  12:00:00,1235.35727974,104.116256905,554.947023061,0.0,131.945524568,274.45309292,386.342583431,289.16357752,70.808374512,26.3706313988
 09/23  13:00:00,1224.64972801,104.295922738,551.06419975,0.0,131.945524568,266.955817592,364.300885482,281.282176782,56.6466996096,26.3720090903
 09/23  14:00:00,1219.14185252,104.672603024,544.678811013,0.0,131.945524568,266.955817592,338.66376858,269.811216622,42.4850247072,26.3675272506
 09/23  15:00:00,1144.26915266,99.9291359109,551.362357174,0.0,109.682768182,212.545889182,292.768839364,209.752869201,56.6466996096,26.3692705531
 09/23  16:00:00,1152.51331279,99.9291359109,552.158913164,0.0,109.682768182,220.04316451,316.311314207,213.755969423,84.9700494144,17.5852953699
 09/23  17:00:00,1115.72570439,99.9291359109,557.99684932,0.0,109.682768182,220.04316451,326.825459335,215.597916642,84.9700494144,26.2574932793
 09/23  18:00:00,1089.3436984,99.9291359109,571.328622244,0.0,100.150657288,199.110933808,355.171290691,261.502376028,84.9700494144,8.69886524935
 09/23  19:00:00,1111.3941158,99.9291359109,585.742791263,0.0,100.150657288,191.61365848,359.829840373,285.806714975,56.6466996096,17.3764257886
 09/23  20:00:00,1008.48694083,99.9291359109,595.472444812,0.0,55.6251445156,124.558693486,400.684761166,335.34054235,56.6466996096,8.69751920622
 09/23  21:00:00,1007.45239008,99.9291359109,595.188197284,0.0,55.6251445156,124.558693486,395.548768733,344.365867554,42.4850247072,8.69787647163
 09/23  22:00:00,996.812670716,99.9291359109,594.661020764,0.0,46.0930336215,124.558693486,407.845428347,362.145208619,28.3233498048,17.3768699232
 09/23  23:00:00,996.9083334,99.9291359109,593.538368064,0.0,46.0930336215,124.558693486,391.639907651,368.779233102,14.1616749024,8.69899964685
 09/23  24:00:00,983.179342908,99.9291359109,591.858845032,0.0,46.0930336215,113.312780494,396.869547539,373.828190814,5.66466996096,17.3766867645
 09/24  01:00:00,967.274034324,99.9291359109,586.540302304,0.0,34.9616554283,113.312780494,392.062708316,377.70021329,5.66466996096,8.69782506443
 09/24  02:00:00,963.530541134,99.9291359109,582.300482708,0.0,34.9616554283,113.312780494,394.445867108,380.082938844,5.66466996096,8.6982583026
 09/24  03:00:00,961.587080805,99.9291359109,580.094674766,0.0,34.9616554283,113.312780494,405.287224247,382.244811575,5.66466996096,17.3777427113
 09/24  04:00:00,972.49341021,99.9291359109,580.729518056,0.0,44.4937663224,113.312780494,387.670189382,373.306046665,5.66466996096,8.69947275592
 09/24  05:00:00,976.042836377,99.9291359109,584.589799375,0.0,44.4937663224,113.312780494,407.493851336,375.956970177,14.1616749024,17.375206257
 09/24  06:00:00,1053.00264592,99.9291359109,588.815772836,0.0,54.0258772165,176.889270242,355.508576746,318.487070387,28.3233498048,8.69815655439
 09/24  07:00:00,1048.27494565,99.9291359109,592.458160131,0.0,54.0258772165,184.38654557,367.018933618,315.83536046,42.4850247072,8.69854845087
 09/24  08:00:00,1125.57532825,99.9291359109,590.181388044,0.0,65.1572554096,220.04316451,379.158742771,305.068453346,56.6466996096,17.4435898146
 09/24  09:00:00,1112.84453476,99.9291359109,584.534926732,0.0,65.1572554096,212.545889182,366.341534839,297.604002107,42.4850247072,26.2525080241
 09/24  10:00:00,1118.75437953,99.9291359109,582.839541466,0.0,65.1572554096,220.04316451,384.288486125,295.906457208,70.808374512,17.5736544047
 09/24  11:00:00,1121.04854394,99.9291359109,584.159049733,0.0,65.1572554096,220.04316451,392.564651777,295.402891139,70.808374512,26.3533861264
 09/24  12:00:00,1120.45118506,99.9291359109,584.77107191,0.0,65.1572554096,220.04316451,392.072484857,294.911195362,70.808374512,26.3529149827
 09/24  13:00:00,1114.41851542,99.9291359109,586.333440997,0.0,65.1572554096,212.545889182,377.918590882,294.919120935,56.6466996096,26.3527703371
 09/24  14:00:00,1115.68405257,99.9291359109,587.804908866,0.0,65.1572554096,212.545889182,354.036536351,293.977901032,42.4850247072,17.5736106114
 09/24  15:00:00,1119.77006858,99.9291359109,592.27816824,0.0,65.1572554096,212.545889182,376.238973752,293.238933683,56.6466996096,26.3533404589
 09/24  16:00:00,1100.1650811,99.9291359109,598.457345771,0.0,65.1572554096,220.04316451,407.291632116,295.968705481,84.9700494144,26.35287722
 09/24  17:00:00,1055.39573121,99.9291359109,600.782847858,0.0,54.0258772165,184.38654557,412.697662947,310.21978305,84.9700494144,17.5078304826
 09/24  18:00:00,1020.89583706,99.9291359109,597.27477463,0.0,44.4937663224,163.454314868,448.458846889,350.37926357,84.9700494144,13.1095339051
 09/24  19:00:00,1024.06953332,99.9291359109,592.489560774,0.0,44.4937663224,155.95703954,431.106463907,361.495433906,56.6466996096,12.9643303922
 09/24  20:00:00,988.186519565,99.9291359109,588.362306192,0.0,44.4937663224,124.558693486,464.194423425,398.849616924,56.6466996096,8.69810689073
 09/24  21:00:00,983.861515135,99.9291359109,584.631720439,0.0,44.4937663224,124.558693486,467.566008222,407.703586911,42.4850247072,17.3773966033
 09/24  22:00:00,967.866731286,99.9291359109,578.916019497,0.0,34.9616554283,124.558693486,464.503027398,427.480383569,28.3233498048,8.69929402334
 09/24  23:00:00,966.102322312,99.9291359109,572.369563845,0.0,34.9616554283,124.558693486,467.4394098,435.900427098,14.1616749024,17.3773077988
 09/24  24:00:00,952.696196277,99.9291359109,565.0590835,0.0,34.9616554283,113.312780494,457.492195759,443.129537584,5.66466996096,8.69798821435
 09/25  01:00:00,962.710472694,99.9291359109,557.866550972,0.0,46.0930336215,113.312780494,462.283681507,447.920491112,5.66466996096,8.69852043431
 09/25  02:00:00,964.763804494,99.9291359109,551.376945917,0.0,46.0930336215,113.312780494,476.837443523,453.794324615,5.66466996096,17.3784489475
 09/25  03:00:00,967.00573817,99.9291359109,543.713823068,0.0,46.0930336215,113.312780494,474.582495506,460.217952482,5.66466996096,8.69987306348
 09/25  04:00:00,1056.20256398,99.9291359109,535.997311215,0.0,100.150657288,148.969399434,462.326100925,439.284042293,5.66466996096,17.3773886706
 09/25  05:00:00,1054.08992695,99.9291359109,528.794673417,0.0,100.150657288,149.894399434,806.431780114,783.57148925,14.1616749024,8.69861596227
 09/25  06:00:00,1276.89567476,101.043895991,524.811175134,0.0,176.471037341,302.612436532,558.740687007,521.718304223,28.3233498048,8.69903297964
 09/25  07:00:00,1382.72184927,102.435625669,523.935440847,0.0,243.2593065,310.10971186,539.381379387,470.629139731,42.4850247072,26.2672149485
 09/25  08:00:00,1419.74414664,102.853704039,524.345240576,0.0,243.2593065,310.10971186,529.481138498,446.454956621,56.6466996096,26.3794822676
 09/25  09:00:00,1450.34776182,103.258057279,526.849522467,0.0,243.2593065,302.612436532,498.820388505,429.862297947,42.4850247072,26.4730658504
 09/25  10:00:00,1464.44141601,103.982529838,531.820745552,0.0,243.2593065,310.10971186,509.005383279,402.739592697,70.808374512,35.4574160696
 09/25  11:00:00,1474.07975203,104.776841457,534.285562059,0.0,243.2593065,310.10971186,485.794192485,379.471409483,70.808374512,35.51440849
 09/25  12:00:00,1437.89476199,105.264539323,535.745276249,0.0,243.2593065,310.10971186,470.634790525,373.304655885,70.808374512,26.5217601284
 09/25  13:00:00,1477.68563849,105.931206458,536.533077338,0.0,243.2593065,302.612436532,453.157208186,360.981214039,56.6466996096,35.5292945371
 09/25  14:00:00,1484.43846938,106.760167085,536.597742507,0.0,243.2593065,302.612436532,422.368353752,344.415632544,42.4850247072,35.4676965008
 09/25  15:00:00,1489.18449782,107.30003389,534.931322073,0.0,243.2593065,302.612436532,433.613212317,341.565356127,56.6466996096,35.4011565807
 09/25  16:00:00,1495.59811065,107.942390112,530.065205177,0.0,243.2593065,310.10971186,440.205359097,328.800473682,84.9700494144,26.4348360006
 09/25  17:00:00,1492.16873182,108.445198448,524.76171355,0.0,243.2593065,310.10971186,438.091849039,335.647863961,84.9700494144,17.4739356638
 09/25  18:00:00,1216.03610514,99.9291359109,520.497027598,0.0,166.938926447,199.110933808,435.176512146,332.787022032,84.9700494144,17.4194406989
 09/25  19:00:00,1221.96891354,99.9291359109,514.948993766,0.0,166.938926447,191.61365848,414.31263377,348.94478902,56.6466996096,8.72114514048
 09/25  20:00:00,1084.11450681,99.9291359109,509.838141882,0.0,100.150657288,124.558693486,467.558332922,393.492380271,56.6466996096,17.4192530408
 09/25  21:00:00,1041.44768321,99.9291359109,507.390369085,0.0,100.150657288,124.558693486,452.819071544,401.632352112,42.4850247072,8.70169472519
 09/25  22:00:00,975.409855825,99.9291359109,506.511896731,0.0,46.0930336215,124.558693486,467.146298553,421.445331088,28.3233498048,17.37761766
 09/25  23:00:00,975.037575557,99.9291359109,506.002027183,0.0,46.0930336215,124.558693486,451.376714314,428.516876563,14.1616749024,8.69816284794
 09/25  24:00:00,960.788849928,99.9291359109,505.838338201,0.0,46.0930336215,113.312780494,456.983484908,433.939909815,5.66466996096,17.3789051314
 09/26  01:00:00,960.134030479,99.9291359109,504.677563195,0.0,46.0930336215,113.312780494,454.68085772,440.316606059,5.66466996096,8.69958169981
 09/26  02:00:00,956.891126439,99.9291359109,497.549753521,0.0,46.0930336215,113.312780494,470.384390904,447.341590053,5.66466996096,17.3781308898
 09/26  03:00:00,939.913556117,99.9291359109,478.541894592,0.0,46.0930336215,113.312780494,467.252191113,452.889060377,5.66466996096,8.69846077461
 09/26  04:00:00,1023.32696123,99.9291359109,470.616279853,0.0,100.150657288,148.969399434,449.753735952,435.390169551,5.66466996096,8.69889643944
 09/26  05:00:00,1044.52366446,100.12172993,488.531796434,0.0,100.150657288,149.894399434,745.458551355,713.916858401,14.1616749024,17.3800180515
 09/26  06:00:00,1273.9429151,102.835532806,489.100829121,0.0,176.471037341,302.612436532,537.895298653,500.871747145,28.3233498048,8.70020170334
 09/26  07:00:00,1382.18401719,104.888189029,489.652488279,0.0,243.2593065,310.10971186,524.977214749,456.223994137,42.4850247072,26.2681959046
 09/26  08:00:00,1425.54820197,106.156319422,492.751846252,0.0,243.2593065,310.10971186,502.767399483,428.52527309,56.6466996096,17.5954267833
 09/26  09:00:00,1463.75266756,106.921532392,499.80988072,0.0,243.2593065,302.612436532,498.845870301,421.070357237,42.4850247072,35.2904883573
 09/26  10:00:00,1479.38893638,107.693432504,509.792479269,0.0,243.2593065,310.10971186,509.084058348,402.820059037,70.808374512,35.4556247987
 09/26  11:00:00,1489.6794856,108.532301142,519.52229174,0.0,243.2593065,310.10971186,488.542650545,382.222030383,70.808374512,35.5122456505
 09/26  12:00:00,1457.34669491,109.465601847,528.476647606,0.0,243.2593065,310.10971186,455.524044982,358.183908127,70.808374512,26.5317623433
 09/26  13:00:00,1498.75728045,110.019192916,536.528448157,0.0,243.2593065,302.612436532,442.643368542,350.468925099,56.6466996096,35.5277438331
 09/26  14:00:00,1499.15513971,110.840131014,536.398570618,0.0,243.2593065,302.612436532,407.919353971,329.967744005,42.4850247072,35.4665852591
 09/26  15:00:00,1503.50831416,111.409699537,536.465722591,0.0,243.2593065,302.612436532,399.100501249,307.053258612,56.6466996096,35.4005430277
 09/26  16:00:00,1515.91366833,111.716474787,538.772171221,0.0,243.2593065,310.10971186,407.645913169,296.236821874,84.9700494144,26.4390418804
 09/26  17:00:00,1519.97468311,111.996975759,540.184952888,0.0,243.2593065,310.10971186,399.204649218,296.761735651,84.9700494144,17.4728641527
 09/26  18:00:00,1244.89732414,99.9291359109,541.404399388,0.0,166.938926447,199.110933808,410.154546553,316.355823077,84.9700494144,8.82867406184
 09/26  19:00:00,1245.78587858,99.9291359109,535.171356344,0.0,166.938926447,191.61365848,411.403276917,337.443380492,56.6466996096,17.3131968154
 09/26  20:00:00,1104.90122315,99.9291359109,528.328105687,0.0,100.150657288,124.558693486,457.224087316,383.154584331,56.6466996096,17.4228033753
 09/26  21:00:00,1060.10924282,99.9291359109,522.179034561,0.0,100.150657288,124.558693486,442.675213405,391.489011752,42.4850247072,8.70117694604
 09/26  22:00:00,994.115511792,99.9291359109,519.170369327,0.0,46.0930336215,124.558693486,456.195572013,410.493154373,28.3233498048,17.3790678351
 09/26  23:00:00,995.025155399,99.9291359109,517.110320709,0.0,46.0930336215,124.558693486,439.89356746,417.03169666,14.1616749024,8.70019589697
 09/26  24:00:00,982.035908234,99.9291359109,515.703957526,0.0,46.0930336215,113.312780494,445.523282774,422.480547229,5.66466996096,17.3780655841
 09/27  01:00:00,982.550775045,99.9291359109,514.399776044,0.0,46.0930336215,113.312780494,441.800085664,427.436244785,5.66466996096,8.69917091783
 09/27  02:00:00,982.192904233,99.9291359109,513.163019471,0.0,46.0930336215,113.312780494,447.128707131,432.764357941,5.66466996096,8.6996792298
 09/27  03:00:00,982.757010663,99.9291359109,512.230701755,0.0,46.0930336215,113.312780494,460.789375738,437.745944545,5.66466996096,17.3787612321
 09/27  04:00:00,1068.9389925,99.9291359109,512.8588423,0.0,100.150657288,148.969399434,433.74228977,419.379041569,5.66466996096,8.69857824024
 09/27  05:00:00,1074.70405587,100.536823805,517.078856131,0.0,100.150657288,149.894399434,695.306243472,663.764414457,14.1616749024,17.3801541128
 09/27  06:00:00,1304.22516517,103.999242797,524.412871733,0.0,176.471037341,302.612436532,504.035301928,467.012032665,28.3233498048,8.69991945857
 09/27  07:00:00,1419.17907664,107.276663558,533.66548703,0.0,243.2593065,310.10971186,480.353591597,419.987750976,42.4850247072,17.8808159135
 09/27  08:00:00,1462.43067936,108.591923404,538.959309779,0.0,243.2593065,310.10971186,470.729865043,388.059111904,56.6466996096,26.0240535293
 09/27  09:00:00,1495.77892944,109.541273851,545.210825803,0.0,243.2593065,302.612436532,443.624473955,365.847953388,42.4850247072,35.2914958595
 09/27  10:00:00,1497.90791834,110.467119153,546.134622062,0.0,243.2593065,310.10971186,443.333438677,337.90357909,70.808374512,34.6214850742
 09/27  11:00:00,1499.75745204,111.229560174,547.10453771,0.0,243.2593065,310.10971186,428.247755802,321.086743048,70.808374512,36.3526382423
 09/27  12:00:00,1453.48545002,112.035921596,545.428790509,0.0,243.2593065,310.10971186,407.635027648,310.293503433,70.808374512,26.5331497027
 09/27  13:00:00,1480.60916531,112.750490303,542.703483622,0.0,243.2593065,302.612436532,392.64383024,300.466528914,56.6466996096,35.5306017167
 09/27  14:00:00,1476.90575065,113.534536196,539.673402773,0.0,243.2593065,302.612436532,367.796579929,289.841988979,42.4850247072,35.4695662436
 09/27  15:00:00,1477.56639548,114.127800858,538.383286037,0.0,243.2593065,302.612436532,366.882515156,274.832212524,56.6466996096,35.4036030223
 09/27  16:00:00,1488.24951156,114.631483947,541.792095755,0.0,243.2593065,310.10971186,381.94008156,270.528557093,84.9700494144,26.4414750524
 09/27  17:00:00,1495.04244454,114.968750529,547.131679318,0.0,243.2593065,310.10971186,386.45986316,284.015863345,84.9700494144,17.4739504002
 09/27  18:00:00,1233.37330586,99.9291359109,562.371898269,0.0,166.938926447,199.110933808,411.407170499,309.01766768,84.9700494144,17.4194534043
 09/27  19:00:00,1236.44130263,99.9291359109,554.157273062,0.0,166.938926447,191.61365848,388.982860706,323.615053921,56.6466996096,8.72110717588
 09/27  20:00:00,1096.51683733,99.9291359109,546.215803939,0.0,100.150657288,124.558693486,440.186046381,366.118406306,56.6466996096,17.4209404661
 09/27  21:00:00,1052.32442698,99.9291359109,540.073228001,0.0,100.150657288,124.558693486,426.194472509,375.007749158,42.4850247072,8.70169864446
 09/27  22:00:00,983.721663066,99.9291359109,535.115749422,0.0,46.0930336215,124.558693486,440.704739085,395.001200039,28.3233498048,17.3801892405
 09/27  23:00:00,981.927737694,99.9291359109,530.467350913,0.0,46.0930336215,124.558693486,426.224434286,403.364444966,14.1616749024,8.69831441731
 09/27  24:00:00,966.544414994,99.9291359109,525.377454791,0.0,46.0930336215,113.312780494,433.911005958,410.867073716,5.66466996096,17.3792622814
 09/28  01:00:00,961.332922322,99.9291359109,520.632142949,0.0,46.0930336215,113.312780494,431.819515019,417.455027582,5.66466996096,8.69981747591
 09/28  02:00:00,959.127586619,99.9291359109,516.950742954,0.0,46.0930336215,113.312780494,438.242479307,423.877456854,5.66466996096,8.70035249202
 09/28  03:00:00,958.562832514,99.9291359109,512.473807455,0.0,46.0930336215,113.312780494,451.632039509,428.587694364,5.66466996096,17.3796751835
 09/28  04:00:00,1048.12109286,99.9291359109,509.210186367,0.0,100.150657288,148.969399434,426.670767415,412.306811593,5.66466996096,8.69928586042
 09/28  05:00:00,1046.56838362,100.675480259,507.006861942,0.0,100.150657288,149.894399434,667.639051118,636.096058884,14.1616749024,17.3813173316
 09/28  06:00:00,1276.73100922,104.908933115,505.554396571,0.0,176.471037341,302.612436532,496.052904311,459.028841118,28.3233498048,8.70071338884
 09/28  07:00:00,1390.51054571,108.284000745,503.67845791,0.0,243.2593065,310.10971186,484.374719783,415.618529717,42.4850247072,26.2711653591
 09/28  08:00:00,1427.840443,109.61042089,508.201647182,0.0,243.2593065,310.10971186,456.746965016,382.502210334,56.6466996096,17.5980550724
 09/28  09:00:00,1467.61501674,110.434623446,516.056558388,0.0,243.2593065,302.612436532,442.565518008,364.783605949,42.4850247072,35.2968873527
 09/28  10:00:00,1461.71522359,111.120107884,526.046312472,0.0,243.2593065,310.10971186,450.407699345,344.13588693,70.808374512,35.4634379029
 09/28  11:00:00,1479.26695583,111.719121243,543.339534335,0.0,243.2593065,310.10971186,435.463433739,329.133851787,70.808374512,35.5212074396
 09/28  12:00:00,1454.39565222,112.122151322,550.320728196,0.0,243.2593065,310.10971186,423.723067849,326.382281825,70.808374512,26.5324115118
 09/28  13:00:00,1489.37544304,112.872976016,550.771080492,0.0,243.2593065,302.612436532,404.814381525,312.629583449,56.6466996096,35.5380984665
 09/28  14:00:00,1497.18918063,113.204428161,552.699003855,0.0,243.2593065,302.612436532,387.69315258,309.731139988,42.4850247072,35.4769878854
 09/28  15:00:00,1491.94360541,113.278261799,544.245397778,0.0,243.2593065,302.612436532,411.306791217,319.24943657,56.6466996096,35.4106550371
 09/28  16:00:00,1491.9596192,113.560729956,539.091341168,0.0,243.2593065,310.10971186,433.950863477,322.539287229,84.9700494144,26.4415268342
 09/28  17:00:00,1488.3954044,113.909990519,538.409968616,0.0,243.2593065,310.10971186,426.216663935,323.769268903,84.9700494144,17.4773456178
 09/28  18:00:00,1212.91851799,99.9291359109,538.767318809,0.0,166.938926447,199.110933808,438.78190029,336.389368904,84.9700494144,17.4224819721
 09/28  19:00:00,1219.75567454,99.9291359109,536.557393306,0.0,166.938926447,191.61365848,409.713194122,344.346696253,56.6466996096,8.71979825987
 09/28  20:00:00,1083.58667828,99.9291359109,532.217720711,0.0,100.150657288,124.558693486,458.921426451,384.852071628,56.6466996096,17.4226552136
 09/28  21:00:00,1040.9779101,99.9291359109,529.053250983,0.0,100.150657288,124.558693486,452.539678886,392.66980505,42.4850247072,17.3848491281
 09/28  22:00:00,976.250901227,99.9291359109,526.089493226,0.0,46.0930336215,124.558693486,449.668975974,412.646144905,28.3233498048,8.69948126422
 09/28  23:00:00,974.158054148,99.9291359109,523.421435779,0.0,46.0930336215,124.558693486,444.044818303,421.183185565,14.1616749024,8.6999578355
 09/28  24:00:00,956.442604989,99.9291359109,521.710320933,0.0,46.0930336215,113.312780494,449.999683544,426.956073195,5.66466996096,17.3789403879
 09/29  01:00:00,959.239259454,99.9291359109,521.182886764,0.0,46.0930336215,113.312780494,445.571667062,431.207965734,5.66466996096,8.69903136689
 09/29  02:00:00,962.555275625,99.9291359109,518.506292756,0.0,46.0930336215,113.312780494,460.833301861,437.788934275,5.66466996096,17.3796976252
 09/29  03:00:00,959.071888205,99.9291359109,515.013527434,0.0,46.0930336215,113.312780494,457.371159651,443.005866261,5.66466996096,8.70062342954
 09/29  04:00:00,1045.8856748,99.9291359109,515.040525906,0.0,100.150657288,148.969399434,448.317876571,425.272955508,5.66466996096,17.3802511024
 09/29  05:00:00,1046.34196124,100.717362131,516.531756831,0.0,100.150657288,149.894399434,689.794631996,666.933367244,14.1616749024,8.69958984987
 09/29  06:00:00,1275.39882863,104.97291543,518.475073216,0.0,176.471037341,302.612436532,512.553190121,475.529754304,28.3233498048,8.70008601268
 09/29  07:00:00,1388.55156023,108.244628831,520.718574663,0.0,243.2593065,310.10971186,500.828100384,432.06979103,42.4850247072,26.2732846471
 09/29  08:00:00,1427.31079552,109.269744683,525.255046565,0.0,243.2593065,310.10971186,492.469526001,409.436595909,56.6466996096,26.386230482
 09/29  09:00:00,1460.62516891,110.06819474,533.364593551,0.0,243.2593065,302.612436532,463.822453996,394.860058139,42.4850247072,26.4773711505
 09/29  10:00:00,1464.14986635,110.872274485,541.713386461,0.0,243.2593065,310.10971186,475.113000102,368.831122146,70.808374512,35.4735034437
 09/29  11:00:00,1471.15606885,111.499986075,552.079407278,0.0,243.2593065,310.10971186,457.291857693,350.950726756,70.808374512,35.5327564252
 09/29  12:00:00,1438.37012104,112.294709641,561.350264962,0.0,243.2593065,310.10971186,428.141302962,330.804196533,70.808374512,26.5287319174
 09/29  13:00:00,1477.03326965,112.698871361,560.118117076,0.0,243.2593065,302.612436532,425.355712518,324.292781339,56.6466996096,44.4162315697
 09/29  14:00:00,1477.06839562,112.94876293,556.119137588,0.0,243.2593065,302.612436532,394.176121551,325.076138632,42.4850247072,26.6149582116
 09/29  15:00:00,1467.77375321,113.576270178,554.003562914,0.0,243.2593065,302.612436532,395.218923038,303.150438705,56.6466996096,35.4217847228
 09/29  16:00:00,1479.15913307,113.806029598,565.718130253,0.0,243.2593065,310.10971186,406.709442622,295.294366628,84.9700494144,26.4450265804
 09/29  17:00:00,1487.4385028,113.905841533,574.364728967,0.0,243.2593065,310.10971186,407.681498301,305.236283399,84.9700494144,17.4751654878
 09/29  18:00:00,1204.02588356,99.9291359109,571.175928772,0.0,166.938926447,199.110933808,429.302573718,326.909278553,84.9700494144,17.4232457501
 09/29  19:00:00,1208.07154622,99.9291359109,566.055961888,0.0,166.938926447,191.61365848,413.770330666,339.69965407,56.6466996096,17.4239769855
 09/29  20:00:00,1068.98145246,99.9291359109,561.33208911,0.0,100.150657288,124.558693486,446.109463846,380.742218046,56.6466996096,8.72054618997
 09/29  21:00:00,1024.58206955,99.9291359109,557.971396849,0.0,100.150657288,124.558693486,449.432861338,389.562596703,42.4850247072,17.3852399281
 09/29  22:00:00,955.246172845,99.9291359109,554.237998091,0.0,46.0930336215,124.558693486,446.772060913,409.748954458,28.3233498048,8.69975664955
 09/29  23:00:00,954.121828387,99.9291359109,550.414979281,0.0,46.0930336215,124.558693486,449.107496766,417.564809651,14.1616749024,17.3810122123
 09/29  24:00:00,940.111030747,99.9291359109,547.772722056,0.0,46.0930336215,113.312780494,437.47105093,423.107773314,5.66466996096,8.69860765492
 09/30  01:00:00,940.150216203,99.9291359109,544.746133364,0.0,46.0930336215,113.312780494,451.773291604,428.72934629,5.66466996096,17.3792753536
 09/30  02:00:00,938.539176282,99.9291359109,540.913042213,0.0,46.0930336215,113.312780494,448.852325793,434.4871572,5.66466996096,8.70049863217
 09/30  03:00:00,936.991649041,99.9291359109,538.175954186,0.0,46.0930336215,113.312780494,462.783933881,439.73914334,5.66466996096,17.38012058
 09/30  04:00:00,944.114307181,99.9291359109,535.927157249,0.0,55.6251445156,113.312780494,448.466874225,434.10265874,5.66466996096,8.69954552414
 09/30  05:00:00,944.580347592,99.9291359109,531.396590424,0.0,55.6251445156,113.312780494,462.394188149,439.532462828,14.1616749024,8.7000504186
 09/30  06:00:00,1001.87156602,99.9291359109,513.90163343,0.0,65.1572554096,176.889270242,428.970357136,383.265341375,28.3233498048,17.3816659566
 09/30  07:00:00,1125.19437373,100.27214626,525.016989923,0.0,109.682768182,220.96816451,668.009295366,616.825130087,42.4850247072,8.69914057198
 09/30  08:00:00,1129.86676317,100.270599381,529.360880831,0.0,109.682768182,220.96816451,577.585268976,503.481506345,56.6466996096,17.4570630215
 09/30  09:00:00,1242.60005915,101.882949923,537.246743104,0.0,131.945524568,266.955817592,528.015902662,459.246634317,42.4850247072,26.2842436372
 09/30  10:00:00,1257.38516405,102.119303338,545.986565708,0.0,131.945524568,274.45309292,529.303301746,432.108603044,70.808374512,26.38632419
 09/30  11:00:00,1265.31254728,102.346105571,554.554191882,0.0,131.945524568,274.45309292,500.178915283,411.772752456,70.808374512,17.5977883151
 09/30  12:00:00,1240.39569678,102.642267737,564.068201411,0.0,131.945524568,274.45309292,489.675889777,392.48481066,70.808374512,26.3827046041
 09/30  13:00:00,1241.31564063,102.866134959,572.122590123,0.0,131.945524568,266.955817592,462.177171671,379.145208862,56.6466996096,26.385263199
 09/30  14:00:00,1249.35974102,103.068451642,575.653008199,0.0,131.945524568,266.955817592,432.854556806,363.987979442,42.4850247072,26.3815526562
 09/30  15:00:00,1173.31990804,99.9291359109,577.411435042,0.0,109.682768182,212.545889182,348.268738353,265.240118314,56.6466996096,26.3819204299
 09/30  16:00:00,1179.70582359,99.9291359109,577.461373646,0.0,109.682768182,220.04316451,372.371049856,261.019528085,84.9700494144,26.3814723566
 09/30  17:00:00,1135.01169188,99.9291359109,575.631927495,0.0,109.682768182,220.04316451,368.532238466,266.042621853,84.9700494144,17.5195671977
 09/30  18:00:00,1095.36193652,99.9291359109,569.487946369,0.0,100.150657288,199.110933808,415.351044724,313.00157017,84.9700494144,17.3794251397
 09/30  19:00:00,1101.29643628,99.9291359109,559.962836617,0.0,100.150657288,191.61365848,399.993489247,334.646303831,56.6466996096,8.70048580664
 09/30  20:00:00,985.887407807,99.9291359109,550.6283518,0.0,55.6251445156,124.558693486,455.31509505,383.243191441,56.6466996096,15.4252039991
 09/30  21:00:00,981.589751252,99.9291359109,543.096156707,0.0,55.6251445156,124.558693486,444.950729727,391.812017196,42.4850247072,10.6536878243
 09/30  22:00:00,967.286630462,99.9291359109,539.02899561,0.0,46.0930336215,124.558693486,445.522332079,408.498965283,28.3233498048,8.70001699085
 09/30  23:00:00,962.006017346,99.9291359109,540.3454268,0.0,46.0930336215,124.558693486,445.854321968,414.311050681,14.1616749024,17.381596385
 09/30  24:00:00,943.625944964,99.9291359109,544.781193858,0.0,46.0930336215,113.312780494,433.00625981,418.642481806,5.66466996096,8.69910804343
 10/01  01:00:00,930.196293293,99.9291359109,551.656473627,0.0,34.9616554283,113.312780494,446.541440966,423.496795857,5.66466996096,17.3799751481
 10/01  02:00:00,934.435503725,99.9291359109,557.535085239,0.0,34.9616554283,113.312780494,443.087446126,428.721891678,5.66466996096,8.70088448726
 10/01  03:00:00,937.767617482,99.9291359109,560.987436037,0.0,34.9616554283,113.312780494,455.198583622,432.152978604,5.66466996096,17.3809350571
 10/01  04:00:00,952.91825483,99.9291359109,565.89424275,0.0,44.4937663224,113.312780494,440.324282932,425.95962982,5.66466996096,8.69998315076
 10/01  05:00:00,956.096287979,99.9291359109,569.071622675,0.0,44.4937663224,113.312780494,453.994617393,431.132428088,14.1616749024,8.70051440239
 10/01  06:00:00,1029.26693621,99.9291359109,569.317134332,0.0,54.0258772165,176.889270242,418.277503637,372.571488117,28.3233498048,17.3826657158
 10/01  07:00:00,1022.25276845,99.9291359109,566.692151602,0.0,54.0258772165,184.38654557,419.233849991,368.049202131,42.4850247072,8.69962315268
