Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/01  08:00:00,1097.04900333,99.9291359109,565.734840126,0.0,65.1572554096,220.04316451,420.747263481,346.653137018,56.6466996096,17.4474268535
 10/01  09:00:00,1099.99781073,99.9291359109,575.037205975,0.0,65.1572554096,212.545889182,402.858208409,334.927718369,42.4850247072,25.4454653329
 10/01  10:00:00,1121.56774165,99.9291359109,588.256579594,0.0,65.1572554096,220.04316451,402.976556501,313.767657554,70.808374512,18.4005244356
 10/01  11:00:00,1128.10117239,99.9291359109,593.609612471,0.0,65.1572554096,220.04316451,398.328427562,301.153592293,70.808374512,26.3664607572
 10/01  12:00:00,1127.6288758,99.9291359109,594.401175595,0.0,65.1572554096,220.04316451,391.786186002,294.615599388,70.808374512,26.362212102
 10/01  13:00:00,1120.06066201,99.9291359109,594.166409379,0.0,65.1572554096,212.545889182,370.811429957,287.801728672,56.6466996096,26.3630016755
 10/01  14:00:00,1122.25898084,99.9291359109,596.079918306,0.0,65.1572554096,212.545889182,347.831848807,278.982757106,42.4850247072,26.3640669936
 10/01  15:00:00,1118.72766671,99.9291359109,592.060929928,0.0,65.1572554096,212.545889182,339.765451642,265.537030045,56.6466996096,17.581721987
 10/01  16:00:00,1098.46291457,99.9291359109,597.309282714,0.0,65.1572554096,220.04316451,367.734739989,256.397748309,84.9700494144,26.3669422662
 10/01  17:00:00,1049.33866247,99.9291359109,595.721019531,0.0,54.0258772165,184.38654557,370.09603363,267.610884389,84.9700494144,17.5150998268
 10/01  18:00:00,1010.37496983,99.9291359109,587.849605316,0.0,44.4937663224,163.454314868,417.189499357,314.838095541,84.9700494144,17.3813544012
 10/01  19:00:00,1010.39284394,99.9291359109,579.699669324,0.0,44.4937663224,155.95703954,406.002156765,340.655251693,56.6466996096,8.70020546179
 10/01  20:00:00,973.692522516,99.9291359109,574.748975088,0.0,44.4937663224,124.558693486,455.977194778,381.948468435,56.6466996096,17.3820267337
 10/01  21:00:00,970.315788032,99.9291359109,571.824609087,0.0,44.4937663224,124.558693486,442.106214377,390.922538116,42.4850247072,8.69865155286
 10/01  22:00:00,959.307567471,99.9291359109,570.830631276,0.0,34.9616554283,124.558693486,455.758327261,410.054806707,28.3233498048,17.3801707495
 10/01  23:00:00,958.912302727,99.9291359109,569.476339154,0.0,34.9616554283,124.558693486,443.194876709,420.332312336,14.1616749024,8.70088947069
 10/01  24:00:00,945.358887894,99.9291359109,568.311990431,0.0,34.9616554283,113.312780494,450.399576551,427.35397964,5.66466996096,17.3809269496
 10/02  01:00:00,957.913791718,99.9291359109,569.624682282,0.0,46.0930336215,113.312780494,445.864382767,431.499535874,5.66466996096,8.7001769322
 10/02  02:00:00,957.20788536,99.9291359109,569.105397469,0.0,46.0930336215,113.312780494,452.672091815,438.306637723,5.66466996096,8.7007841308
 10/02  03:00:00,953.809680637,99.9291359109,565.070123141,0.0,46.0930336215,113.312780494,469.943860087,446.895868765,5.66466996096,17.3833213619
 10/02  04:00:00,1038.71990032,99.9291359109,560.123681192,0.0,100.150657288,148.969399434,440.154035971,425.789383399,5.66466996096,8.69998261064
 10/02  05:00:00,1042.46832417,99.9291359109,557.143855973,0.0,100.150657288,149.894399434,832.264012741,800.719055886,14.1616749024,17.3832819522
 10/02  06:00:00,1267.69458255,100.211399837,556.285125281,0.0,176.471037341,302.612436532,554.290660686,517.265673168,28.3233498048,8.70163771333
 10/02  07:00:00,1383.42248538,100.534635543,561.64107101,0.0,243.2593065,310.10971186,528.193124309,459.431112004,42.4850247072,26.2769875981
 10/02  08:00:00,1428.98226217,100.671854747,569.488297053,0.0,243.2593065,310.10971186,506.307689202,425.145954449,56.6466996096,24.5150351433
 10/02  09:00:00,1469.62467907,100.840463203,576.396241046,0.0,243.2593065,302.612436532,474.849206428,403.995062723,42.4850247072,28.3691189979
 10/02  10:00:00,1485.223902,101.24215855,583.355607723,0.0,243.2593065,310.10971186,488.391266909,382.103418416,70.808374512,35.4794739806
 10/02  11:00:00,1484.25168412,101.89364973,579.692011104,0.0,243.2593065,310.10971186,463.23652812,356.888537223,70.808374512,35.5396163848
 10/02  12:00:00,1432.90105435,102.801095113,568.069981175,0.0,243.2593065,310.10971186,430.67808637,333.33572636,70.808374512,26.5339854982
 10/02  13:00:00,1461.86657699,103.557431922,562.134584548,0.0,243.2593065,302.612436532,411.647125958,317.610647366,56.6466996096,37.3897789826
 10/02  14:00:00,1454.11312057,104.53150866,552.657122136,0.0,243.2593065,302.612436532,376.637726034,300.482137562,42.4850247072,33.6705637652
 10/02  15:00:00,1448.05303961,105.398304098,545.189075696,0.0,243.2593065,302.612436532,367.260443533,275.182075591,56.6466996096,35.4316683321
 10/02  16:00:00,1452.5756782,106.424626941,541.815860337,0.0,243.2593065,310.10971186,372.824839385,261.402366363,84.9700494144,26.4524236078
 10/02  17:00:00,1454.33165056,107.44578364,542.578515936,0.0,243.2593065,310.10971186,365.428492558,262.980031234,84.9700494144,17.4784119096
 10/02  18:00:00,1212.12505039,99.9291359109,570.868930789,0.0,166.938926447,199.110933808,379.843996512,277.44980958,84.9700494144,17.4241375169
 10/02  19:00:00,1229.40609388,99.9291359109,584.076463556,0.0,166.938926447,191.61365848,376.861614932,302.790615737,56.6466996096,17.4242995849
 10/02  20:00:00,1097.64259809,99.9291359109,586.476115504,0.0,100.150657288,124.558693486,422.338939098,348.268623357,56.6466996096,17.4236161315
 10/02  21:00:00,1058.51914938,99.9291359109,586.97241248,0.0,100.150657288,124.558693486,407.748660101,356.560302181,42.4850247072,8.70333321305
 10/02  22:00:00,986.919340593,99.9291359109,582.720678665,0.0,46.0930336215,124.558693486,411.439925432,374.415085166,28.3233498048,8.70149046077
 10/02  23:00:00,989.567451403,99.9291359109,584.463070372,0.0,46.0930336215,124.558693486,412.78131948,381.237515765,14.1616749024,17.3821288124
 10/02  24:00:00,980.545708987,99.9291359109,587.969648003,0.0,46.0930336215,113.312780494,400.55194813,386.186660712,5.66466996096,8.70061745701
 10/03  01:00:00,983.320510119,99.9291359109,590.928272572,0.0,46.0930336215,113.312780494,414.475971429,391.428027114,5.66466996096,17.3832743538
 10/03  02:00:00,985.434788438,99.9291359109,593.149921476,0.0,46.0930336215,113.312780494,409.879946581,395.515194229,5.66466996096,8.7000823907
 10/03  03:00:00,985.535705922,99.9291359109,593.285814576,0.0,46.0930336215,113.312780494,421.715512387,398.66897831,5.66466996096,17.3818641163
 10/03  04:00:00,1077.74027343,99.9291359109,592.260673882,0.0,100.150657288,148.969399434,395.869774269,381.503280595,5.66466996096,8.70182371303
 10/03  05:00:00,1071.14733245,100.100107782,584.370660461,0.0,100.150657288,149.894399434,621.069264543,589.526577413,14.1616749024,17.3810122272
 10/03  06:00:00,1296.73058334,101.187244522,580.891035871,0.0,176.471037341,302.612436532,454.099372058,417.075016332,28.3233498048,8.70100592167
 10/03  07:00:00,1402.50659239,102.54896515,574.368830962,0.0,243.2593065,310.10971186,431.707876143,371.697654496,42.4850247072,17.5251969389
 10/03  08:00:00,1433.22562493,103.701592823,566.271500789,0.0,243.2593065,310.10971186,421.920094288,338.87587038,56.6466996096,26.3975242987
 10/03  09:00:00,1456.85353728,104.680174697,554.995892488,0.0,243.2593065,302.612436532,391.516661277,313.722087668,42.4850247072,35.3095489017
 10/03  10:00:00,1456.97768341,105.703518467,546.02694302,0.0,243.2593065,310.10971186,394.713284859,288.424634412,70.808374512,35.4802759351
 10/03  11:00:00,1447.39725045,106.844317593,533.384026081,0.0,243.2593065,310.10971186,380.675947676,274.327102488,70.808374512,35.5404706759
 10/03  12:00:00,1396.44982266,108.111556213,522.283115749,0.0,243.2593065,310.10971186,358.036773392,260.688027789,70.808374512,26.5403710907
 10/03  13:00:00,1424.73045253,109.385577826,515.569507814,0.0,243.2593065,302.612436532,341.966691903,249.758687667,56.6466996096,35.5613046267
 10/03  14:00:00,1428.02794954,110.685314521,517.867755977,0.0,243.2593065,302.612436532,319.295662108,241.310159102,42.4850247072,35.5004782988
 10/03  15:00:00,1424.4808096,111.876691791,512.960430153,0.0,243.2593065,302.612436532,317.384121587,225.303575568,56.6466996096,35.43384641
 10/03  16:00:00,1427.82621398,113.070659067,508.056020977,0.0,243.2593065,310.10971186,327.12009769,215.693854267,84.9700494144,26.4561940087
 10/03  17:00:00,1434.17639141,113.771430459,514.175146902,0.0,243.2593065,310.10971186,323.198454475,220.749480514,84.9700494144,17.4789245467
 10/03  18:00:00,1190.91055128,99.9291359109,548.035016808,0.0,166.938926447,199.110933808,352.907725347,250.512459808,84.9700494144,17.4252161246
 10/03  19:00:00,1204.38136112,99.9291359109,557.802752935,0.0,166.938926447,191.61365848,347.221193956,273.149723897,56.6466996096,17.4247704494
 10/03  20:00:00,1075.6844676,99.9291359109,563.326038713,0.0,100.150657288,124.558693486,392.977339676,318.906464484,56.6466996096,17.4241755817
 10/03  21:00:00,1037.89355182,99.9291359109,564.986284566,0.0,100.150657288,124.558693486,379.394274175,328.205668849,42.4850247072,8.70358061869
 10/03  22:00:00,974.526446905,99.9291359109,569.12666314,0.0,46.0930336215,124.558693486,385.440764582,348.415662057,28.3233498048,8.70175272031
 10/03  23:00:00,976.506953508,99.9291359109,570.412549334,0.0,46.0930336215,124.558693486,388.412081187,356.86769035,14.1616749024,17.3827159344
 10/03  24:00:00,966.630292592,99.9291359109,572.980762091,0.0,46.0930336215,113.312780494,377.923763986,363.558154107,5.66466996096,8.70093991772
 10/04  01:00:00,974.42072336,99.9291359109,581.305243083,0.0,46.0930336215,113.312780494,393.250162532,370.201499494,5.66466996096,17.3839930772
 10/04  02:00:00,969.061713762,99.9291359109,575.747023516,0.0,46.0930336215,113.312780494,386.699564512,372.334435825,5.66466996096,8.70045872675
 10/04  03:00:00,972.111288522,99.9291359109,579.018674845,0.0,46.0930336215,113.312780494,400.089138731,377.041767585,5.66466996096,17.3827011847
 10/04  04:00:00,1061.55973465,99.9291359109,577.980547189,0.0,100.150657288,148.969399434,375.695747351,361.328797247,5.66466996096,8.70228014331
 10/04  05:00:00,1051.20836048,100.510705856,565.080777909,0.0,100.150657288,149.894399434,541.188943315,509.643567509,14.1616749024,17.3837009038
 10/04  06:00:00,1283.19793499,102.939090006,565.909176286,0.0,176.471037341,302.612436532,408.245425508,371.220555863,28.3233498048,8.70151984011
 10/04  07:00:00,1390.91247343,104.987941617,559.56441756,0.0,243.2593065,310.10971186,395.347923571,335.333771282,42.4850247072,17.5291275823
 10/04  08:00:00,1419.84680722,106.061072145,549.482075748,0.0,243.2593065,310.10971186,393.769319522,310.722328027,56.6466996096,26.4002918853
 10/04  09:00:00,1448.87590269,106.87819193,544.115874764,0.0,243.2593065,302.612436532,369.69404877,291.895055089,42.4850247072,35.3139689738
 10/04  10:00:00,1452.81151688,108.214658679,539.021007232,0.0,243.2593065,310.10971186,375.598151829,269.304340167,70.808374512,35.4854371498
 10/04  11:00:00,1442.55720976,109.701162854,525.3726176,0.0,243.2593065,310.10971186,360.181338019,253.826531471,70.808374512,35.5464320366
 10/04  12:00:00,1393.76910087,111.159050192,516.351065009,0.0,243.2593065,310.10971186,341.7881406,244.441321052,70.808374512,26.5384450362
 10/04  13:00:00,1418.96869946,112.403575362,506.206541211,0.0,243.2593065,302.612436532,336.579571197,235.482533333,56.6466996096,44.4503382542
 10/04  14:00:00,1415.13372022,113.458395135,500.799756011,0.0,243.2593065,302.612436532,294.802898666,225.691870731,42.4850247072,26.6260032286
 10/04  15:00:00,1415.69284321,115.085056967,499.708569585,0.0,243.2593065,302.612436532,304.68470271,212.597590589,56.6466996096,35.4404125115
 10/04  16:00:00,1426.66631683,115.843509532,503.67992489,0.0,243.2593065,310.10971186,329.590968009,218.168652024,84.9700494144,26.4522665704
 10/04  17:00:00,1430.67405689,117.302931503,506.632996046,0.0,243.2593065,310.10971186,320.031335079,217.579413323,84.9700494144,17.4818723412
 10/04  18:00:00,1183.261046,99.9291359109,539.706986377,0.0,166.938926447,199.110933808,345.143466398,242.7450833,84.9700494144,17.4283336834
 10/04  19:00:00,1204.55403852,99.9291359109,556.965941347,0.0,166.938926447,191.61365848,342.438188478,268.366958117,56.6466996096,17.4245307515
 10/04  20:00:00,1075.08212697,99.9291359109,561.824623747,0.0,100.150657288,124.558693486,387.412458359,313.338722805,56.6466996096,17.4270359449
 10/04  21:00:00,1035.73840967,99.9291359109,562.119722461,0.0,100.150657288,124.558693486,373.429625045,322.23956164,42.4850247072,8.70503869781
 10/04  22:00:00,972.169497403,99.9291359109,566.502445229,0.0,46.0930336215,124.558693486,389.142429425,343.437178114,28.3233498048,17.381901506
 10/04  23:00:00,976.185362189,99.9291359109,569.877878995,0.0,46.0930336215,124.558693486,375.145491063,352.281970269,14.1616749024,8.70184589099
 10/04  24:00:00,969.128660984,99.9291359109,575.67920713,0.0,46.0930336215,113.312780494,382.191951399,359.144281098,5.66466996096,17.3830003405
 10/05  01:00:00,974.138119982,99.9291359109,581.163164852,0.0,46.0930336215,113.312780494,380.770463849,366.40448292,5.66466996096,8.7013109685
 10/05  02:00:00,968.125168577,99.9291359109,574.786604797,0.0,46.0930336215,113.312780494,383.175459836,368.808794307,5.66466996096,8.70199556877
 10/05  03:00:00,963.983472016,99.9291359109,570.34814581,0.0,46.0930336215,113.312780494,393.751250196,370.703170674,5.66466996096,17.3834095606
 10/05  04:00:00,1061.97789615,99.9291359109,578.384735871,0.0,100.150657288,148.969399434,371.515362498,357.149344808,5.66466996096,8.70134772854
 10/05  05:00:00,1062.38703112,100.865448156,576.749011494,0.0,100.150657288,149.894399434,524.490414064,492.943164777,14.1616749024,17.3855743844
 10/05  06:00:00,1286.41386991,103.848092433,568.586232232,0.0,176.471037341,302.612436532,400.202562331,363.178506428,28.3233498048,8.70070609841
 10/05  07:00:00,1388.64587982,106.055666157,556.207611697,0.0,243.2593065,310.10971186,394.111329512,325.342044449,42.4850247072,26.2842603553
 10/05  08:00:00,1416.76124271,107.212564333,545.109534215,0.0,243.2593065,310.10971186,378.703337233,295.65551831,56.6466996096,26.4011193141
 10/05  09:00:00,1439.79524815,108.094702436,533.190382891,0.0,243.2593065,302.612436532,343.480384455,274.502713874,42.4850247072,26.4926458742
 10/05  10:00:00,1442.0617137,109.484463761,526.069546044,0.0,243.2593065,310.10971186,361.241135963,254.937402459,70.808374512,35.4953589918
 10/05  11:00:00,1439.62245092,110.890035778,520.858969239,0.0,243.2593065,310.10971186,351.64881741,245.282569416,70.808374512,35.5578734816
 10/05  12:00:00,1394.08937081,112.38355686,515.384374749,0.0,243.2593065,310.10971186,344.654726135,238.459709659,70.808374512,35.3866419639
 10/05  13:00:00,1425.94301073,113.845932522,512.327701246,0.0,243.2593065,302.612436532,324.887139564,232.690782015,56.6466996096,35.5496579391
 10/05  14:00:00,1427.87464267,115.311234418,513.000476655,0.0,243.2593065,302.612436532,303.442131191,225.467428482,42.4850247072,35.4896780019
 10/05  15:00:00,1430.92408451,117.094623003,514.783918937,0.0,243.2593065,302.612436532,300.421425967,216.739469804,56.6466996096,27.0352565533
 10/05  16:00:00,1437.76937617,116.683376913,515.623944665,0.0,243.2593065,310.10971186,354.781718061,235.000298603,84.9700494144,34.8113700433
 10/05  17:00:00,1434.97301845,116.849499096,512.314880466,0.0,243.2593065,310.10971186,347.6530419,245.20234614,84.9700494144,17.4806463457
 10/05  18:00:00,1193.47017545,99.9291359109,550.948779865,0.0,166.938926447,199.110933808,369.86057171,267.465060186,84.9700494144,17.4254621091
 10/05  19:00:00,1213.31245831,99.9291359109,566.683576227,0.0,166.938926447,191.61365848,344.936640852,279.565505147,56.6466996096,8.72443609498
 10/05  20:00:00,1071.5854291,99.9291359109,558.297396534,0.0,100.150657288,124.558693486,391.033018432,316.959922417,56.6466996096,17.4263964058
 10/05  21:00:00,1038.32051603,99.9291359109,564.913187824,0.0,100.150657288,124.558693486,385.396196562,325.522866203,42.4850247072,17.3883056513
 10/05  22:00:00,979.854966389,99.9291359109,574.861049699,0.0,46.0930336215,124.558693486,385.161441264,348.136733067,28.3233498048,8.7013583919
 10/05  23:00:00,982.82716759,99.9291359109,577.1927628,0.0,46.0930336215,124.558693486,379.538290181,356.67463154,14.1616749024,8.70198373936
 10/05  24:00:00,970.347802958,99.9291359109,577.184425612,0.0,46.0930336215,113.312780494,385.183737632,362.13560009,5.66466996096,17.3834675811
 10/06  01:00:00,973.144113533,99.9291359109,580.185687475,0.0,46.0930336215,113.312780494,382.444045192,368.077903985,5.66466996096,8.70147124621
 10/06  02:00:00,975.335226229,99.9291359109,582.498038831,0.0,46.0930336215,113.312780494,396.188367461,373.138600327,5.66466996096,17.3850971731
 10/06  03:00:00,975.430639815,99.9291359109,582.632460066,0.0,46.0930336215,113.312780494,391.589181493,377.223494461,5.66466996096,8.70101707111
 10/06  04:00:00,1067.83223628,99.9291359109,581.664797994,0.0,100.150657288,148.969399434,384.119183031,361.069216446,5.66466996096,17.3852966239
 10/06  05:00:00,1061.97984793,101.078659521,573.734958625,0.0,100.150657288,149.894399434,513.630183607,490.765569774,14.1616749024,8.70293892999
 10/06  06:00:00,1288.74284495,104.146053397,569.554395561,0.0,176.471037341,302.612436532,409.17853799,363.470612943,28.3233498048,17.3845752418
 10/06  07:00:00,1397.51216708,106.232515466,565.495169212,0.0,243.2593065,310.10971186,392.951474111,332.934708194,42.4850247072,17.5317412102
 10/06  08:00:00,1430.12315085,107.084069647,559.668143956,0.0,243.2593065,310.10971186,401.45414119,318.406595346,56.6466996096,26.400846234
 10/06  09:00:00,1456.36909527,107.702637919,551.508825903,0.0,243.2593065,302.612436532,378.683104586,309.709177101,42.4850247072,26.4889027776
 10/06  10:00:00,1461.69096244,108.338115543,548.407617379,0.0,243.2593065,310.10971186,408.028792919,301.708907554,70.808374512,35.5115108532
 10/06  11:00:00,1462.69814259,108.997961273,547.591773656,0.0,243.2593065,310.10971186,406.007536705,296.65114958,70.808374512,38.5480126135
 10/06  12:00:00,1420.52605499,109.623566267,546.613674944,0.0,243.2593065,310.10971186,397.186456396,293.937979033,70.808374512,32.4401028508
 10/06  13:00:00,1458.08464389,110.452620753,550.381836011,0.0,243.2593065,302.612436532,378.619982489,286.406787229,56.6466996096,35.5664956504
 10/06  14:00:00,1469.12563105,111.074259223,561.748915965,0.0,243.2593065,302.612436532,364.784023077,286.792455302,42.4850247072,35.5065430678
 10/06  15:00:00,1484.72718765,111.595658719,578.384517141,0.0,243.2593065,302.612436532,380.921654838,288.834269446,56.6466996096,35.4406857826
 10/06  16:00:00,1494.67640078,112.05068056,582.142482284,0.0,243.2593065,310.10971186,403.226221366,291.798626749,84.9700494144,26.4575452022
 10/06  17:00:00,1496.71933585,112.325969697,584.757588845,0.0,243.2593065,310.10971186,400.537222997,298.086549406,84.9700494144,17.4806241766
 10/06  18:00:00,1213.70475944,99.9291359109,576.831596625,0.0,166.938926447,199.110933808,418.899009958,316.502454037,84.9700494144,17.4265065071
 10/06  19:00:00,1211.9932467,99.9291359109,571.407870202,0.0,166.938926447,191.61365848,399.141476823,325.065379677,56.6466996096,17.4293975362
 10/06  20:00:00,1073.52284846,99.9291359109,566.694330583,0.0,100.150657288,124.558693486,439.381224034,365.308491577,56.6466996096,17.4260328479
 10/06  21:00:00,1031.58512307,99.9291359109,563.116412904,0.0,100.150657288,124.558693486,423.853657637,372.664222489,42.4850247072,8.70441044025
 10/06  22:00:00,970.95864442,99.9291359109,558.874034315,0.0,46.0930336215,124.558693486,429.640053798,392.614074946,28.3233498048,8.70262904703
 10/06  23:00:00,975.387796101,99.9291359109,550.398047512,0.0,46.0930336215,124.558693486,433.220518925,401.674191793,14.1616749024,17.3846522298
 10/06  24:00:00,963.965402301,99.9291359109,541.430347829,0.0,46.0930336215,113.312780494,423.774923606,409.408254774,5.66466996096,8.70199887169
 10/07  01:00:00,964.447683865,99.9291359109,532.088227012,0.0,46.0930336215,113.312780494,439.352471278,416.303316569,5.66466996096,17.3844847481
 10/07  02:00:00,953.511275446,99.9291359109,524.689852695,0.0,46.0930336215,113.312780494,437.919120036,423.552771495,5.66466996096,8.70167857947
 10/07  03:00:00,946.434878346,99.9291359109,521.431072048,0.0,46.0930336215,113.312780494,452.142348929,429.092262931,5.66466996096,17.3854160371
 10/07  04:00:00,952.980428521,99.9291359109,520.171567123,0.0,55.6251445156,113.312780494,436.297453121,421.931576502,5.66466996096,8.70120665777
 10/07  05:00:00,957.50241164,99.9291359109,518.697329686,0.0,55.6251445156,113.312780494,456.383832618,424.837858022,14.1616749024,17.3842996933
 10/07  06:00:00,1026.30390867,99.9291359109,507.968049259,0.0,65.1572554096,176.889270242,406.372591881,369.346071935,28.3233498048,8.70317014112
 10/07  07:00:00,1138.64707912,100.273449529,506.73938102,0.0,109.682768182,220.96816451,627.867153715,567.996460832,42.4850247072,17.3856681757
 10/07  08:00:00,1153.03093382,100.27164484,503.544620717,0.0,109.682768182,220.96816451,552.723718676,478.61525619,56.6466996096,17.4617628768
 10/07  09:00:00,1259.39495701,101.054170899,500.106052954,0.0,131.945524568,266.955817592,497.777162362,437.756247166,42.4850247072,17.535890489
 10/07  10:00:00,1267.74734679,101.263059633,503.685906115,0.0,131.945524568,274.45309292,518.001237249,420.792569633,70.808374512,26.4002931039
 10/07  11:00:00,1277.68902676,101.574140579,506.592311146,0.0,131.945524568,274.45309292,498.121701208,400.913691616,70.808374512,26.3996350797
 10/07  12:00:00,1253.48024561,101.808358543,506.666130678,0.0,131.945524568,274.45309292,483.781966873,386.580144505,70.808374512,26.3934478559
 10/07  13:00:00,1250.79784865,102.023703208,508.597219143,0.0,131.945524568,266.955817592,462.05430246,379.010331356,56.6466996096,26.3972714952
 10/07  14:00:00,1256.53696234,102.05319555,509.628092387,0.0,131.945524568,266.955817592,442.07202052,373.191898272,42.4850247072,26.3950975407
 10/07  15:00:00,1174.88236621,99.9291359109,505.152703653,0.0,109.682768182,212.545889182,380.82454199,297.780023839,56.6466996096,26.3978185411
 10/07  16:00:00,1175.32453397,99.9291359109,498.244125622,0.0,109.682768182,220.04316451,416.03622008,304.673664073,84.9700494144,26.3925065931
 10/07  17:00:00,1119.92918659,99.9291359109,481.011869765,0.0,109.682768182,220.04316451,402.565414699,300.069471554,84.9700494144,17.5258937302
 10/07  18:00:00,1039.9389644,99.9291359109,433.503002315,0.0,100.150657288,199.110933808,448.888747759,346.535508188,84.9700494144,17.3831901565
 10/07  19:00:00,1013.25162019,99.9291359109,403.175353896,0.0,100.150657288,191.61365848,429.169309091,363.820012088,56.6466996096,8.70259739358
 10/07  20:00:00,851.298695574,99.9291359109,357.74130458,0.0,55.6251445156,124.558693486,489.519169383,415.487759819,56.6466996096,17.3847099543
 10/07  21:00:00,805.261854906,99.9291359109,311.854339071,0.0,55.6251445156,124.558693486,481.41897074,430.231906433,42.4850247072,8.70203959946
 10/07  22:00:00,775.843029613,99.9291359109,289.689278199,0.0,46.0930336215,124.558693486,498.947657343,461.921595147,28.3233498048,8.70271239157
 10/07  23:00:00,760.531906174,99.9291359109,274.393758544,0.0,46.0930336215,124.558693486,508.61260007,477.066019226,14.1616749024,17.384905942
 10/07  24:00:00,743.4719028,99.9291359109,270.457319907,0.0,46.0930336215,113.312780494,499.541794823,485.174972707,5.66466996096,8.70215215479
 10/08  01:00:00,714.146418228,99.9291359109,256.788284756,0.0,34.9616554283,113.312780494,530.10080852,507.049425257,5.66466996096,17.3867133019
 10/08  02:00:00,697.285467218,99.9291359109,243.013098904,0.0,34.9616554283,113.312780494,537.876127206,523.509551263,5.66466996096,8.70190598233
 10/08  03:00:00,697.403333849,99.9291359109,240.128430841,0.0,34.9616554283,113.312780494,555.945649196,532.895059945,5.66466996096,17.3859192896
 10/08  04:00:00,706.100245297,99.9291359109,239.098388366,0.0,44.4937663224,113.312780494,544.711338839,530.345256333,5.66466996096,8.70141254407
 10/08  05:00:00,696.407961541,99.9291359109,227.072416509,0.0,44.4937663224,113.312780494,581.425432764,549.878830694,14.1616749024,17.3849271675
 10/08  06:00:00,755.035391879,99.9291359109,214.133174933,0.0,54.0258772165,176.889270242,534.633351897,497.606481705,28.3233498048,8.70352038747
 10/08  07:00:00,744.132101064,99.9291359109,210.561741423,0.0,54.0258772165,184.38654557,548.958785445,489.089784953,42.4850247072,17.3839757847
 10/08  08:00:00,841.764738065,99.9291359109,232.86890095,0.0,65.1572554096,220.04316451,508.306558568,434.208444725,56.6466996096,17.4514142332
 10/08  09:00:00,872.130206402,99.9291359109,271.088483146,0.0,65.1572554096,212.545889182,454.575373021,394.567076519,42.4850247072,17.5232717953
 10/08  10:00:00,927.877167835,99.9291359109,317.257622178,0.0,65.1572554096,220.04316451,462.691157095,365.504839881,70.808374512,26.3779427025
 10/08  11:00:00,1000.09078856,99.9291359109,379.265172228,0.0,65.1572554096,220.04316451,454.335888524,357.152352883,70.808374512,26.3751611288
 10/08  12:00:00,1078.21761768,99.9291359109,450.231391053,0.0,65.1572554096,220.04316451,446.485680271,349.299930714,70.808374512,26.3773750445
 10/08  13:00:00,1110.22537801,99.9291359109,482.59787382,0.0,65.1572554096,212.545889182,416.32525163,342.087219309,56.6466996096,17.5913327108
 10/08  14:00:00,1112.49839522,99.9291359109,483.610131555,0.0,65.1572554096,212.545889182,401.665034361,332.802500835,42.4850247072,26.3775088195
 10/08  15:00:00,1115.03827387,99.9291359109,485.022593751,0.0,65.1572554096,212.545889182,401.468864854,318.442768473,56.6466996096,26.3793967706
 10/08  16:00:00,1083.74414944,99.9291359109,482.64737545,0.0,65.1572554096,220.04316451,425.150007782,313.802209885,84.9700494144,26.3777484826
 10/08  17:00:00,1005.14719011,99.9291359109,454.694161111,0.0,54.0258772165,184.38654557,439.830946472,337.340048585,84.9700494144,17.5208484728
 10/08  18:00:00,871.895658929,99.9291359109,355.4646603,0.0,44.4937663224,163.454314868,496.748955517,394.392948081,84.9700494144,17.3859580216
 10/08  19:00:00,820.755256349,99.9291359109,305.197056297,0.0,44.4937663224,155.95703954,492.852925289,427.504178688,56.6466996096,8.70204699135
 10/08  20:00:00,774.205301374,99.9291359109,294.375062598,0.0,44.4937663224,124.558693486,545.021882695,470.989005479,56.6466996096,17.3861776056
 10/08  21:00:00,767.139525716,99.9291359109,291.27109617,0.0,44.4937663224,124.558693486,533.321749457,482.135125542,42.4850247072,8.70159920829
 10/08  22:00:00,755.741605655,99.9291359109,290.128902242,0.0,34.9616554283,124.558693486,548.521867406,502.813348567,28.3233498048,17.385169034
 10/08  23:00:00,741.057377693,99.9291359109,277.176349183,0.0,34.9616554283,124.558693486,547.113427261,524.248108018,14.1616749024,8.70364434043
 10/08  24:00:00,713.730108062,99.9291359109,263.983861325,0.0,34.9616554283,113.312780494,566.331569773,543.282698909,5.66466996096,17.3842009033
 10/09  01:00:00,710.724316124,99.9291359109,261.176028848,0.0,34.9616554283,113.312780494,566.366788536,551.998763245,5.66466996096,8.70335532968
 10/09  02:00:00,697.001023301,99.9291359109,248.250061709,0.0,34.9616554283,113.312780494,596.20875378,573.157640585,5.66466996096,17.3864432335
 10/09  03:00:00,687.243424659,99.9291359109,235.659621522,0.0,34.9616554283,113.312780494,602.167817284,587.80014829,5.66466996096,8.70299903246
 10/09  04:00:00,697.820057085,99.9291359109,233.081015778,0.0,44.4937663224,113.312780494,606.079281221,583.028965271,5.66466996096,17.385645989
 10/09  05:00:00,690.054020944,99.9291359109,221.113344352,0.0,44.4937663224,113.312780494,623.598936681,600.734690982,14.1616749024,8.70257079594
 10/09  06:00:00,751.375850807,99.9291359109,210.744638152,0.0,54.0258772165,176.889270242,579.755049852,542.728410903,28.3233498048,8.70328914391
 10/09  07:00:00,744.083942506,99.9291359109,207.741304845,0.0,54.0258772165,184.38654557,597.815660849,537.94444639,42.4850247072,17.3861897519
 10/09  08:00:00,826.067757956,99.9291359109,216.653120487,0.0,65.1572554096,220.04316451,582.658845795,508.555688045,56.6466996096,17.4564581397
 10/09  09:00:00,843.058138392,99.9291359109,240.880945599,0.0,65.1572554096,212.545889182,543.261906952,483.252374769,42.4850247072,17.5245074759
 10/09  10:00:00,876.788833962,99.9291359109,268.465321861,0.0,65.1572554096,220.04316451,552.691672057,455.501678229,70.808374512,26.3816193154
 10/09  11:00:00,922.861980056,99.9291359109,311.284123077,0.0,65.1572554096,220.04316451,532.579136747,435.392088204,70.808374512,26.3786740307
 10/09  12:00:00,966.017207598,99.9291359109,351.674202304,0.0,65.1572554096,220.04316451,530.11021984,432.920846823,70.808374512,26.3809985052
 10/09  13:00:00,952.795612021,99.9291359109,343.586995107,0.0,65.1572554096,212.545889182,520.954362084,437.929374367,56.6466996096,26.3782881072
 10/09  14:00:00,919.00698757,99.9291359109,311.02066842,0.0,65.1572554096,212.545889182,520.235710486,451.36997914,42.4850247072,26.3807066397
 10/09  15:00:00,896.182148896,99.9291359109,293.534269979,0.0,65.1572554096,212.545889182,529.571066702,453.943340578,56.6466996096,18.981026514
 10/09  16:00:00,868.89569004,99.9291359109,290.36644621,0.0,65.1572554096,220.04316451,549.916311033,439.954156619,84.9700494144,24.9921049993
 10/09  17:00:00,819.25417804,99.9291359109,288.912605345,0.0,54.0258772165,184.38654557,570.398117135,459.153664057,84.9700494144,26.2744036638
 10/09  18:00:00,781.929750197,99.9291359109,275.271061502,0.0,44.4937663224,163.454314868,607.082596222,513.411482882,84.9700494144,8.7010639261
 10/09  19:00:00,770.889259043,99.9291359109,262.033453483,0.0,44.4937663224,155.95703954,610.412454208,536.380173428,56.6466996096,17.3855811705
 10/09  20:00:00,729.624984638,99.9291359109,258.452808857,0.0,44.4937663224,124.558693486,641.676127933,576.325547546,56.6466996096,8.70388077769
 10/09  21:00:00,725.674962957,99.9291359109,257.253041806,0.0,44.4937663224,124.558693486,642.968771099,583.099004502,42.4850247072,17.3847418895
 10/09  22:00:00,713.396135359,99.9291359109,256.565324844,0.0,34.9616554283,124.558693486,639.040731134,602.013951222,28.3233498048,8.70343010677
 10/09  23:00:00,725.213424143,99.9291359109,268.251345851,0.0,34.9616554283,124.558693486,628.212274542,596.66414437,14.1616749024,17.3864552691
 10/09  24:00:00,726.485675976,99.9291359109,280.732274355,0.0,34.9616554283,113.312780494,613.020778871,598.653124778,5.66466996096,8.7029841318
 10/10  01:00:00,740.18523787,99.9291359109,283.095788355,0.0,46.0930336215,113.312780494,624.886555172,601.835832121,5.66466996096,17.3860530903
 10/10  02:00:00,740.856387766,99.9291359109,283.720405018,0.0,46.0930336215,113.312780494,620.795991526,606.428439296,5.66466996096,8.70288226942
 10/10  03:00:00,740.785294277,99.9291359109,283.678613659,0.0,46.0930336215,113.312780494,624.544895656,610.176583997,5.66466996096,8.70364169863
 10/10  04:00:00,832.331081814,99.9291359109,284.567486741,0.0,100.150657288,148.969399434,603.919417496,580.867661832,5.66466996096,17.3870857025
 10/10  05:00:00,882.514353162,99.9291359109,326.969367064,0.0,100.150657288,149.894399434,1095.01734652,1072.15238703,14.1616749024,8.70328458713
 10/10  06:00:00,1111.36785138,99.9491270743,331.319810504,0.0,176.471037341,302.612436532,741.798487051,696.088688513,28.3233498048,17.3864487331
 10/10  07:00:00,1222.49370744,100.210267343,334.106107095,0.0,243.2593065,310.10971186,678.203533512,618.187446846,42.4850247072,17.5310619588
 10/10  08:00:00,1301.19523769,100.360993628,372.512371839,0.0,243.2593065,310.10971186,653.287123973,570.229990543,56.6466996096,26.4104338202
 10/10  09:00:00,1409.68316156,100.479933458,440.8137777,0.0,243.2593065,302.612436532,611.391350635,533.574721765,42.4850247072,35.331604163
 10/10  10:00:00,1461.08060673,100.58507176,483.963504729,0.0,243.2593065,310.10971186,600.217242783,493.900353003,70.808374512,35.5085152689
 10/10  11:00:00,1472.72764891,100.680614177,492.218217649,0.0,243.2593065,310.10971186,573.467689152,467.086286786,70.808374512,35.5730278532
 10/10  12:00:00,1443.67624677,100.769544794,501.512990594,0.0,243.2593065,310.10971186,549.910533362,443.700876365,70.808374512,35.401282484
 10/10  13:00:00,1487.34994061,100.855016935,510.957175959,0.0,243.2593065,302.612436532,518.116880908,425.901729647,56.6466996096,35.5684516505
 10/10  14:00:00,1498.14297084,100.969739823,517.473257965,0.0,243.2593065,302.612436532,484.721413926,406.727105854,42.4850247072,35.5092833649
 10/10  15:00:00,1502.96620279,101.164831193,522.798141361,0.0,243.2593065,302.612436532,466.891723192,374.799947382,56.6466996096,35.4450762005
 10/10  16:00:00,1510.82205186,101.343284415,526.895050947,0.0,243.2593065,310.10971186,463.815924376,352.375519612,84.9700494144,26.4703553493
 10/10  17:00:00,1516.63950134,101.547465084,524.231718462,0.0,243.2593065,310.10971186,456.213933437,353.755656994,84.9700494144,17.4882270287
 10/10  18:00:00,1248.349843,99.9291359109,516.789246026,0.0,166.938926447,199.110933808,451.231356187,348.828682434,84.9700494144,17.4326243383
 10/10  19:00:00,1238.54812738,99.9291359109,510.008088922,0.0,166.938926447,191.61365848,442.243285436,368.167443004,56.6466996096,17.4291428215
 10/10  20:00:00,1097.12789232,99.9291359109,505.071476328,0.0,100.150657288,124.558693486,478.4842637,413.111026294,56.6466996096,8.72653779591
 10/10  21:00:00,1052.25162269,99.9291359109,499.443625736,0.0,100.150657288,124.558693486,481.428161741,421.550093765,42.4850247072,17.3930432692
 10/10  22:00:00,982.7034409,99.9291359109,494.737962463,0.0,46.0930336215,124.558693486,478.209527215,441.183568604,28.3233498048,8.70260880616
 10/10  23:00:00,981.449158573,99.9291359109,492.594609431,0.0,46.0930336215,124.558693486,478.752842676,447.203748771,14.1616749024,17.3874190028
 10/10  24:00:00,967.730305089,99.9291359109,491.699057107,0.0,46.0930336215,113.312780494,465.536267772,451.169317167,5.66466996096,8.7022806445
 10/11  01:00:00,964.005744838,99.9291359109,488.112378297,0.0,46.0930336215,113.312780494,480.359881552,457.30815746,5.66466996096,17.3870541305
 10/11  02:00:00,946.694840802,99.9291359109,470.966890622,0.0,46.0930336215,113.312780494,476.608556236,462.239078951,5.66466996096,8.70480732434
 10/11  03:00:00,944.27694904,99.9291359109,464.754031908,0.0,46.0930336215,113.312780494,491.61741827,468.566064245,5.66466996096,17.3866840637
 10/11  04:00:00,1033.99402436,99.9291359109,465.087147022,0.0,100.150657288,148.969399434,464.801227206,450.432042386,5.66466996096,8.70451485874
 10/11  05:00:00,1055.91015339,99.9509738392,481.502443499,0.0,100.150657288,149.894399434,809.087388477,777.537129196,14.1616749024,17.3885843791
 10/11  06:00:00,1286.56076552,100.740746586,482.597873827,0.0,176.471037341,302.612436532,567.380924416,530.353379503,28.3233498048,8.70419510823
 10/11  07:00:00,1395.41859861,100.998109521,482.59787382,0.0,243.2593065,310.10971186,550.956891221,482.179854219,42.4850247072,26.2920122941
 10/11  08:00:00,1432.68654666,101.218136823,482.952887055,0.0,243.2593065,310.10971186,532.060548483,449.001258147,56.6466996096,26.4125907267
 10/11  09:00:00,1467.56822972,101.727987234,488.265848364,0.0,243.2593065,302.612436532,490.451705017,421.456388278,42.4850247072,26.5102920323
 10/11  10:00:00,1479.01763829,102.340049477,499.246937701,0.0,243.2593065,310.10971186,499.169980673,392.84147502,70.808374512,35.5201311411
 10/11  11:00:00,1487.32072049,103.114397348,512.365739377,0.0,243.2593065,310.10971186,479.647374664,373.252560329,70.808374512,35.5864398227
 10/11  12:00:00,1459.85585062,103.974295054,528.90008699,0.0,243.2593065,310.10971186,460.43020854,354.208996871,70.808374512,35.4128371568
 10/11  13:00:00,1517.9187695,104.754175514,531.568126638,0.0,243.2593065,302.612436532,431.655998332,339.427165344,56.6466996096,35.5821333785
 10/11  14:00:00,1522.24087732,105.5226723,521.349485092,0.0,243.2593065,302.612436532,401.373996655,323.365945802,42.4850247072,35.5230261457
 10/11  15:00:00,1520.12296133,106.306146992,516.587267881,0.0,243.2593065,302.612436532,390.15298193,298.048311523,56.6466996096,35.4579707979
 10/11  16:00:00,1526.7377023,106.822959251,515.062451408,0.0,243.2593065,310.10971186,395.615426968,284.172844622,84.9700494144,26.4725329315
 10/11  17:00:00,1528.97164532,107.290812816,518.272666028,0.0,243.2593065,310.10971186,386.946118766,284.48978565,84.9700494144,17.4862837018
 10/11  18:00:00,1289.08216448,99.9291359109,539.850318538,0.0,166.938926447,199.110933808,410.941196652,308.538353939,84.9700494144,17.4327932989
 10/11  19:00:00,1285.32411978,99.9291359109,534.569314669,0.0,166.938926447,191.61365848,403.184033627,329.105263524,56.6466996096,17.4320704931
 10/11  20:00:00,1131.13722703,99.9291359109,526.279941529,0.0,100.150657288,124.558693486,448.379317905,374.300573291,56.6466996096,17.432045004
 10/11  21:00:00,1077.46480298,99.9291359109,520.655085416,0.0,100.150657288,124.558693486,434.949906288,383.7575185,42.4850247072,8.70736308074
 10/11  22:00:00,997.252856611,99.9291359109,518.152615265,0.0,46.0930336215,124.558693486,449.794297455,404.084144663,28.3233498048,17.386802987
 10/11  23:00:00,992.172953699,99.9291359109,517.965352335,0.0,46.0930336215,124.558693486,433.951837636,411.085602842,14.1616749024,8.70455989177
 10/11  24:00:00,978.678080437,99.9291359109,516.643749523,0.0,46.0930336215,113.312780494,440.885671346,417.833375762,5.66466996096,17.3876256221
 10/12  01:00:00,976.243959049,99.9291359109,513.768780578,0.0,46.0930336215,113.312780494,437.456359372,423.087217666,5.66466996096,8.70447174453
 10/12  02:00:00,975.563732961,99.9291359109,513.798010379,0.0,46.0930336215,113.312780494,449.301955288,426.251019107,5.66466996096,17.3862662196
 10/12  03:00:00,977.606079727,99.9291359109,516.170781926,0.0,46.0930336215,113.312780494,444.020448981,429.65146525,5.66466996096,8.7043137699
 10/12  04:00:00,1066.66713029,99.9291359109,517.264094402,0.0,100.150657288,148.969399434,435.928148684,412.875032454,5.66466996096,17.3884462692
 10/12  05:00:00,1068.52767464,100.326953146,516.375772549,0.0,100.150657288,149.894399434,683.523268771,660.657512299,14.1616749024,8.70408157004
 10/12  06:00:00,1294.42896642,101.155457076,514.995312763,0.0,176.471037341,302.612436532,511.877831971,466.166501696,28.3233498048,17.3879804704
 10/12  07:00:00,1415.10183642,102.861448065,516.831140289,0.0,243.2593065,310.10971186,479.007018352,418.984282808,42.4850247072,17.5377108363
 10/12  08:00:00,1456.58722195,104.147260823,521.217713404,0.0,243.2593065,310.10971186,466.902966475,383.842904567,56.6466996096,26.4133622987
 10/12  09:00:00,1496.57008637,105.048774995,529.623730921,0.0,243.2593065,302.612436532,429.992804911,357.589720394,42.4850247072,29.9180598095
 10/12  10:00:00,1515.27438455,105.914136757,535.395889503,0.0,243.2593065,310.10971186,442.909760091,331.139629199,70.808374512,40.9617563801
 10/12  11:00:00,1511.99580541,106.73022231,536.885220154,0.0,243.2593065,310.10971186,422.187817502,315.806109812,70.808374512,35.5733331782
 10/12  12:00:00,1461.49716774,107.60858754,529.016393154,0.0,243.2593065,310.10971186,400.246433109,302.877543668,70.808374512,26.5605149296
 10/12  13:00:00,1490.56551481,108.698254701,524.050337524,0.0,243.2593065,302.612436532,391.875088993,290.747172108,56.6466996096,44.4812172758
 10/12  14:00:00,1486.91844558,109.694451514,523.2420887,0.0,243.2593065,302.612436532,355.738274734,277.741551416,42.4850247072,35.5116986106
 10/12  15:00:00,1491.31048767,110.721757005,522.232364326,0.0,243.2593065,302.612436532,342.6113192,259.373071057,56.6466996096,26.5915485334
 10/12  16:00:00,1503.03339207,111.646807798,516.440756662,0.0,243.2593065,310.10971186,370.667978422,250.40559363,84.9700494144,35.2923353783
 10/12  17:00:00,1504.36439371,112.250524363,518.255067709,0.0,243.2593065,310.10971186,358.022124721,255.563428588,84.9700494144,17.4886467184
 10/12  18:00:00,1278.66822751,99.9291359109,547.437231776,0.0,166.938926447,199.110933808,389.202780453,286.800074312,84.9700494144,17.4326567269
 10/12  19:00:00,1292.93553553,99.9291359109,551.702907725,0.0,166.938926447,191.61365848,372.122846835,306.750918072,56.6466996096,8.72522915302
 10/12  20:00:00,1146.25604069,99.9291359109,542.72894348,0.0,100.150657288,124.558693486,423.172820931,349.091555286,56.6466996096,17.4345660359
 10/12  21:00:00,1105.05303106,99.9291359109,538.131504291,0.0,100.150657288,124.558693486,417.318479771,357.439904133,42.4850247072,17.3935509315
 10/12  22:00:00,1036.23725121,99.9291359109,532.223932758,0.0,46.0930336215,124.558693486,414.571392256,377.545103205,28.3233498048,8.70293924622
 10/12  23:00:00,1046.34013948,99.9291359109,526.587032617,0.0,46.0930336215,124.558693486,415.649901734,384.10008526,14.1616749024,17.3881415718
 10/12  24:00:00,1029.34396668,99.9291359109,522.11902814,0.0,46.0930336215,113.312780494,403.797775692,389.428570727,5.66466996096,8.70453500469
 10/13  01:00:00,1034.19992295,99.9291359109,519.983181253,0.0,46.0930336215,113.312780494,416.544208246,393.491494363,5.66466996096,17.3880439214
 10/13  02:00:00,1023.18776326,99.9291359109,517.9500776,0.0,46.0930336215,113.312780494,413.809214788,399.439169399,5.66466996096,8.705375428
 10/13  03:00:00,1017.88830548,99.9291359109,515.206542575,0.0,46.0930336215,113.312780494,429.785032489,406.732412168,5.66466996096,17.3879503596
 10/13  04:00:00,1104.7996879,99.9291359109,510.390420105,0.0,100.150657288,148.969399434,405.545475595,391.175585796,5.66466996096,8.70521983797
 10/13  05:00:00,1098.65540983,100.46442388,508.530625593,0.0,100.150657288,149.894399434,615.497529127,583.947709867,14.1616749024,17.3881443577
 10/13  06:00:00,1325.77875304,102.611913437,506.238815372,0.0,176.471037341,302.612436532,462.509586697,425.48120259,28.3233498048,8.70503430238
 10/13  07:00:00,1441.91570841,104.908931293,506.454294759,0.0,243.2593065,310.10971186,447.793041339,379.011806361,42.4850247072,26.2962102712
 10/13  08:00:00,1487.48571196,106.126789152,513.275007577,0.0,243.2593065,310.10971186,428.416637646,345.351946699,56.6466996096,26.4179913374
 10/13  09:00:00,1523.71433531,106.983585722,515.959366219,0.0,243.2593065,302.612436532,390.384785138,321.388793329,42.4850247072,26.5109671011
 10/13  10:00:00,1522.21950593,107.946430316,509.606668387,0.0,243.2593065,310.10971186,402.320316591,295.981139589,70.808374512,35.53080249
 10/13  11:00:00,1522.93562763,108.789384315,510.317670611,0.0,243.2593065,310.10971186,392.491173908,286.084105771,70.808374512,35.5986936247
 10/13  12:00:00,1480.23372984,109.911768712,510.821232184,0.0,243.2593065,310.10971186,385.002617795,278.77034486,70.808374512,35.4238984227
 10/13  13:00:00,1500.57948691,111.132679942,510.441947677,0.0,243.2593065,302.612436532,362.091553683,269.849154985,56.6466996096,35.5956990888
 10/13  14:00:00,1489.84291286,112.382823154,512.182248485,0.0,243.2593065,302.612436532,337.84972289,259.82779775,42.4850247072,35.5369004327
 10/13  15:00:00,1489.7677529,113.391095576,508.238365462,0.0,243.2593065,302.612436532,335.193691456,243.075485715,56.6466996096,35.4715061316
 10/13  16:00:00,1500.76014991,114.361647108,504.544910308,0.0,243.2593065,310.10971186,346.18670909,234.743487203,84.9700494144,26.473172472
 10/13  17:00:00,1513.24843493,114.917803676,507.999485434,0.0,243.2593065,310.10971186,351.592268505,240.400992374,84.9700494144,26.2212267168
 10/13  18:00:00,1277.19144336,99.9291359109,542.35569831,0.0,166.938926447,199.110933808,368.379006995,274.683759505,84.9700494144,8.72519807629
 10/13  19:00:00,1291.72726028,99.9291359109,552.460351255,0.0,166.938926447,191.61365848,368.866051397,294.784989927,56.6466996096,17.4343618601
 10/13  20:00:00,1151.61400022,99.9291359109,544.616310563,0.0,100.150657288,124.558693486,411.432792218,337.35281158,56.6466996096,17.4332810285
 10/13  21:00:00,1102.26829738,99.9291359109,538.783830055,0.0,100.150657288,124.558693486,407.019623718,347.141320416,42.4850247072,17.3932785948
 10/13  22:00:00,1039.65466602,99.9291359109,535.65993082,0.0,46.0930336215,124.558693486,402.999081915,365.971700181,28.3233498048,8.70403192881
 10/13  23:00:00,1040.81107523,99.9291359109,534.865435495,0.0,46.0930336215,124.558693486,403.372166006,372.38393713,14.1616749024,16.8265539729
 10/13  24:00:00,1021.98626257,99.9291359109,535.010336652,0.0,46.0930336215,113.312780494,393.862687572,378.933003542,5.66466996096,9.26501406859
 10/14  01:00:00,1017.58550887,99.9291359109,535.946570461,0.0,46.0930336215,113.312780494,397.776906321,383.407373245,5.66466996096,8.70486311527
 10/14  02:00:00,1018.75170077,99.9291359109,539.037246946,0.0,46.0930336215,113.312780494,410.277320922,387.22279782,5.66466996096,17.3898531411
 10/14  03:00:00,1019.99956425,99.9291359109,540.328835376,0.0,46.0930336215,113.312780494,405.923587544,391.55403898,5.66466996096,8.7048786032
 10/14  04:00:00,1028.3003167,99.9291359109,540.778377702,0.0,55.6251445156,113.312780494,408.103586417,385.049212575,5.66466996096,17.3897038812
 10/14  05:00:00,1027.38260128,99.9291359109,539.847593712,0.0,55.6251445156,113.312780494,411.57756889,388.711120569,14.1616749024,8.70477341909
 10/14  06:00:00,1095.71303986,99.9291359109,537.621476,0.0,65.1572554096,176.889270242,376.856136323,331.143298635,28.3233498048,17.3894878835
 10/14  07:00:00,1204.86774879,100.276837004,537.551397322,0.0,109.682768182,220.96816451,548.687834769,497.498138467,42.4850247072,8.70467159437
 10/14  08:00:00,1201.75747417,100.274425488,540.909000925,0.0,109.682768182,220.96816451,494.509019286,420.38942649,56.6466996096,17.4728931866
 10/14  09:00:00,1314.15205325,101.723304199,546.436148184,0.0,131.945524568,266.955817592,445.340484594,376.544979654,42.4850247072,26.310480233
 10/14  10:00:00,1309.61420566,102.165624562,545.11404061,0.0,131.945524568,274.45309292,446.943544994,349.721405336,70.808374512,26.413765146
 10/14  11:00:00,1299.18927424,102.463658224,545.723072148,0.0,131.945524568,274.45309292,432.805023724,335.582294992,70.808374512,26.4143542199
 10/14  12:00:00,1264.98937807,102.734575178,546.267611084,0.0,131.945524568,274.45309292,420.569540887,323.351803781,70.808374512,26.4093625936
 10/14  13:00:00,1255.97457013,102.909532109,544.189201386,0.0,131.945524568,266.955817592,398.137175635,315.081021866,56.6466996096,26.4094541587
 10/14  14:00:00,1254.04862515,102.983383717,541.242604375,0.0,131.945524568,266.955817592,372.974691377,304.08105475,42.4850247072,26.4086119199
 10/14  15:00:00,1179.40272405,99.9291359109,546.166523274,0.0,109.682768182,212.545889182,308.655006487,225.596706996,56.6466996096,26.4115998821
 10/14  16:00:00,1200.4522594,99.9291359109,548.080498658,0.0,109.682768182,220.04316451,333.040718207,221.662080318,84.9700494144,26.4085884747
 10/14  17:00:00,1162.60137138,99.9291359109,553.988487579,0.0,109.682768182,220.04316451,339.247253619,227.987031387,84.9700494144,26.290172818
 10/14  18:00:00,1149.31932,99.9291359109,566.752219524,0.0,100.150657288,199.110933808,377.774641307,284.099958025,84.9700494144,8.7046338673
 10/14  19:00:00,1149.5847405,99.9291359109,562.148462863,0.0,100.150657288,191.61365848,378.455724205,304.419811751,56.6466996096,17.3892128437
 10/14  20:00:00,1033.20320729,99.9291359109,557.554228911,0.0,55.6251445156,124.558693486,415.90515656,350.553932917,56.6466996096,8.70452403317
 10/14  21:00:00,1032.30762379,99.9291359109,557.173828761,0.0,55.6251445156,124.558693486,417.00438283,357.130363173,42.4850247072,17.3889949497
 10/14  22:00:00,1025.17415465,99.9291359109,557.781621448,0.0,46.0930336215,124.558693486,411.458360413,374.430606038,28.3233498048,8.70440457078
 10/14  23:00:00,1015.12196195,99.9291359109,557.923612908,0.0,46.0930336215,124.558693486,413.068825577,381.518378121,14.1616749024,17.3887725538
