Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/14  24:00:00,996.596359371,99.9291359109,559.677039903,0.0,46.0930336215,113.312780494,401.894256082,387.525288392,5.66466996096,8.70429772898
 10/15  01:00:00,984.41994796,99.9291359109,558.883415071,0.0,34.9616554283,113.312780494,413.986303628,393.037867782,5.66466996096,15.2837658852
 10/15  02:00:00,985.472358857,99.9291359109,559.457497268,0.0,34.9616554283,113.312780494,413.286166774,396.812406932,5.66466996096,10.8090898812
 10/15  03:00:00,986.068086741,99.9291359109,560.291022224,0.0,34.9616554283,113.312780494,417.277074587,401.375289051,5.66466996096,10.2371155751
 10/15  04:00:00,992.385776403,99.9291359109,559.061364711,0.0,44.4937663224,113.312780494,415.89334017,394.371059746,5.66466996096,15.8576104627
 10/15  05:00:00,987.463447177,99.9291359109,559.309523548,0.0,44.4937663224,113.312780494,419.326384514,396.459335917,14.1616749024,8.70537369449
 10/15  06:00:00,1056.34641552,99.9291359109,560.699121522,0.0,54.0258772165,176.889270242,383.430625004,337.716539552,28.3233498048,17.3907356468
 10/15  07:00:00,1056.55714977,99.9291359109,561.241796186,0.0,54.0258772165,184.38654557,383.603278997,332.412928098,42.4850247072,8.70532619141
 10/15  08:00:00,1128.26750767,99.9291359109,561.418168454,0.0,65.1572554096,220.04316451,383.414552682,309.304770367,56.6466996096,17.4630827056
 10/15  09:00:00,1118.03315687,99.9291359109,565.466845853,0.0,65.1572554096,212.545889182,358.451364977,289.679368681,42.4850247072,26.2869715896
 10/15  10:00:00,1125.75303755,99.9291359109,571.412881597,0.0,65.1572554096,220.04316451,373.611569171,276.411522801,70.808374512,26.3916718582
 10/15  11:00:00,1121.73382686,99.9291359109,570.185829,0.0,65.1572554096,220.04316451,367.698708861,270.500176964,70.808374512,26.3901573847
 10/15  12:00:00,1116.13121198,99.9291359109,568.279002687,0.0,65.1572554096,220.04316451,362.644949453,265.442864316,70.808374512,26.3937106256
 10/15  13:00:00,1095.29627723,99.9291359109,564.335221566,0.0,65.1572554096,212.545889182,341.087403717,258.048576058,56.6466996096,26.3921280492
 10/15  14:00:00,1093.89622246,99.9291359109,566.57465014,0.0,65.1572554096,212.545889182,318.615895471,249.740283637,42.4850247072,26.3905871268
 10/15  15:00:00,1094.48348996,99.9291359109,566.993488318,0.0,65.1572554096,212.545889182,309.904058998,235.656486814,56.6466996096,17.6008725744
 10/15  16:00:00,1070.33857552,99.9291359109,568.227124122,0.0,65.1572554096,220.04316451,343.26477485,231.901632767,84.9700494144,26.3930926692
 10/15  17:00:00,1030.24567945,99.9291359109,575.327605477,0.0,54.0258772165,184.38654557,360.279354992,249.024043159,84.9700494144,26.2852624194
 10/15  18:00:00,1023.87889074,99.9291359109,582.542516875,0.0,44.4937663224,163.454314868,395.328348933,301.654052084,84.9700494144,8.70424743427
 10/15  19:00:00,1032.11875986,99.9291359109,584.433485474,0.0,44.4937663224,155.95703954,394.651838746,320.614130431,56.6466996096,17.3910087053
 10/15  20:00:00,996.07806015,99.9291359109,580.820763748,0.0,44.4937663224,124.558693486,425.775839776,360.424962632,56.6466996096,8.70417753464
 10/15  21:00:00,990.621771969,99.9291359109,575.564463236,0.0,44.4937663224,124.558693486,429.276073296,369.400149114,42.4850247072,17.3908994751
 10/15  22:00:00,981.688743675,99.9291359109,574.747286387,0.0,34.9616554283,124.558693486,423.228634997,386.201151934,28.3233498048,8.70413325805
 10/15  23:00:00,983.169664024,99.9291359109,575.156349954,0.0,34.9616554283,124.558693486,424.983713857,393.431235784,14.1616749024,17.3908031705
 10/15  24:00:00,969.29645704,99.9291359109,573.702473781,0.0,34.9616554283,113.312780494,413.756156958,399.387387172,5.66466996096,8.70409982542
 10/16  01:00:00,980.035431389,99.9291359109,573.173519567,0.0,46.0930336215,113.312780494,426.210223227,403.154435997,5.66466996096,17.3911172684
 10/16  02:00:00,979.839863162,99.9291359109,573.007372697,0.0,46.0930336215,113.312780494,422.374237872,408.005188823,5.66466996096,8.7043790882
 10/16  03:00:00,979.756019777,99.9291359109,572.955329716,0.0,46.0930336215,113.312780494,436.070865975,413.014781831,5.66466996096,17.3914141832
 10/16  04:00:00,1074.3680947,99.9291359109,571.897791249,0.0,100.150657288,148.969399434,405.035930576,390.666818419,5.66466996096,8.70444219644
 10/16  05:00:00,1076.39932217,99.9291359109,569.179864884,0.0,100.150657288,149.894399434,759.1865857,727.632031677,14.1616749024,17.3928791212
 10/16  06:00:00,1300.26425116,100.219808087,566.918547852,0.0,176.471037341,302.612436532,507.567421147,470.539616545,28.3233498048,8.70445479782
 10/16  07:00:00,1417.79694807,100.776704052,566.956022098,0.0,243.2593065,310.10971186,485.740723192,416.955185809,42.4850247072,26.3005126759
 10/16  08:00:00,1445.19303231,101.397637425,567.196444288,0.0,243.2593065,310.10971186,463.203822661,380.133886902,56.6466996096,26.4232361494
 10/16  09:00:00,1473.03776194,102.090207065,565.742214862,0.0,243.2593065,302.612436532,422.487186477,353.488223411,42.4850247072,26.513938358
 10/16  10:00:00,1470.87917246,102.664451179,562.573991644,0.0,243.2593065,310.10971186,435.783895441,329.424605648,70.808374512,35.5509152811
 10/16  11:00:00,1466.91756204,103.374132146,560.701685009,0.0,243.2593065,310.10971186,424.704534892,309.397442953,70.808374512,44.4987174277
 10/16  12:00:00,1430.08635276,104.176063005,564.95736912,0.0,243.2593065,310.10971186,396.723272919,299.342710521,70.808374512,26.5721878857
 10/16  13:00:00,1461.32588147,104.907581143,561.875978425,0.0,243.2593065,302.612436532,390.102706404,288.954041433,56.6466996096,44.5019653619
 10/16  14:00:00,1460.76940148,105.696981036,560.394613985,0.0,243.2593065,302.612436532,357.119675239,279.104602976,42.4850247072,35.5300475555
 10/16  15:00:00,1462.3310515,106.90653607,560.816368797,0.0,243.2593065,302.612436532,358.983888647,266.870307944,56.6466996096,35.4668810934
 10/16  16:00:00,1467.98496443,107.498192232,559.174902613,0.0,243.2593065,310.10971186,388.436390469,276.980090518,84.9700494144,26.4862505365
 10/16  17:00:00,1470.19214624,108.159896627,560.846272027,0.0,243.2593065,310.10971186,387.691794211,285.229791169,84.9700494144,17.4919536279
 10/16  18:00:00,1223.86503542,99.9291359109,581.278459215,0.0,166.938926447,199.110933808,391.255183552,288.846376745,84.9700494144,17.4387573926
 10/16  19:00:00,1230.52407332,99.9291359109,587.175588707,0.0,166.938926447,191.61365848,372.345658067,298.26241492,56.6466996096,17.4365435369
 10/16  20:00:00,1099.58128026,99.9291359109,590.373577074,0.0,100.150657288,124.558693486,414.598444171,340.517722479,56.6466996096,17.4340220821
 10/16  21:00:00,1061.34478135,99.9291359109,591.948433041,0.0,100.150657288,124.558693486,400.459271167,349.266131731,42.4850247072,8.70811472847
 10/16  22:00:00,989.998599537,99.9291359109,588.532483131,0.0,46.0930336215,124.558693486,415.031422615,369.316820336,28.3233498048,17.391252474
 10/16  23:00:00,989.134994711,99.9291359109,586.910678313,0.0,46.0930336215,124.558693486,398.572757837,375.705467871,14.1616749024,8.70561506353
 10/16  24:00:00,976.739455605,99.9291359109,587.153521188,0.0,46.0930336215,113.312780494,404.713361204,381.65738904,5.66466996096,17.3913022039
 10/17  01:00:00,975.537924742,99.9291359109,586.086312133,0.0,46.0930336215,113.312780494,400.538967941,386.168418551,5.66466996096,8.70587942913
 10/17  02:00:00,973.851911827,99.9291359109,584.61819334,0.0,46.0930336215,113.312780494,414.265840439,391.209138139,5.66466996096,17.3920323395
 10/17  03:00:00,971.495745258,99.9291359109,582.41533544,0.0,46.0930336215,113.312780494,410.118957054,395.748222998,5.66466996096,8.70606409511
 10/17  04:00:00,1063.79144551,99.9291359109,581.65170511,0.0,100.150657288,148.969399434,401.285241069,378.229527095,5.66466996096,17.3910440133
 10/17  05:00:00,1064.83801985,100.108216835,581.480273558,0.0,100.150657288,149.894399434,595.49302002,572.625176388,14.1616749024,8.70616872911
 10/17  06:00:00,1295.72931131,101.773807624,582.546009546,0.0,176.471037341,302.612436532,452.441589904,406.72697527,28.3233498048,17.3912648286
 10/17  07:00:00,1413.84779933,103.03341874,584.687625667,0.0,243.2593065,310.10971186,427.579612665,367.553736487,42.4850247072,17.540851471
 10/17  08:00:00,1449.03536901,103.848151612,585.653462299,0.0,243.2593065,310.10971186,434.362097278,351.287817617,56.6466996096,26.4275800517
 10/17  09:00:00,1485.02296443,104.686554478,587.207789722,0.0,243.2593065,302.612436532,417.04456027,339.207267251,42.4850247072,35.3522683122
 10/17  10:00:00,1489.31519661,105.562974395,582.559795179,0.0,243.2593065,310.10971186,422.779570284,316.43513414,70.808374512,35.5360616311
 10/17  11:00:00,1489.13074062,106.067102646,580.65890792,0.0,243.2593065,310.10971186,416.877321338,310.463959331,70.808374512,35.6049874953
 10/17  12:00:00,1443.46435213,106.574074563,576.01333367,0.0,243.2593065,310.10971186,414.779985943,308.540581188,70.808374512,35.4310302431
 10/17  13:00:00,1469.00806637,107.64768487,566.54471622,0.0,243.2593065,302.612436532,388.402181912,296.149730667,56.6466996096,35.6057516351
 10/17  14:00:00,1460.43392502,108.988840714,555.574986432,0.0,243.2593065,302.612436532,356.346889773,278.314011286,42.4850247072,35.5478537797
 10/17  15:00:00,1458.28773483,109.796825455,552.124680233,0.0,243.2593065,302.612436532,358.062830017,265.932572594,56.6466996096,35.4835578139
 10/17  16:00:00,1472.58893368,110.079324623,559.912548166,0.0,243.2593065,310.10971186,385.036997777,273.585619263,84.9700494144,26.4813291003
 10/17  17:00:00,1485.1355427,110.551887636,573.119090842,0.0,243.2593065,310.10971186,385.066693648,273.870440677,84.9700494144,26.2262035571
 10/17  18:00:00,1237.73702902,99.9291359109,595.378876545,0.0,166.938926447,199.110933808,391.574494494,297.877691581,84.9700494144,8.72675349885
 10/17  19:00:00,1235.56609425,99.9291359109,593.338383933,0.0,166.938926447,191.61365848,383.851662965,309.76716727,56.6466996096,17.4377960854
 10/17  20:00:00,1097.9743263,99.9291359109,590.009892344,0.0,100.150657288,124.558693486,425.944014894,351.860275871,56.6466996096,17.4370394129
 10/17  21:00:00,1055.91500237,99.9291359109,587.501999846,0.0,100.150657288,124.558693486,419.817547596,359.935653579,42.4850247072,17.3968693095
 10/17  22:00:00,989.460767154,99.9291359109,587.962911735,0.0,46.0930336215,124.558693486,415.383254901,378.353965393,28.3233498048,8.70593970285
 10/17  23:00:00,992.84950373,99.9291359109,590.174027786,0.0,46.0930336215,124.558693486,416.641394854,385.087714035,14.1616749024,17.3920059165
 10/17  24:00:00,981.150212762,99.9291359109,590.887252089,0.0,46.0930336215,113.312780494,403.996059435,389.62535505,5.66466996096,8.7060344237
 10/18  01:00:00,981.303474921,99.9291359109,591.104225339,0.0,46.0930336215,113.312780494,416.719317382,393.661989815,5.66466996096,17.392657606
 10/18  02:00:00,981.315608256,99.9291359109,591.154631736,0.0,46.0930336215,113.312780494,412.643686257,398.27254197,5.66466996096,8.70647432581
 10/18  03:00:00,979.697545111,99.9291359109,589.89672149,0.0,46.0930336215,113.312780494,426.265501608,403.210297516,5.66466996096,17.3905341311
 10/18  04:00:00,1067.31442533,99.9291359109,587.466194844,0.0,100.150657288,148.969399434,400.544164902,386.172826711,5.66466996096,8.70666823078
 10/18  05:00:00,1068.56968182,100.360403273,586.710154415,0.0,100.150657288,149.894399434,599.844895516,568.289842061,14.1616749024,17.3933785526
 10/18  06:00:00,1301.24222315,102.564824841,587.799529782,0.0,176.471037341,302.612436532,448.387436351,411.357252253,28.3233498048,8.70683429335
 10/18  07:00:00,1420.17394441,104.51386548,588.990254903,0.0,243.2593065,310.10971186,439.686600529,370.895535761,42.4850247072,26.3060400607
 10/18  08:00:00,1453.97904124,105.402090568,588.261130218,0.0,243.2593065,310.10971186,437.590210487,354.51256877,56.6466996096,26.4309421078
 10/18  09:00:00,1487.57221026,106.023367765,587.53853119,0.0,243.2593065,302.612436532,415.346657944,346.340918449,42.4850247072,26.520714788
 10/18  10:00:00,1492.42208517,106.560315764,584.119116555,0.0,243.2593065,310.10971186,437.320023748,330.954412595,70.808374512,35.5572366409
 10/18  11:00:00,1495.02271396,107.044424791,585.343123234,0.0,243.2593065,310.10971186,439.493520856,324.171263274,70.808374512,44.5138830691
 10/18  12:00:00,1449.96768798,107.763958936,581.668887581,0.0,243.2593065,310.10971186,404.87693209,307.490880004,70.808374512,26.5776775747
 10/18  13:00:00,1475.09714779,108.192640692,573.027220744,0.0,243.2593065,302.612436532,403.126365508,301.970427339,56.6466996096,44.5092385589
 10/18  14:00:00,1471.79212374,109.293416426,568.680540729,0.0,243.2593065,302.612436532,366.268098244,288.24351887,42.4850247072,35.5395546674
 10/18  15:00:00,1473.05604735,110.393121044,567.661647784,0.0,243.2593065,302.612436532,362.444887557,270.321610616,56.6466996096,35.4765773313
 10/18  16:00:00,1484.23857922,110.94571837,563.891684903,0.0,243.2593065,310.10971186,375.923819177,264.466449785,84.9700494144,26.4873199773
 10/18  17:00:00,1487.41895974,111.239256987,564.008095194,0.0,243.2593065,310.10971186,374.257923455,271.796279171,84.9700494144,17.4915948699
 10/18  18:00:00,1222.93056177,99.9291359109,567.601298299,0.0,166.938926447,199.110933808,406.217742855,303.809367422,84.9700494144,17.438326019
 10/18  19:00:00,1219.04437452,99.9291359109,562.294077578,0.0,166.938926447,191.61365848,393.471576898,319.387749721,56.6466996096,17.4371275671
 10/18  20:00:00,1078.53974738,99.9291359109,556.859897782,0.0,100.150657288,124.558693486,437.136230683,363.051770929,56.6466996096,17.437760145
 10/18  21:00:00,1039.42114246,99.9291359109,550.622090747,0.0,100.150657288,124.558693486,423.200822775,372.005775332,42.4850247072,8.71002273522
 10/18  22:00:00,972.989404732,99.9291359109,545.533222218,0.0,46.0930336215,124.558693486,437.65654784,391.940827477,28.3233498048,17.3923705581
 10/18  23:00:00,970.053593088,99.9291359109,541.787355417,0.0,46.0930336215,124.558693486,422.920682362,400.054024814,14.1616749024,8.70498264624
 10/18  24:00:00,955.820155989,99.9291359109,540.322652001,0.0,46.0930336215,113.312780494,428.052564351,404.993752998,5.66466996096,17.3941413915
 10/19  01:00:00,954.476390976,99.9291359109,538.673939929,0.0,46.0930336215,113.312780494,426.407486629,412.03750558,5.66466996096,8.70531108825
 10/19  02:00:00,955.958701807,99.9291359109,533.987873731,0.0,46.0930336215,113.312780494,442.113817143,419.055447161,5.66466996096,17.3937000213
 10/19  03:00:00,953.868054948,99.9291359109,528.442619692,0.0,46.0930336215,113.312780494,438.668403434,424.298067593,5.66466996096,8.7056658802
 10/19  04:00:00,1039.53001651,99.9291359109,526.0879769,0.0,100.150657288,148.969399434,431.366159148,408.307104954,5.66466996096,17.3943842325
 10/19  05:00:00,1039.29083965,100.464019446,524.102502515,0.0,100.150657288,149.894399434,640.880646192,618.01308493,14.1616749024,8.70588635934
 10/19  06:00:00,1265.44601107,102.636485516,521.340188771,0.0,176.471037341,302.612436532,493.275028089,447.560720637,28.3233498048,17.3909576474
 10/19  07:00:00,1381.84634053,104.835707498,520.133012772,0.0,243.2593065,310.10971186,465.053722995,405.02641729,42.4850247072,17.5422809981
 10/19  08:00:00,1413.37604022,106.022797874,523.001168324,0.0,243.2593065,310.10971186,465.621048156,373.740707509,56.6466996096,35.2336410373
 10/19  09:00:00,1451.52602271,106.81507103,531.025114149,0.0,243.2593065,302.612436532,418.68445855,349.670051787,42.4850247072,26.5293820559
 10/19  10:00:00,1467.58736759,107.607723373,538.518811533,0.0,243.2593065,310.10971186,430.415693581,324.053572125,70.808374512,35.5537469444
 10/19  11:00:00,1473.199433,108.363142422,547.99569294,0.0,243.2593065,310.10971186,416.326062826,309.892196132,70.808374512,35.6254921817
 10/19  12:00:00,1435.61784193,109.106135165,558.837525674,0.0,243.2593065,310.10971186,405.633368066,299.375943539,70.808374512,35.4490500148
 10/19  13:00:00,1468.41481314,109.996708067,555.906264672,0.0,243.2593065,302.612436532,390.901341883,289.724516212,56.6466996096,44.5301260611
 10/19  14:00:00,1476.23721626,110.810759132,547.502176727,0.0,243.2593065,302.612436532,356.565134389,278.541911116,42.4850247072,35.5381985665
 10/19  15:00:00,1474.38101259,111.643158458,543.18156286,0.0,243.2593065,302.612436532,353.726258882,261.604442539,56.6466996096,35.475116734
 10/19  16:00:00,1477.38704141,112.180203587,543.427338199,0.0,243.2593065,310.10971186,366.642189861,255.180411075,84.9700494144,26.4917293718
 10/19  17:00:00,1484.79779481,112.452695393,548.747197322,0.0,243.2593065,310.10971186,366.044691828,263.580202967,84.9700494144,17.4944394473
 10/19  18:00:00,1236.06458342,99.9291359109,569.064197004,0.0,166.938926447,199.110933808,400.457237519,298.045943196,84.9700494144,17.4412449081
 10/19  19:00:00,1230.59649245,99.9291359109,563.58119699,0.0,166.938926447,191.61365848,388.010207312,313.924554744,56.6466996096,17.4389529584
 10/19  20:00:00,1092.05956386,99.9291359109,559.485096305,0.0,100.150657288,124.558693486,429.144230247,355.06086676,56.6466996096,17.4366638774
 10/19  21:00:00,1050.35179279,99.9291359109,557.066802876,0.0,100.150657288,124.558693486,414.567258063,363.372883781,42.4850247072,8.70934957537
 10/19  22:00:00,981.929248496,99.9291359109,553.498959542,0.0,46.0930336215,124.558693486,429.548965769,383.83439252,28.3233498048,17.3912234443
 10/19  23:00:00,979.777952669,99.9291359109,550.302748943,0.0,46.0930336215,124.558693486,414.219074042,391.350364971,14.1616749024,8.70703416858
 10/19  24:00:00,965.820994579,99.9291359109,549.07319034,0.0,46.0930336215,113.312780494,419.255367414,396.197589241,5.66466996096,17.3931082115
 10/20  01:00:00,963.837371809,99.9291359109,547.712731624,0.0,46.0930336215,113.312780494,417.190188694,402.818000311,5.66466996096,8.70751842219
 10/20  02:00:00,961.296170253,99.9291359109,545.562300056,0.0,46.0930336215,113.312780494,431.842888986,408.785438452,5.66466996096,17.392780573
 10/20  03:00:00,956.178703913,99.9291359109,546.687247938,0.0,46.0930336215,113.312780494,426.919184801,412.546587945,5.66466996096,8.70792689531
 10/20  04:00:00,1045.50191713,99.9291359109,549.532685445,0.0,100.150657288,148.969399434,419.795757163,396.736205043,5.66466996096,17.3948821593
 10/20  05:00:00,1053.33647858,100.492132332,547.409959831,0.0,100.150657288,149.894399434,622.585642403,599.718383142,14.1616749024,8.70558435795
 10/20  06:00:00,1287.30659193,103.211164598,543.43624,0.0,176.471037341,302.612436532,477.105746945,431.387294407,28.3233498048,17.3951027332
 10/20  07:00:00,1400.72278984,105.40747157,543.120367713,0.0,243.2593065,310.10971186,447.443682678,387.411855285,42.4850247072,17.5468026865
 10/20  08:00:00,1432.49939583,106.580970277,550.58978182,0.0,243.2593065,310.10971186,438.297461624,355.217798669,56.6466996096,26.4329633454
 10/20  09:00:00,1473.9320716,107.428086165,560.894963195,0.0,243.2593065,302.612436532,406.802821819,328.948365816,42.4850247072,35.3694312952
 10/20  10:00:00,1478.56042646,108.323239102,561.807990315,0.0,243.2593065,310.10971186,411.017964332,304.653456565,70.808374512,35.5561332547
 10/20  11:00:00,1474.81973011,109.05068767,560.649632469,0.0,243.2593065,310.10971186,399.366830587,292.930145979,70.808374512,35.628310096
 10/20  12:00:00,1428.79442612,109.996233418,557.827288038,0.0,243.2593065,310.10971186,391.220552422,284.960275862,70.808374512,35.451902048
 10/20  13:00:00,1458.76644743,111.019333156,553.753342837,0.0,243.2593065,302.612436532,374.060546082,276.028030259,56.6466996096,41.3858162136
 10/20  14:00:00,1459.14895969,112.027582581,552.966098188,0.0,243.2593065,302.612436532,347.42653372,266.254868323,42.4850247072,38.6866406898
 10/20  15:00:00,1461.25651789,112.9480262,554.137080127,0.0,243.2593065,302.612436532,344.569610406,252.443766348,56.6466996096,35.479144448
 10/20  16:00:00,1470.5132808,113.677022869,556.115635146,0.0,243.2593065,310.10971186,360.686990136,249.222277386,84.9700494144,26.4946633357
 10/20  17:00:00,1475.89943896,113.962255844,561.619854317,0.0,243.2593065,310.10971186,361.280301499,258.814411597,84.9700494144,17.4958404873
 10/20  18:00:00,1223.09923859,99.9291359109,581.718896782,0.0,166.938926447,199.110933808,393.857279025,291.449167893,84.9700494144,17.4380617171
 10/20  19:00:00,1217.86724753,99.9291359109,576.537697921,0.0,166.938926447,191.61365848,380.440790077,306.353721543,56.6466996096,17.4403689245
 10/20  20:00:00,1081.57264127,99.9291359109,574.146334912,0.0,100.150657288,124.558693486,420.783971985,346.699142718,56.6466996096,17.4381296578
 10/20  21:00:00,1043.67910091,99.9291359109,574.467518201,0.0,100.150657288,124.558693486,404.291834363,353.09672231,42.4850247072,8.71008734609
 10/20  22:00:00,978.101120429,99.9291359109,574.059042017,0.0,46.0930336215,124.558693486,418.977820448,373.26178533,28.3233498048,17.392685313
 10/20  23:00:00,975.497228772,99.9291359109,570.942305803,0.0,46.0930336215,124.558693486,404.846349221,381.97683754,14.1616749024,8.70783677845
 10/20  24:00:00,961.688178443,99.9291359109,569.754078226,0.0,46.0930336215,113.312780494,410.408845742,387.349469328,5.66466996096,17.394706453
 10/21  01:00:00,961.383236933,99.9291359109,569.387934356,0.0,46.0930336215,113.312780494,406.515289043,392.145469221,5.66466996096,8.70514986153
 10/21  02:00:00,959.501442718,99.9291359109,570.341117608,0.0,46.0930336215,113.312780494,420.334748526,397.275560473,5.66466996096,17.3945180923
 10/21  03:00:00,962.329736931,99.9291359109,573.330367656,0.0,46.0930336215,113.312780494,415.67807845,401.307245007,5.66466996096,8.70616348258
 10/21  04:00:00,975.097847952,99.9291359109,575.832641413,0.0,55.6251445156,113.312780494,416.710174293,393.650162781,5.66466996096,17.3953415514
 10/21  05:00:00,974.837310925,99.9291359109,575.820191492,0.0,55.6251445156,113.312780494,420.065924588,397.197741356,14.1616749024,8.7065083298
 10/21  06:00:00,1046.29067112,99.9291359109,574.322812215,0.0,65.1572554096,176.889270242,385.548068315,339.831289431,28.3233498048,17.3934290795
 10/21  07:00:00,1161.43600457,100.267170238,575.014416012,0.0,109.682768182,220.96816451,574.318841001,523.12694971,42.4850247072,8.70686658347
 10/21  08:00:00,1167.00725164,100.265199976,578.103592403,0.0,109.682768182,220.96816451,528.681188117,445.828002555,56.6466996096,26.2064859527
 10/21  09:00:00,1280.56207961,101.48540038,582.641766968,0.0,131.945524568,266.955817592,458.146867441,398.106260188,42.4850247072,17.5555825466
 10/21  10:00:00,1293.34088464,101.962009172,586.644470847,0.0,131.945524568,274.45309292,463.954677405,366.71419689,70.808374512,26.4321060029
 10/21  11:00:00,1282.18779717,102.284372571,572.76206918,0.0,131.945524568,274.45309292,447.50117071,350.264101542,70.808374512,26.4286946557
 10/21  12:00:00,1243.76180542,102.491136133,565.325410638,0.0,131.945524568,274.45309292,433.29107787,336.057809151,70.808374512,26.4248942074
 10/21  13:00:00,1236.48818953,102.641707787,565.092502223,0.0,131.945524568,266.955817592,411.292157053,328.218992296,56.6466996096,26.4264651475
 10/21  14:00:00,1242.38044364,102.767447582,571.339183954,0.0,131.945524568,266.955817592,395.707009524,317.995473504,42.4850247072,35.2265113132
 10/21  15:00:00,1168.09226728,99.9291359109,577.457339192,0.0,109.682768182,212.545889182,325.725285874,242.654777678,56.6466996096,26.423808586
 10/21  16:00:00,1180.70597452,99.9291359109,583.344185579,0.0,109.682768182,220.04316451,363.663291132,252.268248757,84.9700494144,26.4249929601
 10/21  17:00:00,1143.57437284,99.9291359109,589.166170843,0.0,109.682768182,220.04316451,368.791996087,266.280097701,84.9700494144,17.5418489716
 10/21  18:00:00,1115.46415397,99.9291359109,592.540924866,0.0,100.150657288,199.110933808,411.061792184,308.698179399,84.9700494144,17.3935633708
 10/21  19:00:00,1117.80012952,99.9291359109,594.06854626,0.0,100.150657288,191.61365848,382.416542563,317.061490474,56.6466996096,8.70835247933
 10/21  20:00:00,1005.46093514,99.9291359109,593.734927082,0.0,55.6251445156,124.558693486,435.872773587,361.830288583,56.6466996096,17.3957853951
 10/21  21:00:00,1002.54294579,99.9291359109,591.334427353,0.0,55.6251445156,124.558693486,421.019163549,369.828098381,42.4850247072,8.70604046069
 10/21  22:00:00,992.69301503,99.9291359109,591.584250453,0.0,46.0930336215,124.558693486,433.409457988,387.691052947,28.3233498048,17.3950552355
 10/21  23:00:00,993.852453698,99.9291359109,591.530038069,0.0,46.0930336215,124.558693486,417.520945369,394.652890277,14.1616749024,8.70638018954
 10/21  24:00:00,983.417108513,99.9291359109,593.212547897,0.0,46.0930336215,113.312780494,422.652330077,399.59185544,5.66466996096,17.3958046761
 10/22  01:00:00,971.948023678,99.9291359109,593.069653233,0.0,34.9616554283,113.312780494,419.991038573,405.619461393,5.66466996096,8.70690721883
 10/22  02:00:00,970.547747415,99.9291359109,591.759723435,0.0,34.9616554283,113.312780494,431.784431045,408.725218133,5.66466996096,17.3945429512
 10/22  03:00:00,968.512667548,99.9291359109,590.050615993,0.0,34.9616554283,113.312780494,427.258571416,412.886408809,5.66466996096,8.70749264615
 10/22  04:00:00,975.844397767,99.9291359109,587.509892758,0.0,44.4937663224,113.312780494,428.902036928,405.841886974,5.66466996096,17.3954799932
 10/22  05:00:00,974.890495237,99.9291359109,586.652277386,0.0,44.4937663224,113.312780494,440.121475083,408.56551067,14.1616749024,17.3942895103
 10/22  06:00:00,1045.38933192,99.9291359109,584.432956046,0.0,54.0258772165,176.889270242,388.321408346,351.290734454,28.3233498048,8.70732408671
 10/22  07:00:00,1040.7414228,99.9291359109,580.117716911,0.0,54.0258772165,184.38654557,406.115918097,346.235756339,42.4850247072,17.3951370505
 10/22  08:00:00,1113.44172388,99.9291359109,580.712400491,0.0,65.1572554096,220.04316451,396.179265484,322.068191141,56.6466996096,17.4643747328
 10/22  09:00:00,1112.43503354,99.9291359109,586.746281396,0.0,65.1572554096,212.545889182,359.814791107,299.790533535,42.4850247072,17.5392328651
 10/22  10:00:00,1124.24959204,99.9291359109,590.88002277,0.0,65.1572554096,220.04316451,382.660769395,285.445631378,70.808374512,26.4067635046
 10/22  11:00:00,1127.05981319,99.9291359109,592.404103199,0.0,65.1572554096,220.04316451,375.693934485,278.478905389,70.808374512,26.4066545837
 10/22  12:00:00,1121.88178647,99.9291359109,588.029661009,0.0,65.1572554096,220.04316451,370.517168878,273.30234079,70.808374512,26.4064535761
 10/22  13:00:00,1113.13024307,99.9291359109,586.628399443,0.0,65.1572554096,212.545889182,351.658440204,268.605493718,56.6466996096,26.4062468757
 10/22  14:00:00,1113.0135432,99.9291359109,586.509825485,0.0,65.1572554096,212.545889182,330.548421817,261.65735675,42.4850247072,26.4060403605
 10/22  15:00:00,1110.44390212,99.9291359109,583.74318536,0.0,65.1572554096,212.545889182,333.103930048,250.051396011,56.6466996096,26.405834428
 10/22  16:00:00,1086.24534266,99.9291359109,584.915959419,0.0,65.1572554096,220.04316451,355.070806907,243.692272984,84.9700494144,26.4084845083
 10/22  17:00:00,1044.98250089,99.9291359109,590.685999509,0.0,54.0258772165,184.38654557,372.836748695,261.570694016,84.9700494144,26.2960052652
 10/22  18:00:00,1030.5410893,99.9291359109,595.622014317,0.0,44.4937663224,163.454314868,409.461761874,315.784183022,84.9700494144,8.70752943765
 10/22  19:00:00,1021.47974904,99.9291359109,589.906341583,0.0,44.4937663224,155.95703954,406.643619477,332.601384154,56.6466996096,17.3955357132
 10/22  20:00:00,985.2212592,99.9291359109,585.384242193,0.0,44.4937663224,124.558693486,436.743658327,371.388988031,56.6466996096,8.70797068575
 10/22  21:00:00,980.607768006,99.9291359109,581.416830025,0.0,44.4937663224,124.558693486,440.946913085,381.068170745,42.4850247072,17.3937176323
 10/22  22:00:00,966.48087979,99.9291359109,577.605069832,0.0,34.9616554283,124.558693486,437.787118359,400.755347505,28.3233498048,8.70842104985
 10/22  23:00:00,966.264689403,99.9291359109,571.90120683,0.0,34.9616554283,124.558693486,441.658916419,410.102685502,14.1616749024,17.3945560154
 10/22  24:00:00,950.186022092,99.9291359109,564.035503843,0.0,34.9616554283,113.312780494,433.384636291,419.014287755,5.66466996096,8.70567857457
 10/23  01:00:00,960.778736386,99.9291359109,558.500256811,0.0,46.0930336215,113.312780494,447.860231633,424.799727946,5.66466996096,17.3958337266
 10/23  02:00:00,959.235841035,99.9291359109,553.869784082,0.0,46.0930336215,113.312780494,446.179871511,431.808252196,5.66466996096,8.70694935392
 10/23  03:00:00,955.622166653,99.9291359109,550.436542278,0.0,46.0930336215,113.312780494,460.753967533,437.692152067,5.66466996096,17.3971455057
 10/23  04:00:00,1042.18285817,99.9291359109,549.135828551,0.0,100.150657288,148.969399434,430.000420626,415.628289213,5.66466996096,8.70746145134
 10/23  05:00:00,1048.12876908,99.9291359109,546.679911732,0.0,100.150657288,149.894399434,802.603127415,771.045327572,14.1616749024,17.3961249409
 10/23  06:00:00,1269.42785455,100.211758395,543.227705002,0.0,176.471037341,302.612436532,540.771105576,503.739788237,28.3233498048,8.70796753489
 10/23  07:00:00,1381.55592048,100.556107388,543.366985565,0.0,243.2593065,310.10971186,521.95848912,453.155675198,42.4850247072,26.3177892143
 10/23  08:00:00,1412.50460972,100.975093141,548.819734165,0.0,243.2593065,310.10971186,498.950523262,415.86437453,56.6466996096,26.4394491218
 10/23  09:00:00,1456.50725008,101.670936494,562.596906482,0.0,243.2593065,302.612436532,463.819106196,385.961327693,42.4850247072,35.3727537954
 10/23  10:00:00,1476.11309859,102.416767009,573.582501965,0.0,243.2593065,310.10971186,461.574878401,355.203942074,70.808374512,35.5625618155
 10/23  11:00:00,1483.24132194,103.002185715,578.903888599,0.0,243.2593065,310.10971186,444.460080006,338.015786383,70.808374512,35.6359191111
 10/23  12:00:00,1442.45417548,103.646722989,578.836388747,0.0,243.2593065,310.10971186,427.853552246,321.58538886,70.808374512,35.4597888744
 10/23  13:00:00,1472.5973843,104.506309687,574.464461178,0.0,243.2593065,302.612436532,401.638329269,309.349832809,56.6466996096,35.6417968503
 10/23  14:00:00,1471.02299734,105.536701256,571.603827339,0.0,243.2593065,302.612436532,382.287266325,295.34208819,42.4850247072,44.4601534278
 10/23  15:00:00,1469.15771578,106.483644143,568.678546028,0.0,243.2593065,302.612436532,365.785813418,273.648439256,56.6466996096,35.4906745526
 10/23  16:00:00,1478.1734456,107.224382949,570.418651233,0.0,243.2593065,310.10971186,380.227246322,268.754239379,84.9700494144,26.5029575287
 10/23  17:00:00,1484.76030088,107.614796134,577.045616696,0.0,243.2593065,310.10971186,384.679012338,282.213343941,84.9700494144,17.4956189825
 10/23  18:00:00,1230.23524077,99.9291359109,585.095426306,0.0,166.938926447,199.110933808,401.065451637,298.65320584,84.9700494144,17.4421963821
 10/23  19:00:00,1218.58534451,99.9291359109,576.39201829,0.0,166.938926447,191.61365848,386.160282651,312.072948288,56.6466996096,17.4406347539
 10/23  20:00:00,1078.61212967,99.9291359109,570.664337599,0.0,100.150657288,124.558693486,430.104767614,356.01576964,56.6466996096,17.4422983646
 10/23  21:00:00,1038.16618155,99.9291359109,565.232224912,0.0,100.150657288,124.558693486,417.664295407,366.469881104,42.4850247072,8.70938959521
 10/23  22:00:00,973.518599421,99.9291359109,559.025896348,0.0,46.0930336215,124.558693486,432.011821258,386.291628341,28.3233498048,17.3968431124
 10/23  23:00:00,973.634289074,99.9291359109,555.028769095,0.0,46.0930336215,124.558693486,415.58057874,392.711592756,14.1616749024,8.70731108182
 10/23  24:00:00,959.208449937,99.9291359109,553.568613205,0.0,46.0930336215,113.312780494,420.425161165,397.365187052,5.66466996096,17.395304152
 10/24  01:00:00,952.46537529,99.9291359109,556.102842928,0.0,46.0930336215,113.312780494,415.195930105,400.823258279,5.66466996096,8.70800186467
 10/24  02:00:00,955.562509523,99.9291359109,560.114437323,0.0,46.0930336215,113.312780494,430.261585139,407.200059328,5.66466996096,17.3968558504
 10/24  03:00:00,956.173356352,99.9291359109,558.33967069,0.0,46.0930336215,113.312780494,435.371138216,412.310566629,5.66466996096,17.3959016261
 10/24  04:00:00,1044.1501566,99.9291359109,559.514866121,0.0,100.150657288,148.969399434,408.68355425,394.310665699,5.66466996096,8.70821859056
 10/24  05:00:00,1046.84368976,100.110530799,563.333268526,0.0,100.150657288,149.894399434,654.233617428,622.674875525,14.1616749024,17.3970670002
 10/24  06:00:00,1279.02172313,101.461932142,566.796568925,0.0,176.471037341,302.612436532,474.544404443,437.51224526,28.3233498048,8.70880937879
 10/24  07:00:00,1399.51835854,102.724181515,571.287332616,0.0,243.2593065,310.10971186,462.785091632,393.982513174,42.4850247072,26.3175537517
 10/24  08:00:00,1437.80029346,103.734300378,574.915194526,0.0,243.2593065,310.10971186,449.31601011,366.228449426,56.6466996096,26.4408610747
 10/24  09:00:00,1475.33992356,104.53378813,578.269574922,0.0,243.2593065,302.612436532,422.782424495,353.76451275,42.4850247072,26.5328870379
 10/24  10:00:00,1483.52561733,105.274787804,577.49175084,0.0,243.2593065,310.10971186,448.005728675,332.736983731,70.808374512,44.4603704319
 10/24  11:00:00,1478.7175494,106.020370042,570.081025081,0.0,243.2593065,310.10971186,422.374749796,315.935186562,70.808374512,35.6311887214
 10/24  12:00:00,1436.67002632,106.676286822,568.949729678,0.0,243.2593065,310.10971186,410.72610119,304.46137558,70.808374512,35.4563510989
 10/24  13:00:00,1472.30141631,106.973612447,570.808482812,0.0,243.2593065,302.612436532,396.758296189,304.473188601,56.6466996096,35.6384079784
 10/24  14:00:00,1477.70674529,107.322352073,575.752461696,0.0,243.2593065,302.612436532,388.101992069,310.034792234,42.4850247072,35.5821751279
 10/24  15:00:00,1479.07058975,107.982109132,576.429547085,0.0,243.2593065,302.612436532,403.067554671,310.902204099,56.6466996096,35.5186509625
 10/24  16:00:00,1484.28414403,108.578448668,574.280220716,0.0,243.2593065,310.10971186,429.940549637,309.639797127,84.9700494144,35.330703095
 10/24  17:00:00,1487.37908474,109.066872047,577.183134566,0.0,243.2593065,310.10971186,412.883410498,310.411155067,84.9700494144,17.5022060167
 10/24  18:00:00,1239.21443882,99.9291359109,593.213116748,0.0,166.938926447,199.110933808,423.375579378,320.960638715,84.9700494144,17.4448912489
 10/24  19:00:00,1233.2198608,99.9291359109,591.144653024,0.0,166.938926447,191.61365848,399.750031131,325.660528033,56.6466996096,17.4428034879
 10/24  20:00:00,1099.72300997,99.9291359109,591.33473483,0.0,100.150657288,124.558693486,438.257979065,364.170366919,56.6466996096,17.4409125364
 10/24  21:00:00,1062.51991359,99.9291359109,593.240389799,0.0,100.150657288,124.558693486,421.346219165,370.149881907,42.4850247072,8.71131255105
 10/24  22:00:00,997.727203935,99.9291359109,595.184697775,0.0,46.0930336215,124.558693486,434.102166031,388.38347269,28.3233498048,17.3953435356
 10/24  23:00:00,1001.56716179,99.9291359109,597.817713964,0.0,46.0930336215,124.558693486,417.45149252,394.580495047,14.1616749024,8.70932256997
 10/24  24:00:00,988.931697964,99.9291359109,597.777192353,0.0,46.0930336215,113.312780494,423.438197669,400.375591606,5.66466996096,17.3979361027
 10/25  01:00:00,985.814659593,99.9291359109,595.222319526,0.0,46.0930336215,113.312780494,420.532758587,406.160696764,5.66466996096,8.70739186259
 10/25  02:00:00,984.262382664,99.9291359109,593.667098711,0.0,46.0930336215,113.312780494,432.223289589,409.160282492,5.66466996096,17.3983371366
 10/25  03:00:00,987.048269108,99.9291359109,595.9900254,0.0,46.0930336215,113.312780494,425.360965236,410.988156228,5.66466996096,8.70813904652
 10/25  04:00:00,1077.888525,99.9291359109,596.715517601,0.0,100.150657288,148.969399434,415.723254869,392.661470173,5.66466996096,17.397114735
 10/25  05:00:00,1078.68187448,100.358443172,595.484938868,0.0,100.150657288,149.894399434,627.135647072,597.926870527,14.1616749024,15.0471016427
 10/25  06:00:00,1308.63031842,102.301746852,594.531131448,0.0,176.471037341,302.612436532,468.437615151,429.057623617,28.3233498048,11.056641729
 10/25  07:00:00,1421.0474644,104.279872575,590.108305323,0.0,243.2593065,310.10971186,455.239803038,386.437667582,42.4850247072,26.317110749
 10/25  08:00:00,1452.80674216,105.292117756,587.258133196,0.0,243.2593065,310.10971186,446.320255654,363.226977702,56.6466996096,26.4465783416
 10/25  09:00:00,1486.5998205,105.99496118,586.488121025,0.0,243.2593065,302.612436532,417.449133003,348.42387027,42.4850247072,26.5402380267
 10/25  10:00:00,1487.15189763,106.474727089,578.413316959,0.0,243.2593065,310.10971186,448.938486126,333.653392405,70.808374512,44.476719209
 10/25  11:00:00,1482.63918161,106.976187964,571.679471437,0.0,243.2593065,310.10971186,430.879304771,324.437410739,70.808374512,35.6335195208
 10/25  12:00:00,1430.95307672,107.723896184,560.395039078,0.0,243.2593065,310.10971186,412.845187895,306.578137414,70.808374512,35.4586759682
 10/25  13:00:00,1463.08954829,108.054507229,558.771673272,0.0,243.2593065,302.612436532,394.321189306,302.032865037,56.6466996096,35.6416246596
 10/25  14:00:00,1465.91713408,108.606971124,561.152458191,0.0,243.2593065,302.612436532,377.757098293,299.686393624,42.4850247072,35.5856799613
 10/25  15:00:00,1461.94497103,109.513677238,556.080490285,0.0,243.2593065,302.612436532,383.056900303,290.887767757,56.6466996096,35.5224329364
 10/25  16:00:00,1468.34711457,110.441612573,554.903702978,0.0,243.2593065,310.10971186,394.935942244,274.631711118,84.9700494144,35.3341817114
 10/25  17:00:00,1477.33515688,110.773470968,564.224886579,0.0,243.2593065,310.10971186,381.048639084,278.575121389,84.9700494144,17.5034682813
 10/25  18:00:00,1234.45241964,99.9291359109,586.97970469,0.0,166.938926447,199.110933808,408.857129711,306.441047541,84.9700494144,17.4460327559
 10/25  19:00:00,1239.15859199,99.9291359109,594.688762574,0.0,166.938926447,191.61365848,392.262272202,318.171558489,56.6466996096,17.4440141033
 10/25  20:00:00,1107.63757969,99.9291359109,597.838357055,0.0,100.150657288,124.558693486,434.116188423,360.02729251,56.6466996096,17.4421963027
 10/25  21:00:00,1061.41146369,99.9291359109,592.005190872,0.0,100.150657288,124.558693486,419.192799973,367.995828126,42.4850247072,8.71194713954
 10/25  22:00:00,989.41364921,99.9291359109,588.082826452,0.0,46.0930336215,124.558693486,431.545975853,385.826006888,28.3233498048,17.3966191608
 10/25  23:00:00,988.902975055,99.9291359109,586.832228425,0.0,46.0930336215,124.558693486,413.672960974,390.803964789,14.1616749024,8.70732128188
 10/25  24:00:00,976.032526031,99.9291359109,586.469762298,0.0,46.0930336215,113.312780494,417.491510975,394.427470361,5.66466996096,17.3993706534
 10/26  01:00:00,975.850075557,99.9291359109,586.369428626,0.0,46.0930336215,113.312780494,412.782386396,398.409611276,5.66466996096,8.70810515908
 10/26  02:00:00,974.598546599,99.9291359109,585.362913476,0.0,46.0930336215,113.312780494,426.81430025,403.752436556,5.66466996096,17.3971937328
 10/26  03:00:00,972.492613387,99.9291359109,583.422173625,0.0,46.0930336215,113.312780494,422.969529749,408.595903387,5.66466996096,8.70895640107
 10/26  04:00:00,1061.13236476,99.9291359109,581.883224497,0.0,100.150657288,148.969399434,416.375232767,393.311760359,5.66466996096,17.3988024471
 10/26  05:00:00,1061.23956277,100.44676808,579.944417257,0.0,100.150657288,149.894399434,614.137166034,582.577634525,14.1616749024,17.3978566068
 10/26  06:00:00,1292.02305722,102.828866418,579.273267936,0.0,176.471037341,302.612436532,458.856021375,421.823403529,28.3233498048,8.70926804142
 10/26  07:00:00,1410.83920423,104.946557562,580.045993881,0.0,243.2593065,310.10971186,447.03602256,378.230145996,42.4850247072,26.3208518564
 10/26  08:00:00,1447.12427584,105.830130701,581.78884846,0.0,243.2593065,310.10971186,441.806710377,358.714534334,56.6466996096,26.4454764338
 10/26  09:00:00,1482.91007691,106.417109624,583.437609886,0.0,243.2593065,302.612436532,417.649897189,348.626377653,42.4850247072,26.5384948293
 10/26  10:00:00,1493.24459356,106.957671631,585.582262264,0.0,243.2593065,310.10971186,447.112575243,331.834077604,70.808374512,44.4701231273
 10/26  11:00:00,1495.60246475,107.433846653,586.3037208,0.0,243.2593065,310.10971186,429.456453453,323.005516271,70.808374512,35.6425626699
 10/26  12:00:00,1452.63166542,107.818861767,584.593268278,0.0,243.2593065,310.10971186,426.549915891,320.274632705,70.808374512,35.4669086745
 10/26  13:00:00,1484.00766301,108.210331881,582.114300168,0.0,243.2593065,302.612436532,408.003189413,315.704870255,56.6466996096,35.6516195483
 10/26  14:00:00,1481.21499511,108.745537407,578.591908995,0.0,243.2593065,302.612436532,393.44628882,306.477083829,42.4850247072,44.4841802832
 10/26  15:00:00,1472.99306177,109.844641563,568.836992163,0.0,243.2593065,302.612436532,376.793121346,284.644630821,56.6466996096,35.5017909156
 10/26  16:00:00,1478.76000311,110.492570935,567.256856494,0.0,243.2593065,310.10971186,387.583022316,276.102543412,84.9700494144,26.5104294892
 10/26  17:00:00,1483.24524508,110.795130858,571.650052082,0.0,243.2593065,310.10971186,385.954510881,283.484983539,84.9700494144,17.4994779275
 10/26  18:00:00,1236.20754924,99.9291359109,590.703094433,0.0,166.938926447,199.110933808,415.715552566,313.300208158,84.9700494144,17.4452949933
 10/26  19:00:00,1226.69698219,99.9291359109,584.723392908,0.0,166.938926447,191.61365848,398.762755063,324.675031959,56.6466996096,17.4410234948
 10/26  20:00:00,1089.42932258,99.9291359109,581.612844343,0.0,100.150657288,124.558693486,438.753011767,364.660074398,56.6466996096,17.4462377592
 10/26  21:00:00,1047.70285274,99.9291359109,579.489739248,0.0,100.150657288,124.558693486,423.14067831,371.944485613,42.4850247072,8.71116799002
 10/26  22:00:00,979.363242667,99.9291359109,578.778001336,0.0,46.0930336215,124.558693486,435.739280731,390.017938777,28.3233498048,17.3979921495
 10/26  23:00:00,978.829327192,99.9291359109,577.560976145,0.0,46.0930336215,124.558693486,428.517123785,396.958304347,14.1616749024,17.3971445355
 10/26  24:00:00,964.133938801,99.9291359109,575.455705986,0.0,46.0930336215,113.312780494,416.927265398,402.553695225,5.66466996096,8.70890021246
 10/27  01:00:00,961.097647598,99.9291359109,572.662364488,0.0,46.0930336215,113.312780494,431.7080615,408.644335464,5.66466996096,17.3990560756
 10/27  02:00:00,956.643550113,99.9291359109,568.342481427,0.0,46.0930336215,113.312780494,428.1434654,413.768789128,5.66466996096,8.71000631076
 10/27  03:00:00,954.995386585,99.9291359109,566.738928533,0.0,46.0930336215,113.312780494,440.73538111,417.672610348,5.66466996096,17.3981008011
 10/27  04:00:00,1047.4115291,99.9291359109,566.236873589,0.0,100.150657288,148.969399434,415.63638159,401.263575317,5.66466996096,8.70813631122
 10/27  05:00:00,1052.42806813,100.480046285,569.231982893,0.0,100.150657288,149.894399434,636.848629116,605.285814398,14.1616749024,17.4011398153
 10/27  06:00:00,1287.00643905,102.874669881,573.374196755,0.0,176.471037341,302.612436532,470.745216506,433.713007217,28.3233498048,8.70885948426
 10/27  07:00:00,1401.91019789,105.038320218,571.566833314,0.0,243.2593065,310.10971186,460.041494739,391.232208762,42.4850247072,26.324261269
 10/27  08:00:00,1441.42414967,106.16558951,575.921584291,0.0,243.2593065,310.10971186,443.359632751,360.264297882,56.6466996096,26.4486352592
 10/27  09:00:00,1480.48658714,107.036585313,580.079512467,0.0,243.2593065,302.612436532,410.674860948,332.801861993,42.4850247072,35.387974247
 10/27  10:00:00,1481.88072892,107.872189405,572.446489676,0.0,243.2593065,310.10971186,413.426773164,307.036229243,70.808374512,35.5821694091
 10/27  11:00:00,1470.19318811,108.606823491,557.519446288,0.0,243.2593065,310.10971186,401.222723818,294.755457982,70.808374512,35.6588913235
 10/27  12:00:00,1422.48575402,109.420937251,549.947627808,0.0,243.2593065,310.10971186,391.250548812,284.961096838,70.808374512,35.4810774615
 10/27  13:00:00,1453.1051978,110.467881757,545.820122997,0.0,243.2593065,302.612436532,375.602160526,274.389282589,56.6466996096,44.5661783276
 10/27  14:00:00,1449.52215565,111.411755818,540.938122951,0.0,243.2593065,302.612436532,341.339116663,263.27521106,42.4850247072,35.5788808965
 10/27  15:00:00,1450.83051412,112.343621807,541.316175005,0.0,243.2593065,302.612436532,341.808775596,249.644757118,56.6466996096,35.5173188681
 10/27  16:00:00,1459.39534589,112.951863741,542.797058706,0.0,243.2593065,310.10971186,357.871134363,246.393294848,84.9700494144,26.5077901013
 10/27  17:00:00,1469.12108283,113.115524943,553.164182411,0.0,243.2593065,310.10971186,369.427566566,258.215276346,84.9700494144,26.2422408057
 10/27  18:00:00,1240.55142159,99.9291359109,594.154263602,0.0,166.938926447,199.110933808,392.925161106,290.512484566,84.9700494144,17.4426271257
 10/27  19:00:00,1233.6052743,99.9291359109,591.800457279,0.0,166.938926447,191.61365848,369.983518278,304.602882301,56.6466996096,8.73393636821
 10/27  20:00:00,1092.35402706,99.9291359109,584.612655127,0.0,100.150657288,124.558693486,419.397020122,345.303666868,56.6466996096,17.4466536446
 10/27  21:00:00,1049.14673096,99.9291359109,580.885693101,0.0,100.150657288,124.558693486,412.991165466,353.101181296,42.4850247072,17.4049594627
 10/27  22:00:00,980.133978811,99.9291359109,579.110679128,0.0,46.0930336215,124.558693486,409.158178791,372.125928536,28.3233498048,8.70890044991
 10/27  23:00:00,980.517789704,99.9291359109,578.69035416,0.0,46.0930336215,124.558693486,410.674186931,379.113883464,14.1616749024,17.398628564
 10/27  24:00:00,966.563180458,99.9291359109,577.146871876,0.0,46.0930336215,113.312780494,407.626414689,384.563860128,5.66466996096,17.3978846001
 10/28  01:00:00,965.768485478,99.9291359109,574.732798814,0.0,46.0930336215,113.312780494,403.287380721,388.913157602,5.66466996096,8.7095531579
 10/28  02:00:00,965.184291961,99.9291359109,572.563180699,0.0,46.0930336215,113.312780494,416.495763364,393.430921176,5.66466996096,17.4001722262
 10/28  03:00:00,969.451717963,99.9291359109,569.307904998,0.0,46.0930336215,113.312780494,413.115882811,398.740671827,5.66466996096,8.71054102358
 10/28  04:00:00,974.086635164,99.9291359109,565.567213565,0.0,55.6251445156,113.312780494,415.092081628,392.028223233,5.66466996096,17.3991884335
 10/28  05:00:00,968.775676413,99.9291359109,565.536084621,0.0,55.6251445156,113.312780494,417.477487525,394.607129564,14.1616749024,8.70868305897
 10/28  06:00:00,1046.53402466,99.9291359109,562.858678902,0.0,65.1572554096,176.889270242,383.518627022,337.797580219,28.3233498048,17.3976969978
 10/28  07:00:00,1162.13534308,100.266967495,554.261277824,0.0,109.682768182,220.96816451,567.739694607,516.545169342,42.4850247072,8.70950055773
 10/28  08:00:00,1160.18116947,100.266902216,547.719545332,0.0,109.682768182,220.96816451,521.355416694,438.494081939,56.6466996096,26.2146351453
 10/28  09:00:00,1267.98356552,101.452871892,543.913804124,0.0,131.945524568,266.955817592,458.923866485,398.877229373,42.4850247072,17.5616124056
 10/28  10:00:00,1274.62603368,101.576969952,539.196836768,0.0,131.945524568,274.45309292,486.426420816,389.171489725,70.808374512,26.4465565795
 10/28  11:00:00,1264.64068824,101.499054728,536.81355932,0.0,131.945524568,274.45309292,501.801320007,395.735634223,70.808374512,35.2573112724
 10/28  12:00:00,1230.64400951,101.518370441,539.253325226,0.0,131.945524568,274.45309292,493.442370703,396.190852874,70.808374512,26.4431433171
 10/28  13:00:00,1223.19992092,101.64075712,541.914720536,0.0,131.945524568,266.955817592,476.694666504,393.607152725,56.6466996096,26.4408141694
 10/28  14:00:00,1226.73213754,101.924492476,545.481202406,0.0,131.945524568,266.955817592,446.944054766,378.016098724,42.4850247072,26.4429313355
 10/28  15:00:00,1148.70145796,99.9291359109,544.565286604,0.0,109.682768182,212.545889182,379.703647592,296.612738459,56.6466996096,26.4442095231
