Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/28  16:00:00,1164.45480872,99.9291359109,542.043439888,0.0,109.682768182,220.04316451,394.142935485,282.735169537,84.9700494144,26.4377165335
 10/28  17:00:00,1122.70731118,99.9291359109,535.923885813,0.0,109.682768182,220.04316451,395.409733949,284.122895376,84.9700494144,26.3167891588
 10/28  18:00:00,1096.32562707,99.9291359109,530.711682586,0.0,100.150657288,199.110933808,430.145621247,336.466069561,84.9700494144,8.70950227138
 10/28  19:00:00,1091.58739156,99.9291359109,525.84750285,0.0,100.150657288,191.61365848,424.753534421,350.706966028,56.6466996096,17.3998687841
 10/28  20:00:00,980.67368115,99.9291359109,524.087193817,0.0,55.6251445156,124.558693486,471.740541747,397.694648905,56.6466996096,17.3991932327
 10/28  21:00:00,979.914241154,99.9291359109,520.659428341,0.0,55.6251445156,124.558693486,458.539993958,407.344969698,42.4850247072,8.70999955351
 10/28  22:00:00,969.730420321,99.9291359109,515.470618219,0.0,46.0930336215,124.558693486,472.140466673,426.41896168,28.3233498048,17.3981551887
 10/28  23:00:00,974.470034679,99.9291359109,510.901791744,0.0,46.0930336215,124.558693486,456.317156653,433.444588786,14.1616749024,8.71089296496
 10/28  24:00:00,964.8000699,99.9291359109,503.800872454,0.0,46.0930336215,113.312780494,463.417507137,440.351501436,5.66466996096,17.4013357393
 10/29  01:00:00,947.469881533,99.9291359109,492.227028279,0.0,34.9616554283,113.312780494,461.792311103,447.418460061,5.66466996096,8.7091810812
 10/29  02:00:00,929.846460671,99.9291359109,472.716915392,0.0,34.9616554283,113.312780494,478.01304963,454.948831038,5.66466996096,17.3995486313
 10/29  03:00:00,910.593912456,99.9291359109,451.641017154,0.0,34.9616554283,113.312780494,485.536202864,462.472491624,5.66466996096,17.3990412789
 10/29  04:00:00,922.496687967,99.9291359109,450.729157299,0.0,44.4937663224,113.312780494,473.160242489,458.78562155,5.66466996096,8.70995097883
 10/29  05:00:00,912.770332491,99.9291359109,436.005191324,0.0,44.4937663224,113.312780494,497.091723003,465.529159633,14.1616749024,17.4008884682
 10/29  06:00:00,966.613192897,99.9291359109,417.647339191,0.0,54.0258772165,176.889270242,442.15242574,405.118161801,28.3233498048,8.71091413339
 10/29  07:00:00,973.150992593,99.9291359109,419.195825884,0.0,54.0258772165,184.38654557,460.904867442,401.019853881,42.4850247072,17.3999888534
 10/29  08:00:00,1028.76224709,99.9291359109,407.708363604,0.0,65.1572554096,220.04316451,453.619453824,379.498416582,56.6466996096,17.4743376327
 10/29  09:00:00,1007.37774539,99.9291359109,391.359404558,0.0,65.1572554096,212.545889182,422.12407295,362.090420573,42.4850247072,17.5486276693
 10/29  10:00:00,1018.9458379,99.9291359109,391.913084766,0.0,65.1572554096,220.04316451,444.893228235,347.660743238,70.808374512,26.4241104845
 10/29  11:00:00,1026.40057542,99.9291359109,396.565330047,0.0,65.1572554096,220.04316451,448.601963183,342.569517568,70.808374512,35.2240711033
 10/29  12:00:00,1031.75423898,99.9291359109,401.36468675,0.0,65.1572554096,220.04316451,432.239827435,335.009955398,70.808374512,26.4214975247
 10/29  13:00:00,1050.46034318,99.9291359109,426.199691387,0.0,65.1572554096,212.545889182,410.666590502,327.597123286,56.6466996096,26.422767606
 10/29  14:00:00,1082.06424314,99.9291359109,455.761672582,0.0,65.1572554096,212.545889182,388.516446442,319.607379088,42.4850247072,26.4240426463
 10/29  15:00:00,1093.72175315,99.9291359109,465.807158393,0.0,65.1572554096,212.545889182,387.532273466,304.460259511,56.6466996096,26.4253143455
 10/29  16:00:00,1076.23202825,99.9291359109,472.53682567,0.0,65.1572554096,220.04316451,409.261587042,297.867436185,84.9700494144,26.424101442
 10/29  17:00:00,1014.42630351,99.9291359109,457.954821386,0.0,54.0258772165,184.38654557,420.954663665,318.435777546,84.9700494144,17.548836705
 10/29  18:00:00,980.118071938,99.9291359109,440.169290035,0.0,44.4937663224,163.454314868,479.135619641,376.765819774,84.9700494144,17.3997504533
 10/29  19:00:00,982.116317992,99.9291359109,441.66452695,0.0,44.4937663224,155.95703954,468.9487175,394.902830084,56.6466996096,17.3991878058
 10/29  20:00:00,954.110862695,99.9291359109,444.744915249,0.0,44.4937663224,124.558693486,500.708918341,435.352195546,56.6466996096,8.71002318566
 10/29  21:00:00,959.93291028,99.9291359109,448.695578218,0.0,44.4937663224,124.558693486,504.973907698,445.087855948,42.4850247072,17.4010270432
 10/29  22:00:00,938.542561938,99.9291359109,433.939368832,0.0,34.9616554283,124.558693486,503.145804546,466.11146956,28.3233498048,8.71098518137
 10/29  23:00:00,940.839778919,99.9291359109,433.936252092,0.0,34.9616554283,124.558693486,505.896030337,474.334232899,14.1616749024,17.4001225355
 10/29  24:00:00,954.081106863,99.9291359109,457.258465314,0.0,34.9616554283,113.312780494,495.966429511,481.592579073,5.66466996096,8.70918047768
 10/30  01:00:00,977.23289461,99.9291359109,467.390322831,0.0,46.0930336215,113.312780494,511.942478795,488.878146838,5.66466996096,17.3996619969
 10/30  02:00:00,984.403480617,99.9291359109,473.089642743,0.0,46.0930336215,113.312780494,511.358350868,496.070119632,5.66466996096,9.62356127434
 10/30  03:00:00,990.379220497,99.9291359109,477.686738914,0.0,46.0930336215,113.312780494,524.863347001,502.710832494,5.66466996096,16.4878445463
 10/30  04:00:00,1083.29608911,99.9291359109,482.010017875,0.0,100.150657288,148.969399434,501.382545844,478.316400264,5.66466996096,17.4014756191
 10/30  05:00:00,1086.34887287,99.9291359109,482.597008455,0.0,100.150657288,149.894399434,904.627520219,881.754597766,14.1616749024,8.71124755032
 10/30  06:00:00,1315.67610996,100.242184039,482.59787382,0.0,176.471037341,302.612436532,623.16548268,577.439913285,28.3233498048,17.4022195901
 10/30  07:00:00,1436.53406405,100.567923307,482.59787382,0.0,243.2593065,310.10971186,580.386108797,520.341235916,42.4850247072,17.5598481739
 10/30  08:00:00,1466.48777687,100.706354962,482.597882783,0.0,243.2593065,310.10971186,577.29548628,485.379857461,56.6466996096,35.26892921
 10/30  09:00:00,1498.46694525,100.811228553,482.597909698,0.0,243.2593065,302.612436532,521.779438579,452.737494839,42.4850247072,26.5569190326
 10/30  10:00:00,1503.50762986,101.130901801,482.597928502,0.0,243.2593065,310.10971186,532.800504133,419.47593643,70.808374512,42.5161931905
 10/30  11:00:00,1503.32394947,101.680297337,482.59794198,0.0,243.2593065,310.10971186,508.741587487,400.279969814,70.808374512,37.6532431613
 10/30  12:00:00,1461.83969302,102.260834687,484.95992731,0.0,243.2593065,310.10971186,488.664953322,382.376810607,70.808374512,35.4797682028
 10/30  13:00:00,1501.91467414,102.804368622,492.797133974,0.0,243.2593065,302.612436532,460.752425832,368.437056044,56.6466996096,35.6686701785
 10/30  14:00:00,1506.07450966,103.522789256,498.030676707,0.0,243.2593065,302.612436532,438.609287229,351.619784842,42.4850247072,44.5044776803
 10/30  15:00:00,1505.310048,104.303598413,502.322697683,0.0,243.2593065,302.612436532,419.145291188,326.978564934,56.6466996096,35.5200266442
 10/30  16:00:00,1509.00180782,104.870755559,505.339637546,0.0,243.2593065,310.10971186,426.638164071,315.147661658,84.9700494144,26.5204529984
 10/30  17:00:00,1502.67711101,105.074723074,507.468857985,0.0,243.2593065,310.10971186,424.07577419,321.599848995,84.9700494144,17.5058757801
 10/30  18:00:00,1235.37821316,99.9291359109,509.096616113,0.0,166.938926447,199.110933808,435.448009172,333.027603799,84.9700494144,17.4503559578
 10/30  19:00:00,1228.9049104,99.9291359109,508.564612542,0.0,166.938926447,191.61365848,422.200678507,348.105972982,56.6466996096,17.4480059154
 10/30  20:00:00,1088.52587124,99.9291359109,506.126128792,0.0,100.150657288,124.558693486,464.8639133,390.76881524,56.6466996096,17.4483984504
 10/30  21:00:00,1046.48854268,99.9291359109,508.163591313,0.0,100.150657288,124.558693486,456.92729364,397.034687073,42.4850247072,17.4075818599
 10/30  22:00:00,983.018478408,99.9291359109,511.257978978,0.0,46.0930336215,124.558693486,452.614765116,415.579739823,28.3233498048,8.71167548832
 10/30  23:00:00,987.968531142,99.9291359109,512.805658212,0.0,46.0930336215,124.558693486,454.031972756,422.468770994,14.1616749024,17.4015268594
 10/30  24:00:00,980.393967059,99.9291359109,514.026271595,0.0,46.0930336215,113.312780494,440.20059285,425.826031799,5.66466996096,8.70989108924
 10/31  01:00:00,980.929393681,99.9291359109,515.490224643,0.0,46.0930336215,113.312780494,452.255777563,429.189916043,5.66466996096,17.401191559
 10/31  02:00:00,981.757923092,99.9291359109,517.363434651,0.0,46.0930336215,113.312780494,456.082810919,433.017085235,5.66466996096,17.4010557223
 10/31  03:00:00,983.692418716,99.9291359109,519.054677177,0.0,46.0930336215,113.312780494,451.871811446,437.496076093,5.66466996096,8.71106539175
 10/31  04:00:00,1073.75927662,99.9291359109,520.16992661,0.0,100.150657288,148.969399434,442.651139498,419.584465787,5.66466996096,17.4020037501
 10/31  05:00:00,1076.7135542,100.132694448,520.905568323,0.0,100.150657288,149.894399434,721.397328911,698.526808011,14.1616749024,8.70884599799
 10/31  06:00:00,1300.16608109,100.895572604,519.717306338,0.0,176.471037341,302.612436532,529.75522931,484.027738532,28.3233498048,17.4041409734
 10/31  07:00:00,1412.70338355,101.786347985,518.294947003,0.0,243.2593065,310.10971186,510.748052834,441.937530168,42.4850247072,26.3254979585
 10/31  08:00:00,1441.28406674,102.860674692,518.693440834,0.0,243.2593065,310.10971186,497.614982661,414.509489084,56.6466996096,26.458793968
 10/31  09:00:00,1469.8614628,103.962519065,521.696140432,0.0,243.2593065,302.612436532,453.869302241,384.828313184,42.4850247072,26.5559643503
 10/31  10:00:00,1478.78934467,104.91926707,527.720209791,0.0,243.2593065,310.10971186,472.720643967,357.409230589,70.808374512,44.5030388653
 10/31  11:00:00,1484.32318603,105.770195741,534.742749041,0.0,243.2593065,310.10971186,446.225662699,339.752033435,70.808374512,35.6652547522
 10/31  12:00:00,1445.64918531,106.53475356,544.913160067,0.0,243.2593065,310.10971186,433.141661375,326.844755846,70.808374512,35.4885310165
 10/31  13:00:00,1479.32447722,107.388498514,550.964810593,0.0,243.2593065,302.612436532,417.132673619,317.497356476,56.6466996096,42.988617533
 10/31  14:00:00,1488.7363352,108.301864081,555.577318226,0.0,243.2593065,302.612436532,383.704796057,304.023895555,42.4850247072,37.1958757945
 10/31  15:00:00,1496.83244181,108.950178123,556.072224923,0.0,243.2593065,302.612436532,377.460376356,285.283533782,56.6466996096,35.5301429646
 10/31  16:00:00,1504.22452855,109.392139412,551.606314967,0.0,243.2593065,310.10971186,391.346494805,279.853591284,84.9700494144,26.5228541061
 10/31  17:00:00,1472.20574574,109.526379066,549.756240562,0.0,243.2593065,310.10971186,402.333434118,291.110840782,84.9700494144,26.252543922
 10/31  18:00:00,1198.57396375,99.9291359109,551.020119229,0.0,166.938926447,199.110933808,422.776730809,320.360429414,84.9700494144,17.4462519799
 10/31  19:00:00,1193.56214956,99.9291359109,552.237903505,0.0,166.938926447,191.61365848,397.36350632,331.980861178,56.6466996096,8.73594553265
 10/31  20:00:00,1060.36948893,99.9291359109,554.411936109,0.0,100.150657288,124.558693486,447.26546428,373.167872444,56.6466996096,17.4508922271
 10/31  21:00:00,1020.90058777,99.9291359109,554.456711579,0.0,100.150657288,124.558693486,441.9126712,382.021499533,42.4850247072,17.4061469594
 10/31  22:00:00,955.393223273,99.9291359109,549.023683515,0.0,46.0930336215,124.558693486,449.005543621,403.281621015,28.3233498048,17.4005728014
 10/31  23:00:00,955.853715033,99.9291359109,540.023403437,0.0,46.0930336215,124.558693486,435.774234997,412.901771867,14.1616749024,8.71078822748
 10/31  24:00:00,924.733031253,99.9291359109,510.450997701,0.0,46.0930336215,113.312780494,444.437098573,421.369710249,5.66466996096,17.4027183623
 11/01  01:00:00,883.21311988,99.9291359109,450.972818244,0.0,46.0930336215,113.312780494,442.715659886,428.338821195,5.66466996096,8.71216873002
 11/01  02:00:00,831.963144101,99.9291359109,392.208806539,0.0,46.0930336215,113.312780494,458.231935751,435.164458574,5.66466996096,17.4028072162
 11/01  03:00:00,781.850668787,99.9291359109,337.797877197,0.0,46.0930336215,113.312780494,457.856817068,443.481535006,5.66466996096,8.71061210159
 11/01  04:00:00,826.758806871,99.9291359109,295.38904913,0.0,100.150657288,148.969399434,466.443476851,443.37627407,5.66466996096,17.4025328205
 11/01  05:00:00,851.503107572,100.383575999,316.327476209,0.0,100.150657288,149.894399434,716.297916837,684.734131496,14.1616749024,17.4021104381
 11/01  06:00:00,1110.02948956,101.693980553,344.354375495,0.0,176.471037341,302.612436532,521.566863078,484.531898078,28.3233498048,8.71161519554
 11/01  07:00:00,1253.99644385,103.511325449,370.377461867,0.0,243.2593065,310.10971186,512.828000813,444.009286508,42.4850247072,26.3336895981
 11/01  08:00:00,1319.54118369,104.290082588,405.522510276,0.0,243.2593065,310.10971186,506.398169556,423.28914677,56.6466996096,26.4623231758
 11/01  09:00:00,1388.13294142,104.709751803,437.621966632,0.0,243.2593065,302.612436532,496.410671404,418.522621712,42.4850247072,35.4030249849
 11/01  10:00:00,1432.2145873,105.113317014,466.991299468,0.0,243.2593065,310.10971186,512.983312828,406.572841394,70.808374512,35.6020969228
 11/01  11:00:00,1449.70729993,105.552734022,482.878019372,0.0,243.2593065,310.10971186,504.971076944,398.480251366,70.808374512,35.6824510663
 11/01  12:00:00,1406.39060026,105.944766322,484.32311254,0.0,243.2593065,310.10971186,499.665270814,393.353343559,70.808374512,35.5035527425
 11/01  13:00:00,1445.27691291,106.297014232,484.006380181,0.0,243.2593065,302.612436532,492.49981582,391.265535603,56.6466996096,44.5875806076
 11/01  14:00:00,1442.38506996,106.613447244,482.96812147,0.0,243.2593065,302.612436532,468.043804502,389.95090881,42.4850247072,35.6078709843
 11/01  15:00:00,1440.81983967,106.898092197,484.367183346,0.0,243.2593065,302.612436532,480.195683626,388.002065668,56.6466996096,35.5469183482
 11/01  16:00:00,1452.99042707,107.15320742,484.025087996,0.0,243.2593065,310.10971186,503.028384209,382.701203884,84.9700494144,35.3571309103
 11/01  17:00:00,1454.45731341,107.38402427,482.632737166,0.0,243.2593065,310.10971186,486.723007254,384.241629697,84.9700494144,17.5113281431
 11/01  18:00:00,1166.20164442,99.9291359109,451.212310622,0.0,166.938926447,199.110933808,484.712821563,382.289799938,84.9700494144,17.452972211
 11/01  19:00:00,1110.2328546,99.9291359109,396.285568463,0.0,166.938926447,191.61365848,462.36622969,388.267823736,56.6466996096,17.4517063441
 11/01  20:00:00,935.254213351,99.9291359109,360.037011351,0.0,100.150657288,124.558693486,503.61002046,429.512892101,56.6466996096,17.4504287488
 11/01  21:00:00,871.09504023,99.9291359109,331.562537712,0.0,100.150657288,124.558693486,489.186069109,437.987996336,42.4850247072,8.71304806521
 11/01  22:00:00,787.357897864,99.9291359109,307.153730292,0.0,46.0930336215,124.558693486,507.826458084,462.101109424,28.3233498048,17.4019988556
 11/01  23:00:00,774.195291349,99.9291359109,289.002858793,0.0,46.0930336215,124.558693486,513.716639832,482.153288787,14.1616749024,17.4016761423
 11/01  24:00:00,737.974600165,99.9291359109,262.65160369,0.0,46.0930336215,113.312780494,523.096621046,508.720559218,5.66466996096,8.7113918671
 11/02  01:00:00,713.359233785,99.9291359109,235.484315961,0.0,46.0930336215,113.312780494,560.681094143,537.614791331,5.66466996096,17.4016328512
 11/02  02:00:00,697.791878319,99.9291359109,219.432635172,0.0,46.0930336215,113.312780494,567.625339663,553.250486421,5.66466996096,8.71018328112
 11/02  03:00:00,684.134343367,99.9291359109,204.172724002,0.0,46.0930336215,113.312780494,600.02282457,576.953812424,5.66466996096,17.4043421848
 11/02  04:00:00,750.842183321,99.9291359109,182.589568066,0.0,100.150657288,148.969399434,599.368164372,584.992121911,5.66466996096,8.71137250048
 11/02  05:00:00,761.485028659,100.483966676,190.551314448,0.0,100.150657288,149.894399434,864.974753607,833.408811386,14.1616749024,17.4042673188
 11/02  06:00:00,987.392305574,101.711560109,188.517021268,0.0,176.471037341,302.612436532,651.160228551,605.433083236,28.3233498048,17.40379551
 11/02  07:00:00,1116.97643816,103.178808927,197.146662724,0.0,243.2593065,310.10971186,610.737432744,550.690296214,42.4850247072,17.5621118227
 11/02  08:00:00,1168.59044939,104.166251075,217.787342482,0.0,243.2593065,310.10971186,599.79008388,507.86717431,56.6466996096,35.2762099603
 11/02  09:00:00,1235.39391449,104.96791018,251.359755574,0.0,243.2593065,302.612436532,531.345966326,462.290584893,42.4850247072,26.5703567251
 11/02  10:00:00,1298.7095789,105.621075098,304.941086909,0.0,243.2593065,310.10971186,538.203513864,423.697374195,70.808374512,43.6977651573
 11/02  11:00:00,1397.19935118,106.100683238,395.287646745,0.0,243.2593065,310.10971186,515.141092849,407.832604478,70.808374512,36.5001138586
 11/02  12:00:00,1446.24212878,106.609395884,476.691970836,0.0,243.2593065,310.10971186,498.770840985,392.468725763,70.808374512,35.4937407103
 11/02  13:00:00,1493.0286493,107.122565735,482.597899147,0.0,243.2593065,302.612436532,474.176898009,381.843695707,56.6466996096,35.6865026919
 11/02  14:00:00,1495.92420877,107.607352615,482.597921778,0.0,243.2593065,302.612436532,456.474512579,369.480088813,42.4850247072,44.5093990588
 11/02  15:00:00,1497.41134327,107.927633891,482.59793949,0.0,243.2593065,302.612436532,438.08213479,345.897208169,56.6466996096,35.5382270116
 11/02  16:00:00,1505.04853576,108.046172747,482.597954778,0.0,243.2593065,310.10971186,440.882385715,329.387076602,84.9700494144,26.5252596989
 11/02  17:00:00,1503.94385894,107.98214833,482.59794486,0.0,243.2593065,310.10971186,448.020838735,336.798238585,84.9700494144,26.2525507362
 11/02  18:00:00,1235.23317593,99.9291359109,477.550306416,0.0,166.938926447,199.110933808,465.959331368,363.538602229,84.9700494144,17.4506797243
 11/02  19:00:00,1183.28511796,99.9291359109,431.494970243,0.0,166.938926447,191.61365848,447.052488287,377.028845288,56.6466996096,13.3769433894
 11/02  20:00:00,1002.54393784,99.9291359109,390.261667143,0.0,100.150657288,124.558693486,488.996402144,419.542479237,56.6466996096,12.8072232981
 11/02  21:00:00,907.406514817,99.9291359109,341.387091839,0.0,100.150657288,124.558693486,490.150369594,430.256479231,42.4850247072,17.4088656557
 11/02  22:00:00,809.005810696,99.9291359109,311.168542444,0.0,46.0930336215,124.558693486,498.318416877,452.591596196,28.3233498048,17.4034708753
 11/02  23:00:00,798.492046121,99.9291359109,303.244821033,0.0,46.0930336215,124.558693486,485.665876536,462.791850671,14.1616749024,8.71235096322
 11/02  24:00:00,784.237579364,99.9291359109,300.801635981,0.0,46.0930336215,113.312780494,494.985128053,471.915810133,5.66466996096,17.4046479591
 11/03  01:00:00,768.517183238,99.9291359109,287.611714893,0.0,46.0930336215,113.312780494,503.998379855,489.622721956,5.66466996096,8.71098793722
 11/03  02:00:00,751.883689123,99.9291359109,274.005303625,0.0,46.0930336215,113.312780494,528.415626375,505.347452392,5.66466996096,17.4035040219
 11/03  03:00:00,748.744798359,99.9291359109,271.034768511,0.0,46.0930336215,113.312780494,537.68212763,514.614019628,5.66466996096,17.4034380413
 11/03  04:00:00,826.386868072,99.9291359109,259.025371331,0.0,100.150657288,148.969399434,522.197626606,507.820593179,5.66466996096,8.71236346563
 11/03  05:00:00,840.320295944,100.515354173,271.04680845,0.0,100.150657288,149.894399434,806.276639984,774.709982542,14.1616749024,17.4049825397
 11/03  06:00:00,1069.61348647,101.93111592,272.864376738,0.0,176.471037341,302.612436532,582.009808428,544.975561348,28.3233498048,8.71089727529
 11/03  07:00:00,1185.16425854,103.612826591,272.305413865,0.0,243.2593065,310.10971186,570.760062826,501.937954529,42.4850247072,26.3370835895
 11/03  08:00:00,1238.03373,104.638280893,298.347312706,0.0,243.2593065,310.10971186,549.631386529,466.518483049,56.6466996096,26.4662038703
 11/03  09:00:00,1341.52495419,105.401594387,365.787103299,0.0,243.2593065,302.612436532,514.17991333,436.278113973,42.4850247072,35.4167746499
 11/03  10:00:00,1434.3685208,105.993099964,444.647751343,0.0,243.2593065,310.10971186,515.498719485,409.071097395,70.808374512,35.6192475782
 11/03  11:00:00,1480.63815775,106.511281153,482.597882884,0.0,243.2593065,310.10971186,506.242383925,390.829152042,70.808374512,44.6048573708
 11/03  12:00:00,1439.81301898,106.979494574,482.825009751,0.0,243.2593065,310.10971186,481.612999904,375.314259923,70.808374512,35.4903654689
 11/03  13:00:00,1473.63297709,107.125804279,484.540129452,0.0,243.2593065,302.612436532,462.656263307,370.326506002,56.6466996096,35.6830576956
 11/03  14:00:00,1472.71647401,107.286450873,487.718938938,0.0,243.2593065,302.612436532,452.747348483,365.729701473,42.4850247072,44.5326223027
 11/03  15:00:00,1479.32903138,107.85737513,492.219623391,0.0,243.2593065,302.612436532,433.457046668,341.273918859,56.6466996096,35.5364281999
 11/03  16:00:00,1492.91163145,108.125913488,492.159736799,0.0,243.2593065,310.10971186,434.413017144,322.913619539,84.9700494144,26.52934819
 11/03  17:00:00,1492.61686488,108.135734567,489.252173491,0.0,243.2593065,310.10971186,433.21798445,327.947778513,84.9700494144,20.3001565226
 11/03  18:00:00,1225.97211916,99.9291359109,484.422464252,0.0,166.938926447,199.110933808,452.939130968,353.296283794,84.9700494144,14.6727977591
 11/03  19:00:00,1220.52309289,99.9291359109,482.611367844,0.0,166.938926447,191.61365848,437.25573884,363.155570795,56.6466996096,17.4534684357
 11/03  20:00:00,1082.88823612,99.9291359109,482.597896318,0.0,100.150657288,124.558693486,476.638530859,402.539342674,56.6466996096,17.452488575
 11/03  21:00:00,1041.00835735,99.9291359109,482.597873858,0.0,100.150657288,124.558693486,470.087412848,410.191999944,42.4850247072,17.4103881966
 11/03  22:00:00,953.569185299,99.9291359109,468.503226928,0.0,46.0930336215,124.558693486,468.073992147,431.038887651,28.3233498048,8.71175469168
 11/03  23:00:00,916.602873837,99.9291359109,440.938264747,0.0,46.0930336215,124.558693486,469.988024909,438.421499024,14.1616749024,17.4048509826
 11/03  24:00:00,887.284131481,99.9291359109,432.209885496,0.0,46.0930336215,113.312780494,466.324277545,443.254886992,5.66466996096,17.4047205923
 11/04  01:00:00,880.229474713,99.9291359109,428.499604317,0.0,46.0930336215,113.312780494,463.247805992,448.869852886,5.66466996096,8.71328314523
 11/04  02:00:00,866.516377273,99.9291359109,425.748272266,0.0,46.0930336215,113.312780494,477.966419648,454.896516298,5.66466996096,17.4052333896
 11/04  03:00:00,863.101764214,99.9291359109,423.984457615,0.0,46.0930336215,113.312780494,476.037559991,461.660981982,5.66466996096,8.71190804782
 11/04  04:00:00,861.723396234,99.9291359109,422.622863319,0.0,55.6251445156,113.312780494,482.717723277,459.647822317,5.66466996096,17.4052309999
 11/04  05:00:00,874.015341995,99.9291359109,441.102392449,0.0,55.6251445156,113.312780494,495.933189775,464.366330179,14.1616749024,17.4051846943
 11/04  06:00:00,948.78477912,99.9291359109,445.254373973,0.0,65.1572554096,176.889270242,442.161226719,405.124588558,28.3233498048,8.71328835667
 11/04  07:00:00,1100.94247408,100.28521573,473.177314102,0.0,109.682768182,220.96816451,734.663535636,674.771524981,42.4850247072,17.406985947
 11/04  08:00:00,1120.4676724,100.280477693,496.624829372,0.0,109.682768182,220.96816451,631.797820058,557.656841515,56.6466996096,17.4942789334
 11/04  09:00:00,1236.83809044,100.703140347,509.177659528,0.0,131.945524568,266.955817592,589.651134885,520.815559268,42.4850247072,26.3505509099
 11/04  10:00:00,1247.22154812,100.736515157,511.852548784,0.0,131.945524568,274.45309292,603.084021261,505.810914677,70.808374512,26.4647320728
 11/04  11:00:00,1249.53557474,100.751197323,512.881731495,0.0,131.945524568,274.45309292,595.976459751,498.70372144,70.808374512,26.4643637987
 11/04  12:00:00,1212.35338221,100.760837312,514.387214621,0.0,131.945524568,274.45309292,589.773228453,492.507539189,70.808374512,26.4573147523
 11/04  13:00:00,1203.70752755,100.779031721,516.928625824,0.0,131.945524568,266.955817592,584.081011342,492.161000964,56.6466996096,35.2733107681
 11/04  14:00:00,1206.47067945,100.861096645,519.204018026,0.0,131.945524568,266.955817592,558.26239022,489.315985331,42.4850247072,26.4613801819
 11/04  15:00:00,1129.83230404,99.9291359109,522.063290222,0.0,109.682768182,212.545889182,442.811240937,359.699089443,56.6466996096,26.4654518842
 11/04  16:00:00,1144.45505285,99.9291359109,522.309490367,0.0,109.682768182,220.04316451,471.836077135,360.410973335,84.9700494144,26.4550543859
 11/04  17:00:00,1096.02402748,99.9291359109,512.252785431,0.0,109.682768182,220.04316451,471.485802092,360.184820835,84.9700494144,26.3309318427
 11/04  18:00:00,1051.97285459,99.9291359109,488.627084766,0.0,100.150657288,199.110933808,501.608400142,399.234432647,84.9700494144,17.4039180799
 11/04  19:00:00,1038.48056943,99.9291359109,482.162099856,0.0,100.150657288,191.61365848,470.387407921,405.028097204,56.6466996096,8.71261110763
 11/04  20:00:00,907.800230642,99.9291359109,457.612630999,0.0,55.6251445156,124.558693486,527.986930819,453.934878012,56.6466996096,17.4053531974
 11/04  21:00:00,883.577483427,99.9291359109,430.245305647,0.0,55.6251445156,124.558693486,513.500222315,462.303984389,42.4850247072,8.71121321848
 11/04  22:00:00,874.318100472,99.9291359109,423.53407632,0.0,46.0930336215,124.558693486,524.20987206,478.482774673,28.3233498048,17.4037475828
 11/04  23:00:00,857.034683588,99.9291359109,401.987162973,0.0,46.0930336215,124.558693486,518.645482243,487.080107605,14.1616749024,17.4036997359
 11/04  24:00:00,821.551366168,99.9291359109,376.069826022,0.0,46.0930336215,113.312780494,508.021426454,493.644243056,5.66466996096,8.71251343693
 11/05  01:00:00,804.642437808,99.9291359109,369.727725439,0.0,34.9616554283,113.312780494,524.92006527,501.851323798,5.66466996096,17.4040715111
 11/05  02:00:00,802.325870142,99.9291359109,367.584826107,0.0,34.9616554283,113.312780494,522.977587465,508.601431786,5.66466996096,8.71148571757
 11/05  03:00:00,801.12275083,99.9291359109,366.511670023,0.0,34.9616554283,113.312780494,539.524421573,516.455335488,5.66466996096,17.4044161237
 11/05  04:00:00,828.863719297,99.9291359109,383.756477913,0.0,44.4937663224,113.312780494,534.82295223,511.753805233,5.66466996096,17.4044770356
 11/05  05:00:00,848.929568097,99.9291359109,406.352862932,0.0,44.4937663224,113.312780494,538.445060924,515.570449854,14.1616749024,8.71293616696
 11/05  06:00:00,920.233795411,99.9291359109,410.480490735,0.0,54.0258772165,176.889270242,498.327318087,452.599421986,28.3233498048,17.4045462966
 11/05  07:00:00,899.657228683,99.9291359109,391.818111776,0.0,54.0258772165,184.38654557,499.638095862,448.441463556,42.4850247072,8.71160759896
 11/05  08:00:00,941.173608908,99.9291359109,368.705946538,0.0,65.1572554096,220.04316451,508.867494464,434.738378173,56.6466996096,17.4824166815
 11/05  09:00:00,932.912505452,99.9291359109,364.596326124,0.0,65.1572554096,212.545889182,503.077829615,434.264935976,42.4850247072,26.3278689312
 11/05  10:00:00,941.747748332,99.9291359109,364.006221044,0.0,65.1572554096,220.04316451,528.576972789,431.329091324,70.808374512,26.4395069531
 11/05  11:00:00,943.187677725,99.9291359109,364.118205513,0.0,65.1572554096,220.04316451,526.999755968,429.754761512,70.808374512,26.4366199444
 11/05  12:00:00,926.471349601,99.9291359109,346.821269616,0.0,65.1572554096,220.04316451,528.078548174,430.83096809,70.808374512,26.4392055722
 11/05  13:00:00,896.842670308,99.9291359109,324.341583055,0.0,65.1572554096,212.545889182,523.036693321,431.143442574,56.6466996096,35.2465511368
 11/05  14:00:00,890.682243842,99.9291359109,318.563228361,0.0,65.1572554096,212.545889182,500.367725742,431.442593595,42.4850247072,26.4401074405
 11/05  15:00:00,888.914010465,99.9291359109,316.951762143,0.0,65.1572554096,212.545889182,514.649137724,431.56494728,56.6466996096,26.4374908346
 11/05  16:00:00,882.722153783,99.9291359109,334.154827114,0.0,65.1572554096,220.04316451,543.81303929,432.402702001,84.9700494144,26.4402878746
 11/05  17:00:00,856.008161795,99.9291359109,356.035656795,0.0,54.0258772165,184.38654557,558.483471745,447.190960345,84.9700494144,26.3224619854
 11/05  18:00:00,849.443841682,99.9291359109,359.894481925,0.0,44.4937663224,163.454314868,578.365212401,484.681701428,84.9700494144,8.71346155825
 11/05  19:00:00,840.826051458,99.9291359109,359.936157871,0.0,44.4937663224,155.95703954,564.171993382,490.119760809,56.6466996096,17.4055329636
 11/05  20:00:00,820.951373125,99.9291359109,376.236832121,0.0,44.4937663224,124.558693486,589.857760218,524.498988737,56.6466996096,8.71207187102
 11/05  21:00:00,840.887415256,99.9291359109,398.971501974,0.0,44.4937663224,124.558693486,589.749613778,529.859000304,42.4850247072,17.4055887666
 11/05  22:00:00,851.320185609,99.9291359109,422.661510266,0.0,34.9616554283,124.558693486,591.326103289,545.597124262,28.3233498048,17.4056292224
 11/05  23:00:00,874.111269891,99.9291359109,447.739044968,0.0,34.9616554283,124.558693486,573.693369639,550.818153924,14.1616749024,8.71354081197
 11/05  24:00:00,892.126733582,99.9291359109,501.683034301,0.0,34.9616554283,113.312780494,578.364640147,555.29427898,5.66466996096,17.4056912068
 11/06  01:00:00,925.873999144,99.9291359109,535.974059657,0.0,46.0930336215,113.312780494,569.322843577,554.945817128,5.66466996096,8.71235648783
 11/06  02:00:00,934.386304902,99.9291359109,544.521790954,0.0,46.0930336215,113.312780494,580.913260791,557.842114019,5.66466996096,17.4064768103
 11/06  03:00:00,937.33859663,99.9291359109,547.410073746,0.0,46.0930336215,113.312780494,583.086199959,560.014849565,5.66466996096,17.4066804327
 11/06  04:00:00,938.194356435,99.9291359109,550.587382111,0.0,46.0930336215,113.312780494,575.150249172,560.771459515,5.66466996096,8.71411969603
 11/06  05:00:00,1032.32536617,99.9291359109,554.213966154,0.0,100.150657288,148.969399434,553.174278072,530.101168046,5.66466996096,17.4084400649
 11/06  06:00:00,1032.83478112,99.9291359109,552.634409025,0.0,100.150657288,149.894399434,1013.51767332,990.643225383,14.1616749024,8.71277303695
 11/06  07:00:00,1255.26732119,100.198685555,550.275216177,0.0,176.471037341,302.612436532,689.819937064,644.08938289,28.3233498048,17.4072043687
 11/06  08:00:00,1368.529489,100.521158838,548.178763031,0.0,243.2593065,310.10971186,638.485981603,569.658693919,42.4850247072,26.3422629773
 11/06  09:00:00,1411.72912025,100.659887038,543.281433917,0.0,243.2593065,310.10971186,610.912204659,527.791150774,56.6466996096,26.4743542755
 11/06  10:00:00,1442.11608619,100.766226779,537.657683634,0.0,243.2593065,302.612436532,591.74470193,513.836890645,42.4850247072,35.4227865778
 11/06  11:00:00,1457.60895946,100.857402102,533.347326759,0.0,243.2593065,310.10971186,597.52182582,491.085700664,70.808374512,35.6277506441
 11/06  12:00:00,1466.36424309,100.940429994,527.167950871,0.0,243.2593065,310.10971186,590.076626262,474.640927882,70.808374512,44.6273238681
 11/06  13:00:00,1425.0905891,101.016935324,519.597215236,0.0,243.2593065,310.10971186,566.132724792,459.823889838,70.808374512,35.5004604425
 11/06  14:00:00,1455.9177997,101.087224166,508.512736711,0.0,243.2593065,302.612436532,549.10559958,456.762713911,56.6466996096,35.6961860591
 11/06  15:00:00,1455.10774124,101.190877543,498.30106609,0.0,243.2593065,302.612436532,542.617133979,455.589656534,42.4850247072,44.5424527377
 11/06  16:00:00,1440.4415623,101.53553986,480.469594037,0.0,243.2593065,302.612436532,541.753271296,449.555975864,56.6466996096,35.550595822
 11/06  17:00:00,1404.78786779,101.884512967,441.203631027,0.0,243.2593065,310.10971186,555.634592413,444.13100798,84.9700494144,26.5335350182
 11/06  18:00:00,1378.59258446,102.215015942,400.574810425,0.0,243.2593065,310.10971186,555.213837262,443.981391072,84.9700494144,26.2623967757
 11/06  19:00:00,1040.475543,99.9291359109,334.08258494,0.0,166.938926447,199.110933808,509.149724234,406.727504579,84.9700494144,17.4521702412
 11/06  20:00:00,1018.78872414,99.9291359109,321.836885009,0.0,166.938926447,191.61365848,482.771388954,408.673356692,56.6466996096,17.4513326518
 11/06  21:00:00,897.669043044,99.9291359109,333.440330498,0.0,100.150657288,124.558693486,514.532754279,449.147293535,56.6466996096,8.73876113488
 11/06  22:00:00,839.596413748,99.9291359109,316.119281305,0.0,100.150657288,124.558693486,518.510521116,458.612924269,42.4850247072,17.4125721406
 11/06  23:00:00,757.130308931,99.9291359109,296.475817403,0.0,46.0930336215,124.558693486,529.39100753,483.66330778,28.3233498048,17.4043499455
 11/06  24:00:00,751.227210432,99.9291359109,291.533984263,0.0,46.0930336215,124.558693486,516.139980978,493.266589629,14.1616749024,8.71171644686
 11/07  01:00:00,738.150132295,99.9291359109,289.793408134,0.0,46.0930336215,113.312780494,524.44620271,501.376143124,5.66466996096,17.4053896247
 11/07  02:00:00,740.380230108,99.9291359109,289.492312941,0.0,46.0930336215,113.312780494,531.412619204,508.342189175,5.66466996096,17.4057600678
 11/07  03:00:00,726.464827884,99.9291359109,276.833209484,0.0,46.0930336215,113.312780494,542.7930384,528.414689015,5.66466996096,8.71367942381
 11/07  04:00:00,716.536412041,99.9291359109,264.219347269,0.0,46.0930336215,113.312780494,566.853415397,543.782569789,5.66466996096,17.4061756469
 11/07  05:00:00,803.590969267,99.9291359109,262.456175075,0.0,100.150657288,148.969399434,536.59224998,522.215089485,5.66466996096,8.71249053383
 11/07  06:00:00,832.009453292,100.119988131,290.169856918,0.0,100.150657288,149.894399434,877.552227949,845.982961686,14.1616749024,17.4075913611
 11/07  07:00:00,1059.09171312,100.885011414,294.208601579,0.0,176.471037341,302.612436532,625.486106855,579.756010445,28.3233498048,17.4067466051
 11/07  08:00:00,1176.93570512,101.135792202,301.059950334,0.0,243.2593065,310.10971186,584.477888128,524.424548725,42.4850247072,17.5683146965
 11/07  09:00:00,1242.14764719,101.428836532,323.508618282,0.0,243.2593065,310.10971186,599.170292274,507.230617567,56.6466996096,35.2929750975
 11/07  10:00:00,1307.39013941,101.876357364,353.035189152,0.0,243.2593065,302.612436532,568.013010961,498.948002086,42.4850247072,26.579984168
 11/07  11:00:00,1362.78264016,102.30034631,400.268155376,0.0,243.2593065,310.10971186,594.912084743,479.561719238,70.808374512,44.5419909927
 11/07  12:00:00,1439.11443263,102.692473523,469.95941412,0.0,243.2593065,310.10971186,569.399074392,462.889286261,70.808374512,35.7014136188
 11/07  13:00:00,1413.50990081,103.033907721,484.619904611,0.0,243.2593065,310.10971186,560.860712979,454.5295368,70.808374512,35.5228016668
 11/07  14:00:00,1448.30938916,103.352983796,485.739215378,0.0,243.2593065,302.612436532,550.594842897,449.318925506,56.6466996096,44.6292177819
 11/07  15:00:00,1449.00590585,103.650708082,486.211513992,0.0,243.2593065,302.612436532,521.483658848,443.364023137,42.4850247072,35.6346110033
 11/07  16:00:00,1447.62818067,103.916612085,485.166302903,0.0,243.2593065,302.612436532,529.539179225,437.317398314,56.6466996096,35.5750813017
 11/07  17:00:00,1442.51157083,104.156992804,471.884909064,0.0,243.2593065,310.10971186,542.99198793,422.639311499,84.9700494144,35.382627016
 11/07  18:00:00,1458.06922017,104.389450849,469.141383036,0.0,243.2593065,310.10971186,529.517189125,427.03416681,84.9700494144,17.5129729007
 11/07  19:00:00,1126.90770099,99.9291359109,413.177071215,0.0,166.938926447,199.110933808,509.681641883,407.255789456,84.9700494144,17.4558030119
 11/07  20:00:00,1082.70092564,99.9291359109,380.687724323,0.0,166.938926447,191.61365848,483.482101481,409.380728596,56.6466996096,17.4546732748
 11/07  21:00:00,957.122618107,99.9291359109,387.820131403,0.0,100.150657288,124.558693486,523.256170836,449.153657844,56.6466996096,17.4558133817
 11/07  22:00:00,915.590154568,99.9291359109,385.302155875,0.0,100.150657288,124.558693486,515.342703727,455.445953496,42.4850247072,17.4117255238
 11/07  23:00:00,864.245289608,99.9291359109,400.263239542,0.0,46.0930336215,124.558693486,511.796060615,474.760148498,28.3233498048,8.71256231278
 11/07  24:00:00,884.104424795,99.9291359109,419.688047589,0.0,46.0930336215,124.558693486,513.131219891,481.562853889,14.1616749024,17.4066910999
 11/08  01:00:00,873.205846186,99.9291359109,421.630131284,0.0,46.0930336215,113.312780494,511.208291647,488.136173387,5.66466996096,17.4074482986
 11/08  02:00:00,872.19338206,99.9291359109,420.496148816,0.0,46.0930336215,113.312780494,508.609206615,494.229887707,5.66466996096,8.71464894638
 11/08  03:00:00,870.780388834,99.9291359109,419.171989714,0.0,46.0930336215,113.312780494,524.728444775,501.65563364,5.66466996096,17.4081411739
 11/08  04:00:00,889.702597926,99.9291359109,437.456115074,0.0,46.0930336215,113.312780494,522.373850766,507.995716621,5.66466996096,8.71346418401
 11/08  05:00:00,983.089542035,99.9291359109,443.131581277,0.0,100.150657288,148.969399434,511.331407687,488.258000704,5.66466996096,17.4087370216
 11/08  06:00:00,1027.77676362,100.384636766,485.164514162,0.0,100.150657288,149.894399434,835.795740364,804.225102281,14.1616749024,17.4089631807
 11/08  07:00:00,1265.96163081,101.15141792,493.764086163,0.0,176.471037341,302.612436532,594.614332021,557.578472706,28.3233498048,8.71250951025
 11/08  08:00:00,1378.93292698,102.434874302,495.931791679,0.0,243.2593065,310.10971186,570.360406944,501.528565563,42.4850247072,26.3468166742
 11/08  09:00:00,1423.61855559,103.103934495,502.021511645,0.0,243.2593065,310.10971186,546.025084265,462.904913733,56.6466996096,26.4734709224
 11/08  10:00:00,1464.82557148,103.614488363,509.411515757,0.0,243.2593065,302.612436532,510.056974839,432.133512473,42.4850247072,35.4384376589
 11/08  11:00:00,1478.31202265,104.242350966,520.074388843,0.0,243.2593065,310.10971186,511.544260771,405.088776317,70.808374512,35.6471099423
 11/08  12:00:00,1484.59113038,104.881578855,533.25233107,0.0,243.2593065,310.10971186,499.325852414,383.884911942,70.808374512,44.6325659597
 11/08  13:00:00,1447.20722188,105.512314228,545.589886508,0.0,243.2593065,310.10971186,472.803699837,366.475552655,70.808374512,35.5197726697
 11/08  14:00:00,1486.43351757,106.030139793,554.394919921,0.0,243.2593065,302.612436532,451.977841938,350.692146784,56.6466996096,44.6389955444
 11/08  15:00:00,1487.78353665,106.38912225,555.192355459,0.0,243.2593065,302.612436532,404.350984448,326.233387057,42.4850247072,35.6325726837
 11/08  16:00:00,1495.02327504,106.607169094,556.822389902,0.0,243.2593065,302.612436532,404.230386826,312.010302443,56.6466996096,35.5733847728
 11/08  17:00:00,1500.38101531,106.646369943,559.049201858,0.0,243.2593065,310.10971186,438.288259073,317.936364898,84.9700494144,35.3818447609
 11/08  18:00:00,1514.46605437,106.790686685,554.664918904,0.0,243.2593065,310.10971186,441.772430588,339.286266922,84.9700494144,17.5161142514
 11/08  19:00:00,1244.46465449,99.9291359109,551.324263206,0.0,166.938926447,199.110933808,451.15884762,348.731747012,84.9700494144,17.4570511936
 11/08  20:00:00,1239.86441924,99.9291359109,548.291794137,0.0,166.938926447,191.61365848,427.446571677,353.346296207,56.6466996096,17.4535758598
 11/08  21:00:00,1099.12846194,99.9291359109,543.848298715,0.0,100.150657288,124.558693486,466.221809886,392.120161691,56.6466996096,17.4549485848
 11/08  22:00:00,1053.58311138,99.9291359109,540.440283856,0.0,100.150657288,124.558693486,459.002838668,399.104357729,42.4850247072,17.4134562316
 11/08  23:00:00,985.317745019,99.9291359109,537.303992411,0.0,46.0930336215,124.558693486,455.274129041,418.235901068,28.3233498048,8.71487816808
 11/08  24:00:00,984.91225611,99.9291359109,536.032121764,0.0,46.0930336215,124.558693486,456.196017682,424.62579343,14.1616749024,17.4085493492
 11/09  01:00:00,971.782685442,99.9291359109,535.575319534,0.0,46.0930336215,113.312780494,447.605734256,429.071106993,5.66466996096,12.8699573022
 11/09  02:00:00,972.827675619,99.9291359109,536.507334604,0.0,46.0930336215,113.312780494,450.493053944,431.577896431,5.66466996096,13.250487552
 11/09  03:00:00,973.933787248,99.9291359109,537.658854889,0.0,46.0930336215,113.312780494,459.349612269,436.277567933,5.66466996096,17.4073743754
 11/09  04:00:00,972.4258023,99.9291359109,536.307770933,0.0,46.0930336215,113.312780494,455.722445064,441.344623825,5.66466996096,8.7131512782
 11/09  05:00:00,1059.75287639,99.9291359109,535.67400601,0.0,100.150657288,148.969399434,446.578694348,423.505896596,5.66466996096,17.4081277912
 11/09  06:00:00,1066.33277787,100.470032306,534.62880091,0.0,100.150657288,149.894399434,716.814473204,685.244377836,14.1616749024,17.408420465
 11/09  07:00:00,1291.87289906,101.839507317,532.803796788,0.0,176.471037341,302.612436532,515.64149142,478.603051418,28.3233498048,8.71509019685
 11/09  08:00:00,1405.97822433,103.772992602,533.084976948,0.0,243.2593065,310.10971186,492.567320402,423.735192677,42.4850247072,26.3471030179
 11/09  09:00:00,1447.69379968,104.67207403,538.128568861,0.0,243.2593065,310.10971186,472.811284874,389.684273824,56.6466996096,26.4803114409
 11/09  10:00:00,1486.55660258,105.521603585,546.492241761,0.0,243.2593065,302.612436532,440.379178123,362.453694648,42.4850247072,35.4404587673
 11/09  11:00:00,1499.47225637,106.051325595,551.576819114,0.0,243.2593065,310.10971186,450.592831799,344.134322898,70.808374512,35.6501343889
 11/09  12:00:00,1498.01931678,106.030044303,554.129184514,0.0,243.2593065,310.10971186,462.971151979,347.525111434,70.808374512,44.6376660324
 11/09  13:00:00,1451.83287158,106.287058496,558.064593888,0.0,243.2593065,310.10971186,451.480016834,345.148353778,70.808374512,35.5232885443
 11/09  14:00:00,1484.00424021,106.584650135,561.768916534,0.0,243.2593065,302.612436532,442.71449528,341.423197079,56.6466996096,44.6445985911
 11/09  15:00:00,1470.58022797,106.878235408,559.540172739,0.0,243.2593065,302.612436532,414.866394405,336.743957668,42.4850247072,35.6374120297
 11/09  16:00:00,1482.77868272,107.139787634,566.931361813,0.0,243.2593065,302.612436532,429.088767935,336.863608684,56.6466996096,35.5784596418
 11/09  17:00:00,1480.60682856,107.400143472,567.524313469,0.0,243.2593065,310.10971186,460.408299179,340.051834674,84.9700494144,35.3864150901
 11/09  18:00:00,1491.74584448,107.647108702,569.654651707,0.0,243.2593065,310.10971186,444.013034608,341.525154413,84.9700494144,17.5178307804
 11/09  19:00:00,1219.74572115,99.9291359109,571.444844217,0.0,166.938926447,199.110933808,449.759200879,347.330928849,84.9700494144,17.4582226157
 11/09  20:00:00,1213.05305861,99.9291359109,571.806445665,0.0,166.938926447,191.61365848,425.201177191,351.099161771,56.6466996096,17.4553158107
 11/09  21:00:00,1079.77978921,99.9291359109,572.502776765,0.0,100.150657288,124.558693486,463.188115819,389.084771283,56.6466996096,17.4566449258
 11/09  22:00:00,1039.91655287,99.9291359109,572.148671871,0.0,100.150657288,124.558693486,454.97579646,395.075455945,42.4850247072,17.4153158073
 11/09  23:00:00,974.98533394,99.9291359109,574.63738697,0.0,46.0930336215,124.558693486,450.10279263,413.066464389,28.3233498048,8.71297843707
 11/09  24:00:00,978.603208454,99.9291359109,577.230587793,0.0,46.0930336215,124.558693486,450.378261457,418.808961513,14.1616749024,17.4076250416
 11/10  01:00:00,968.119698353,99.9291359109,579.135907796,0.0,46.0930336215,113.312780494,445.935023928,422.861787123,5.66466996096,17.408566844
 11/10  02:00:00,969.411304289,99.9291359109,580.528193625,0.0,46.0930336215,113.312780494,440.47895834,426.099011282,5.66466996096,8.71527709683
 11/10  03:00:00,968.30114073,99.9291359109,579.551926187,0.0,46.0930336215,113.312780494,452.985327097,429.911113031,5.66466996096,17.4095441057
 11/10  04:00:00,967.86877296,99.9291359109,579.155963535,0.0,46.0930336215,113.312780494,448.228220739,433.849321574,5.66466996096,8.71422920375
 11/10  05:00:00,1063.41951318,99.9291359109,581.324333584,0.0,100.150657288,148.969399434,437.72650276,414.651420146,5.66466996096,17.4104126534
 11/10  06:00:00,1067.37550567,100.47923494,583.506578149,0.0,100.150657288,149.894399434,694.736602283,663.164262652,14.1616749024,17.4106647289
 11/10  07:00:00,1292.89427845,102.31375333,582.909387558,0.0,176.471037341,302.612436532,499.27745754,462.240630216,28.3233498048,8.71347751851
 11/10  08:00:00,1411.12726403,104.165870505,587.551025934,0.0,243.2593065,310.10971186,484.931589712,416.09471323,42.4850247072,26.3518517754
 11/10  09:00:00,1451.86267065,104.824236847,585.65825345,0.0,243.2593065,310.10971186,478.720413117,395.594187625,56.6466996096,26.4795258831
 11/10  10:00:00,1478.63450236,105.312182375,577.97477452,0.0,243.2593065,302.612436532,462.543841839,384.609926226,42.4850247072,35.4488909059
 11/10  11:00:00,1473.57487968,105.747388892,563.846134484,0.0,243.2593065,310.10971186,479.485231948,364.106276196,70.808374512,44.5705812401
 11/10  12:00:00,1470.05527947,106.12423908,558.354272863,0.0,243.2593065,310.10971186,456.638113894,350.117282962,70.808374512,35.7124564203
 11/10  13:00:00,1429.60362708,106.454325676,559.415344084,0.0,243.2593065,310.10971186,449.607013929,343.265267268,70.808374512,35.5333721486
 11/10  14:00:00,1463.2547319,106.748950307,559.433318871,0.0,243.2593065,302.612436532,440.132787556,338.839343956,56.6466996096,44.6467439913
 11/10  15:00:00,1458.23302396,107.006135594,553.750293277,0.0,243.2593065,302.612436532,413.030193632,334.895980143,42.4850247072,35.6491887823
 11/10  16:00:00,1455.97345937,107.286182704,550.978398928,0.0,243.2593065,302.612436532,423.803950287,331.566882235,56.6466996096,35.5903684422
 11/10  17:00:00,1467.6874492,107.562073751,556.090267303,0.0,243.2593065,310.10971186,452.715391189,332.348948245,84.9700494144,35.3963935301
 11/10  18:00:00,1484.86398882,107.81843737,557.799974324,0.0,243.2593065,310.10971186,435.460639865,332.972433067,84.9700494144,17.5181573837
 11/10  19:00:00,1227.43934566,99.9291359109,574.372380302,0.0,166.938926447,199.110933808,441.631269059,339.200305601,84.9700494144,17.4609140437
 11/10  20:00:00,1218.99173754,99.9291359109,573.185426742,0.0,166.938926447,191.61365848,414.641324338,340.534633244,56.6466996096,17.4599914842
 11/10  21:00:00,1081.20452028,99.9291359109,568.966416213,0.0,100.150657288,124.558693486,448.398225973,374.291898999,56.6466996096,17.4596273647
 11/10  22:00:00,1041.8281211,99.9291359109,568.957971108,0.0,100.150657288,124.558693486,437.991263471,378.092050444,42.4850247072,17.4141883196
 11/10  23:00:00,976.242908239,99.9291359109,570.580498493,0.0,46.0930336215,124.558693486,441.230302854,395.497625431,28.3233498048,17.4093276182
 11/10  24:00:00,978.121480208,99.9291359109,571.677503437,0.0,46.0930336215,124.558693486,423.601974936,400.724715273,14.1616749024,8.71558476053
 11/11  01:00:00,949.538411271,99.9291359109,566.339480203,0.0,34.9616554283,113.312780494,426.58924963,403.51245608,5.66466996096,17.4121235892
 11/11  02:00:00,944.883996864,99.9291359109,561.365764511,0.0,34.9616554283,113.312780494,427.873283323,404.800129151,5.66466996096,17.4084842108
 11/11  03:00:00,960.362790759,99.9291359109,577.910241417,0.0,34.9616554283,113.312780494,426.681994071,412.302144617,5.66466996096,8.71517949279
 11/11  04:00:00,973.046383786,99.9291359109,591.468965504,0.0,34.9616554283,113.312780494,444.458787314,421.384678893,5.66466996096,17.4094384603
 11/11  05:00:00,988.827863368,99.9291359109,597.534594209,0.0,44.4937663224,113.312780494,429.462924744,415.084029694,5.66466996096,8.71422508872
 11/11  06:00:00,993.31810212,99.9291359109,602.560591456,0.0,44.4937663224,113.312780494,448.758537068,417.18653912,14.1616749024,17.4103230456
 11/11  07:00:00,1059.72729024,99.9291359109,600.296933007,0.0,54.0258772165,176.889270242,405.292177176,359.557907629,28.3233498048,17.4109197417
