Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/11  08:00:00,1052.04957614,99.9291359109,597.153936368,0.0,54.0258772165,184.38654557,406.950471457,355.751882134,42.4850247072,8.71356461538
 11/11  09:00:00,1130.54379705,99.9291359109,596.195382993,0.0,65.1572554096,220.04316451,417.854897402,343.719854907,56.6466996096,17.4883428864
 11/11  10:00:00,1122.82868065,99.9291359109,595.942493292,0.0,65.1572554096,212.545889182,407.93985554,339.114508554,42.4850247072,26.3403222783
 11/11  11:00:00,1131.89889834,99.9291359109,597.114072789,0.0,65.1572554096,220.04316451,432.480223524,335.222077159,70.808374512,26.4497718536
 11/11  12:00:00,1133.43468194,99.9291359109,596.999840343,0.0,65.1572554096,220.04316451,433.687908942,327.617266991,70.808374512,35.2622674384
 11/11  13:00:00,1134.48804082,99.9291359109,599.938726662,0.0,65.1572554096,220.04316451,414.367444509,317.10579292,70.808374512,26.4532770766
 11/11  14:00:00,1120.97570557,99.9291359109,594.870585494,0.0,65.1572554096,212.545889182,394.578685837,311.480003786,56.6466996096,26.4519824416
 11/11  15:00:00,1117.05248076,99.9291359109,591.340271809,0.0,65.1572554096,212.545889182,382.599050098,313.663545895,42.4850247072,26.4504794958
 11/11  16:00:00,1115.84641767,99.9291359109,590.247455072,0.0,65.1572554096,212.545889182,401.043516163,317.946238394,56.6466996096,26.4505781598
 11/11  17:00:00,1086.73983746,99.9291359109,587.072270993,0.0,65.1572554096,220.04316451,432.215267751,320.792749139,84.9700494144,26.4524691977
 11/11  18:00:00,1049.29410254,99.9291359109,581.351713273,0.0,54.0258772165,184.38654557,454.862339187,343.554082651,84.9700494144,26.3382071218
 11/11  19:00:00,1016.80959328,99.9291359109,579.324960924,0.0,44.4937663224,163.454314868,484.851690374,382.472189456,84.9700494144,17.4094515038
 11/11  20:00:00,1009.32671326,99.9291359109,578.729589558,0.0,44.4937663224,155.95703954,455.645989737,390.285024234,56.6466996096,8.71426589347
 11/11  21:00:00,975.489697528,99.9291359109,576.560338166,0.0,44.4937663224,124.558693486,502.25879075,428.201660697,56.6466996096,17.4104304429
 11/11  22:00:00,968.953922156,99.9291359109,570.343982244,0.0,44.4937663224,124.558693486,495.510759397,435.614701827,42.4850247072,17.4110328626
 11/11  23:00:00,954.194665908,99.9291359109,565.563459211,0.0,34.9616554283,124.558693486,488.862206589,451.825230847,28.3233498048,8.71362593733
 11/11  24:00:00,956.317720868,99.9291359109,566.818408852,0.0,34.9616554283,124.558693486,487.649939377,456.07922642,14.1616749024,17.4090380544
 11/12  01:00:00,945.875512969,99.9291359109,567.965711522,0.0,34.9616554283,113.312780494,483.292689645,460.217857655,5.66466996096,17.4101620295
 11/12  02:00:00,945.375809122,99.9291359109,565.396950405,0.0,34.9616554283,113.312780494,481.287668306,466.906842002,5.66466996096,8.71615634282
 11/12  03:00:00,942.782261112,99.9291359109,562.69190311,0.0,34.9616554283,113.312780494,496.352332725,473.2762385,5.66466996096,17.4114242637
 11/12  04:00:00,939.340022561,99.9291359109,559.842286301,0.0,34.9616554283,113.312780494,504.448821468,481.374912043,5.66466996096,17.4092394648
 11/12  05:00:00,944.098266384,99.9291359109,556.572380102,0.0,44.4937663224,113.312780494,490.321111641,475.940878624,5.66466996096,8.71556305546
 11/12  06:00:00,943.727304168,99.9291359109,557.214626223,0.0,44.4937663224,113.312780494,510.345222108,478.7732871,14.1616749024,17.4102601063
 11/12  07:00:00,1016.11386639,99.9291359109,556.640893212,0.0,54.0258772165,176.889270242,453.420657809,416.382645643,28.3233498048,8.71466236151
 11/12  08:00:00,1004.59637907,99.9291359109,553.440705946,0.0,54.0258772165,184.38654557,471.870121263,411.97381966,42.4850247072,17.4112768966
 11/12  09:00:00,1086.55781471,99.9291359109,548.379339822,0.0,65.1572554096,220.04316451,472.514888242,398.382320997,56.6466996096,17.4858676355
 11/12  10:00:00,1075.24108723,99.9291359109,543.700408073,0.0,65.1572554096,212.545889182,463.057172975,394.235113391,42.4850247072,26.3370348763
 11/12  11:00:00,1080.1499913,99.9291359109,543.568867652,0.0,65.1572554096,220.04316451,489.125150423,391.863660152,70.808374512,26.4531157597
 11/12  12:00:00,1078.33953188,99.9291359109,544.856729725,0.0,65.1572554096,220.04316451,487.710492407,390.450432874,70.808374512,26.4516850209
 11/12  13:00:00,1077.85858282,99.9291359109,547.367138331,0.0,65.1572554096,220.04316451,495.035541648,388.962218182,70.808374512,35.2649489543
 11/12  14:00:00,1073.60245666,99.9291359109,547.192711979,0.0,65.1572554096,212.545889182,471.687985467,388.585760619,56.6466996096,26.4555252381
 11/12  15:00:00,1074.18935379,99.9291359109,545.069327144,0.0,65.1572554096,212.545889182,458.656812232,389.717332015,42.4850247072,26.4544555102
 11/12  16:00:00,1075.47922032,99.9291359109,542.038666094,0.0,65.1572554096,212.545889182,476.576817863,393.476876831,56.6466996096,26.4532414229
 11/12  17:00:00,1048.42112691,99.9291359109,537.212012626,0.0,65.1572554096,220.04316451,508.912504508,397.490715376,84.9700494144,26.4517397183
 11/12  18:00:00,1014.99139217,99.9291359109,535.189134858,0.0,54.0258772165,184.38654557,524.422559582,413.113795758,84.9700494144,26.3387144097
 11/12  19:00:00,989.225756738,99.9291359109,530.878597073,0.0,44.4937663224,163.454314868,553.929832225,451.548693808,84.9700494144,17.4110890029
 11/12  20:00:00,969.72017754,99.9291359109,514.613006656,0.0,44.4937663224,155.95703954,525.172789254,459.809538341,56.6466996096,8.71655130328
 11/12  21:00:00,917.999150607,99.9291359109,488.275324063,0.0,44.4937663224,124.558693486,572.984249585,498.92829928,56.6466996096,17.4092506957
 11/12  22:00:00,888.703460241,99.9291359109,462.110413774,0.0,44.4937663224,124.558693486,565.884416485,505.989483998,42.4850247072,17.4099077804
 11/12  23:00:00,870.980730814,99.9291359109,455.928614886,0.0,34.9616554283,124.558693486,559.631390989,522.592113045,28.3233498048,8.7159281396
 11/12  24:00:00,908.561065474,99.9291359109,474.906970269,0.0,34.9616554283,124.558693486,558.611790568,527.039157976,14.1616749024,17.41095769
 11/13  01:00:00,909.42035179,99.9291359109,477.797606908,0.0,46.0930336215,113.312780494,548.720269977,534.340398569,5.66466996096,8.71520144701
 11/13  02:00:00,882.842539894,99.9291359109,457.867906866,0.0,46.0930336215,113.312780494,563.713926559,540.636552995,5.66466996096,17.412703603
 11/13  03:00:00,864.985847581,99.9291359109,434.363605245,0.0,46.0930336215,113.312780494,570.369287233,547.293960128,5.66466996096,17.4106571446
 11/13  04:00:00,843.459167505,99.9291359109,409.539040791,0.0,46.0930336215,113.312780494,566.387331183,552.007756416,5.66466996096,8.71490480655
 11/13  05:00:00,932.088620923,99.9291359109,405.123439462,0.0,100.150657288,148.969399434,545.213986773,522.137371148,5.66466996096,17.4119456642
 11/13  06:00:00,998.609103279,99.9291359109,460.335264092,0.0,100.150657288,149.894399434,1028.33774735,996.763444138,14.1616749024,17.4126283081
 11/13  07:00:00,1219.76754176,100.043415014,451.599508891,0.0,176.471037341,302.612436532,683.613230737,646.575403907,28.3233498048,8.71447702561
 11/13  08:00:00,1307.85377076,100.352646878,432.232736598,0.0,243.2593065,310.10971186,645.625202193,576.782372738,42.4850247072,26.357804748
 11/13  09:00:00,1351.08518435,100.500415875,431.508300059,0.0,243.2593065,310.10971186,630.352694263,547.218659781,56.6466996096,26.4873348719
 11/13  10:00:00,1384.44604867,100.615185265,433.273503243,0.0,243.2593065,302.612436532,609.168450772,531.22113117,42.4850247072,35.4622948956
 11/13  11:00:00,1395.70256648,100.714445461,435.338440672,0.0,243.2593065,310.10971186,625.645704133,510.255008589,70.808374512,44.5823210314
 11/13  12:00:00,1423.66213884,100.804727576,456.629889657,0.0,243.2593065,310.10971186,594.347823865,487.807802685,70.808374512,35.731646668
 11/13  13:00:00,1413.04039741,100.887813448,481.332315539,0.0,243.2593065,310.10971186,565.09762589,458.737577183,70.808374512,35.5516741953
 11/13  14:00:00,1447.86703792,100.965322851,484.575019974,0.0,243.2593065,302.612436532,535.599177463,434.29014105,56.6466996096,44.6623368029
 11/13  15:00:00,1454.49767726,101.036367216,489.852837134,0.0,243.2593065,302.612436532,492.566714827,405.495322664,42.4850247072,44.5863674562
 11/13  16:00:00,1456.84457992,101.110604055,494.166309569,0.0,243.2593065,302.612436532,481.69378497,389.466598568,56.6466996096,35.5804867924
 11/13  17:00:00,1463.31610497,101.294858126,496.2623454,0.0,243.2593065,310.10971186,499.348187384,387.83025959,84.9700494144,26.5478783804
 11/13  18:00:00,1476.55736675,101.626201376,493.427479352,0.0,243.2593065,310.10971186,521.508479829,410.26501,84.9700494144,26.2734204144
 11/13  19:00:00,1185.0155078,99.9291359109,467.317769329,0.0,166.938926447,199.110933808,488.29056625,385.858766032,84.9700494144,17.4617508039
 11/13  20:00:00,1134.27175906,99.9291359109,425.392828188,0.0,166.938926447,191.61365848,466.554406727,392.44621899,56.6466996096,17.461488128
 11/13  21:00:00,962.809584009,99.9291359109,392.455632073,0.0,100.150657288,124.558693486,508.610078201,434.50210901,56.6466996096,17.4612695809
 11/13  22:00:00,912.889121005,99.9291359109,382.343310138,0.0,100.150657288,124.558693486,491.978151565,440.775202098,42.4850247072,8.71792475891
 11/13  23:00:00,843.201177034,99.9291359109,377.971260569,0.0,46.0930336215,124.558693486,507.076341137,461.340568086,28.3233498048,17.412423246
 11/13  24:00:00,840.259791291,99.9291359109,374.309955699,0.0,46.0930336215,124.558693486,500.283613473,468.711624133,14.1616749024,17.4103144376
 11/14  01:00:00,824.331950679,99.9291359109,371.369155663,0.0,46.0930336215,113.312780494,489.624769783,475.245151661,5.66466996096,8.71494816071
 11/14  02:00:00,822.195192441,99.9291359109,369.267600682,0.0,46.0930336215,113.312780494,504.974542345,481.897692532,5.66466996096,17.4121798514
 11/14  03:00:00,825.349684572,99.9291359109,368.168042644,0.0,46.0930336215,113.312780494,512.239036951,489.161242208,5.66466996096,17.413124782
 11/14  04:00:00,827.634820573,99.9291359109,367.795460644,0.0,46.0930336215,113.312780494,511.430786895,497.051356434,5.66466996096,8.71476049987
 11/14  05:00:00,914.271488941,99.9291359109,368.256527773,0.0,100.150657288,148.969399434,500.613671892,477.537342084,5.66466996096,17.4116598467
 11/14  06:00:00,966.782990966,100.029579653,415.247128343,0.0,100.150657288,149.894399434,852.875950128,821.30186688,14.1616749024,17.4124083459
 11/14  07:00:00,1213.84759916,100.80732291,431.901146524,0.0,176.471037341,302.612436532,597.135654483,560.095014728,28.3233498048,8.71728994944
 11/14  08:00:00,1363.60140834,101.060193368,470.868177911,0.0,243.2593065,310.10971186,577.259133778,508.415581903,42.4850247072,26.3585271678
 11/14  09:00:00,1420.72895191,101.175777622,485.871038518,0.0,243.2593065,310.10971186,563.64663843,480.511016145,56.6466996096,26.4889226758
 11/14  10:00:00,1456.77312524,101.578109995,492.415012833,0.0,243.2593065,302.612436532,538.986531114,461.036665594,42.4850247072,35.4648408122
 11/14  11:00:00,1468.89316554,102.101261747,504.4746822,0.0,243.2593065,310.10971186,538.247247501,422.851511107,70.808374512,44.5873618812
 11/14  12:00:00,1475.90630275,102.857891176,512.806477677,0.0,243.2593065,310.10971186,504.275891116,397.731394037,70.808374512,35.7361225664
 11/14  13:00:00,1438.1378216,103.585901834,521.505661831,0.0,243.2593065,310.10971186,485.586213637,379.221858299,70.808374512,35.5559808258
 11/14  14:00:00,1482.48083935,104.097495432,529.670799209,0.0,243.2593065,302.612436532,467.268861212,365.953310797,56.6466996096,44.6688508057
 11/14  15:00:00,1487.75608434,104.30705738,531.477116992,0.0,243.2593065,302.612436532,443.565513122,356.490622119,42.4850247072,44.5898662959
 11/14  16:00:00,1487.80391504,104.671290058,530.82225862,0.0,243.2593065,302.612436532,434.810900202,342.578234866,56.6466996096,35.5859657262
 11/14  17:00:00,1495.07120559,104.808414079,526.58924516,0.0,243.2593065,310.10971186,464.982354808,350.384984673,84.9700494144,29.6273207205
 11/14  18:00:00,1511.39762847,105.043911254,519.443535366,0.0,243.2593065,310.10971186,472.942606382,364.742644353,84.9700494144,23.229912615
 11/14  19:00:00,1235.9665939,99.9291359109,514.782376698,0.0,166.938926447,199.110933808,464.962827646,362.529008945,84.9700494144,17.4637692875
 11/14  20:00:00,1231.17238078,99.9291359109,515.599326573,0.0,166.938926447,191.61365848,439.649509881,365.539244524,56.6466996096,17.4635657478
 11/14  21:00:00,1099.05808863,99.9291359109,514.735483404,0.0,100.150657288,124.558693486,477.816099605,403.705972254,56.6466996096,17.4634277418
 11/14  22:00:00,1058.81292177,99.9291359109,513.015804941,0.0,100.150657288,124.558693486,471.069702238,411.16788056,42.4850247072,17.416796971
 11/14  23:00:00,991.428463354,99.9291359109,510.036496571,0.0,46.0930336215,124.558693486,467.88405513,430.844066096,28.3233498048,8.71663922894
 11/14  24:00:00,985.792029755,99.9291359109,508.289251429,0.0,46.0930336215,124.558693486,469.522378034,437.948192394,14.1616749024,17.4125107372
 11/15  01:00:00,970.869991878,99.9291359109,504.831197575,0.0,46.0930336215,113.312780494,466.317480422,444.412470535,5.66466996096,16.2403399259
 11/15  02:00:00,964.20207116,99.9291359109,500.650545002,0.0,46.0930336215,113.312780494,465.372893544,449.821354265,5.66466996096,9.88686931839
 11/15  03:00:00,964.860254165,99.9291359109,499.378118289,0.0,46.0930336215,113.312780494,478.160228762,455.082913783,5.66466996096,17.4126450181
 11/15  04:00:00,961.79055186,99.9291359109,498.262294644,0.0,46.0930336215,113.312780494,475.378416911,460.997797903,5.66466996096,8.71594904753
 11/15  05:00:00,1047.86471635,99.9291359109,499.30993464,0.0,100.150657288,148.969399434,466.927879045,443.84900347,5.66466996096,17.4142056134
 11/15  06:00:00,1050.82237667,100.35494858,499.864958995,0.0,100.150657288,149.894399434,761.907748561,730.331163436,14.1616749024,17.4149102228
 11/15  07:00:00,1282.54109307,101.107970328,499.188546666,0.0,176.471037341,302.612436532,546.82377679,509.784711165,28.3233498048,8.71571582029
 11/15  08:00:00,1392.44978062,102.399216484,497.27743748,0.0,243.2593065,310.10971186,531.41291169,462.569017919,42.4850247072,26.3588690643
 11/15  09:00:00,1429.9539323,103.535191838,501.909329266,0.0,243.2593065,310.10971186,510.774580318,418.810812547,56.6466996096,35.3170681615
 11/15  10:00:00,1473.75115687,104.407680639,512.675296834,0.0,243.2593065,302.612436532,459.225089218,390.140230576,42.4850247072,26.5998339346
 11/15  11:00:00,1491.07118003,105.083991729,518.345677718,0.0,243.2593065,310.10971186,483.459129196,368.069424819,70.808374512,44.5813298651
 11/15  12:00:00,1488.40636568,105.650601744,525.095750782,0.0,243.2593065,310.10971186,468.822409005,353.331966961,70.808374512,44.6820675321
 11/15  13:00:00,1450.61249662,106.353351735,529.339510748,0.0,243.2593065,310.10971186,443.826589761,337.483055749,70.808374512,35.5351595004
 11/15  14:00:00,1497.60672935,106.984065636,532.655790707,0.0,243.2593065,302.612436532,415.998033814,323.610602225,56.6466996096,35.74073198
 11/15  15:00:00,1507.05648493,107.351923081,532.958750251,0.0,243.2593065,302.612436532,394.380203856,307.309923074,42.4850247072,44.5852560752
 11/15  16:00:00,1500.26242155,107.427351177,528.731963631,0.0,243.2593065,302.612436532,398.264697228,306.019659674,56.6466996096,35.5983379447
 11/15  17:00:00,1497.83605969,107.472772411,528.023894017,0.0,243.2593065,310.10971186,434.965452468,314.589940757,84.9700494144,35.405462297
 11/15  18:00:00,1508.44518674,107.701499285,526.233031479,0.0,243.2593065,310.10971186,433.513770807,331.019528752,84.9700494144,17.5241926408
 11/15  19:00:00,1234.01567,99.9291359109,523.606651037,0.0,166.938926447,199.110933808,445.814323341,343.380375801,84.9700494144,17.4638981262
 11/15  20:00:00,1202.66154541,99.9291359109,502.470167961,0.0,166.938926447,191.61365848,429.237509307,355.129336327,56.6466996096,17.4614733701
 11/15  21:00:00,1053.04620603,99.9291359109,486.011839591,0.0,100.150657288,124.558693486,464.273733887,390.163674632,56.6466996096,17.4633596458
 11/15  22:00:00,1030.78823807,99.9291359109,511.513753906,0.0,100.150657288,124.558693486,451.690435464,391.786584486,42.4850247072,17.418826271
 11/15  23:00:00,957.077322893,99.9291359109,521.895848183,0.0,46.0930336215,124.558693486,457.718971212,411.984253404,28.3233498048,17.4113680037
 11/15  24:00:00,947.849932512,99.9291359109,531.768218927,0.0,46.0930336215,124.558693486,442.816835392,419.938429308,14.1616749024,8.71673118076
 11/16  01:00:00,934.700077831,99.9291359109,541.508320722,0.0,46.0930336215,113.312780494,447.523408211,424.443900342,5.66466996096,17.4148379082
 11/16  02:00:00,939.652958056,99.9291359109,548.905369661,0.0,46.0930336215,113.312780494,442.597663212,428.216620592,5.66466996096,8.71637265983
 11/16  03:00:00,943.425351009,99.9291359109,552.692941944,0.0,46.0930336215,113.312780494,453.793600387,430.713844068,5.66466996096,17.4150863581
 11/16  04:00:00,944.969674853,99.9291359109,556.822739358,0.0,46.0930336215,113.312780494,456.915791349,433.837884147,5.66466996096,17.4132372413
 11/16  05:00:00,1036.41574184,99.9291359109,558.068075979,0.0,100.150657288,148.969399434,432.423419553,418.042466079,5.66466996096,8.71628351352
 11/16  06:00:00,1036.46223713,100.452372755,556.17254265,0.0,100.150657288,149.894399434,704.352665881,672.775920804,14.1616749024,17.4150701742
 11/16  07:00:00,1268.16007035,101.965806668,557.371150299,0.0,176.471037341,302.612436532,516.137651489,470.399757705,28.3233498048,17.4145439798
 11/16  08:00:00,1377.33028484,103.817686126,556.707903679,0.0,243.2593065,310.10971186,496.316792984,427.469912822,42.4850247072,26.3618554548
 11/16  09:00:00,1416.83930502,104.481950954,554.389804208,0.0,243.2593065,310.10971186,492.631436315,409.483376387,56.6466996096,26.5013603186
 11/16  10:00:00,1449.67309791,104.967026619,553.462507352,0.0,243.2593065,302.612436532,478.914492847,400.970333738,42.4850247072,35.4591344017
 11/16  11:00:00,1456.14443821,105.372539478,552.222785386,0.0,243.2593065,310.10971186,492.921006846,386.437270165,70.808374512,35.6753621692
 11/16  12:00:00,1455.48487193,105.714430065,550.142374311,0.0,243.2593065,310.10971186,493.815470596,378.322059432,70.808374512,44.6850366524
 11/16  13:00:00,1414.1571653,106.046850033,550.288582095,0.0,243.2593065,310.10971186,477.684845793,371.324502687,70.808374512,35.5519685936
 11/16  14:00:00,1449.58700336,106.343579258,551.98014507,0.0,243.2593065,302.612436532,469.641116389,368.306581932,56.6466996096,44.6878348482
 11/16  15:00:00,1450.5574967,106.60521317,552.661985252,0.0,243.2593065,302.612436532,444.515841464,366.355038824,42.4850247072,35.6757779321
 11/16  16:00:00,1449.92325741,106.868520826,551.955789458,0.0,243.2593065,302.612436532,466.100673754,364.943667042,56.6466996096,44.5103071027
 11/16  17:00:00,1454.87020347,107.146935353,550.052243901,0.0,243.2593065,310.10971186,474.346822172,362.811661921,84.9700494144,26.5651108372
 11/16  18:00:00,1471.87438394,107.40108358,548.105417977,0.0,243.2593065,310.10971186,474.065920853,362.816481983,84.9700494144,26.2793894547
 11/16  19:00:00,1196.74089704,99.9291359109,546.570285971,0.0,166.938926447,199.110933808,466.107283011,363.674852576,84.9700494144,17.4623810208
 11/16  20:00:00,1192.0981919,99.9291359109,546.763933623,0.0,166.938926447,191.61365848,440.859970395,366.750874564,56.6466996096,17.4623962218
 11/16  21:00:00,1062.15949282,99.9291359109,543.891365713,0.0,100.150657288,124.558693486,478.772994432,404.663845923,56.6466996096,17.4624488996
 11/16  22:00:00,1017.63129683,99.9291359109,540.999495866,0.0,100.150657288,124.558693486,463.149512781,411.94606499,42.4850247072,8.71842308392
 11/16  23:00:00,947.981633527,99.9291359109,543.090651609,0.0,46.0930336215,124.558693486,473.976326567,428.239483583,28.3233498048,17.4134931789
 11/16  24:00:00,952.656274444,99.9291359109,549.298765991,0.0,46.0930336215,124.558693486,465.222587775,433.646356069,14.1616749024,17.4145568034
 11/17  01:00:00,941.036156926,99.9291359109,550.835857032,0.0,46.0930336215,113.312780494,454.693879994,440.313466219,5.66466996096,8.71574381473
 11/17  02:00:00,945.740393568,99.9291359109,546.373321432,0.0,46.0930336215,113.312780494,469.885561517,446.806967229,5.66466996096,17.4139243272
 11/17  03:00:00,944.64323373,99.9291359109,538.92005382,0.0,46.0930336215,113.312780494,474.724650741,451.64483535,5.66466996096,17.4151454298
 11/17  04:00:00,939.599828279,99.9291359109,534.768714606,0.0,46.0930336215,113.312780494,471.472327134,457.091798148,5.66466996096,8.71585902444
 11/17  05:00:00,1026.46791275,99.9291359109,531.382375882,0.0,100.150657288,148.969399434,462.92551404,439.846781043,5.66466996096,17.4140630361
 11/17  06:00:00,1031.26229967,100.486763849,527.705178957,0.0,100.150657288,149.894399434,742.694156077,711.117385626,14.1616749024,17.4150955487
 11/17  07:00:00,1261.04132198,101.997364378,520.23952255,0.0,176.471037341,302.612436532,540.044737121,503.005546856,28.3233498048,8.71584046098
 11/17  08:00:00,1370.75364274,103.796573632,511.987217088,0.0,243.2593065,310.10971186,527.325391754,458.474512368,42.4850247072,26.3658546792
 11/17  09:00:00,1410.41249802,104.591025268,506.513603793,0.0,243.2593065,310.10971186,525.027127448,433.058387155,56.6466996096,35.322040684
 11/17  10:00:00,1443.90164061,104.923887775,495.438872539,0.0,243.2593065,302.612436532,502.203290377,433.107120579,42.4850247072,26.6111450902
 11/17  11:00:00,1425.59398819,105.284131259,463.206782201,0.0,243.2593065,310.10971186,537.949604011,422.546479241,70.808374512,44.5947502577
 11/17  12:00:00,1420.10789698,105.630018232,458.586246115,0.0,243.2593065,310.10971186,529.538810126,414.036096514,70.808374512,44.6943390997
 11/17  13:00:00,1359.47311661,105.922783772,442.2423383,0.0,243.2593065,310.10971186,516.247132356,409.894509729,70.808374512,35.5442481153
 11/17  14:00:00,1376.44909016,106.186585183,423.150861352,0.0,243.2593065,302.612436532,502.186686614,409.787280209,56.6466996096,35.7527067954
 11/17  15:00:00,1378.64315913,106.433834197,422.45147172,0.0,243.2593065,302.612436532,496.182662414,409.101886047,42.4850247072,44.5957516595
 11/17  16:00:00,1360.9300142,106.719210704,406.392839375,0.0,243.2593065,302.612436532,501.42005017,409.162391392,56.6466996096,35.610959169
 11/17  17:00:00,1351.47010419,106.964431783,387.373435304,0.0,243.2593065,310.10971186,526.989045654,406.602338779,84.9700494144,35.4166574605
 11/17  18:00:00,1368.46382629,107.204194731,386.078772545,0.0,243.2593065,310.10971186,508.92018649,406.425563435,84.9700494144,17.52457364
 11/17  19:00:00,1029.19091582,99.9291359109,320.627587422,0.0,166.938926447,199.110933808,504.185254983,401.749834358,84.9700494144,17.4653712112
 11/17  20:00:00,973.934502178,99.9291359109,271.979963018,0.0,166.938926447,191.61365848,495.237118778,421.124320397,56.6466996096,17.4660987719
 11/17  21:00:00,817.274996772,99.9291359109,247.052314488,0.0,100.150657288,124.558693486,549.420219699,475.307156261,56.6466996096,17.4663638288
 11/17  22:00:00,772.55098444,99.9291359109,239.17605129,0.0,100.150657288,124.558693486,546.196505816,486.291051082,42.4850247072,17.4204300268
 11/17  23:00:00,703.275849791,99.9291359109,232.471286882,0.0,46.0930336215,124.558693486,559.985073835,514.248904147,28.3233498048,17.4128198828
 11/17  24:00:00,696.54481953,99.9291359109,221.822123689,0.0,46.0930336215,124.558693486,555.127011165,532.249043325,14.1616749024,8.71629293827
 11/18  01:00:00,677.85304243,99.9291359109,214.8251977,0.0,46.0930336215,113.312780494,567.341244618,544.261205418,5.66466996096,17.4153692393
 11/18  02:00:00,675.878741209,99.9291359109,212.839024048,0.0,46.0930336215,113.312780494,575.572616972,552.49416941,5.66466996096,17.4137776011
 11/18  03:00:00,674.952988131,99.9291359109,211.988945557,0.0,46.0930336215,113.312780494,575.840230184,561.458877295,5.66466996096,8.716682928
 11/18  04:00:00,674.275943257,99.9291359109,211.369623432,0.0,46.0930336215,113.312780494,592.437691451,569.357271586,5.66466996096,17.4157499033
 11/18  05:00:00,681.387104181,99.9291359109,210.667476851,0.0,55.6251445156,113.312780494,588.785283437,565.706530137,5.66466996096,17.4140833389
 11/18  06:00:00,681.076132095,99.9291359109,210.175691864,0.0,55.6251445156,113.312780494,593.47076129,570.592324044,14.1616749024,8.71676234313
 11/18  07:00:00,754.883276434,99.9291359109,209.79160016,0.0,65.1572554096,176.889270242,556.341594678,510.602342646,28.3233498048,17.4159022267
 11/18  08:00:00,888.785285328,100.290044112,233.770144778,0.0,109.682768182,220.96816451,831.934323781,772.032297221,42.4850247072,17.4170018525
 11/18  09:00:00,895.912499025,100.285137236,231.183410275,0.0,109.682768182,220.96816451,709.938215435,635.78247934,56.6466996096,17.5090364852
 11/18  10:00:00,1017.6755766,100.710251165,244.821635287,0.0,131.945524568,266.955817592,635.171786296,566.306140758,42.4850247072,26.3806208309
 11/18  11:00:00,1056.47341499,100.744393628,273.628153767,0.0,131.945524568,274.45309292,620.772166736,523.465830015,70.808374512,26.4979622089
 11/18  12:00:00,1095.75459757,100.759676523,312.330019002,0.0,131.945524568,274.45309292,607.802585042,501.670125015,70.808374512,35.3240855146
 11/18  13:00:00,1111.44233957,100.769066297,358.625133367,0.0,131.945524568,274.45309292,583.047227629,485.746164384,70.808374512,26.4926887325
 11/18  14:00:00,1148.96630079,100.800362033,406.458384062,0.0,131.945524568,266.955817592,557.699840679,474.564632812,56.6466996096,26.4885082576
 11/18  15:00:00,1201.82359502,100.884643247,455.478633407,0.0,131.945524568,266.955817592,528.523641219,450.721188915,42.4850247072,35.3174275964
 11/18  16:00:00,1098.57095674,99.9291359109,430.463707534,0.0,109.682768182,212.545889182,407.503639182,324.357518892,56.6466996096,26.4994206804
 11/18  17:00:00,1050.95651841,99.9291359109,379.074631911,0.0,109.682768182,220.04316451,449.404520519,337.945625031,84.9700494144,26.4888460739
 11/18  18:00:00,995.466608494,99.9291359109,349.600793664,0.0,109.682768182,220.04316451,471.821308889,360.492245376,84.9700494144,26.3590140982
 11/18  19:00:00,935.724106632,99.9291359109,325.569156881,0.0,100.150657288,199.110933808,505.788901043,403.405396433,84.9700494144,17.4134551948
 11/18  20:00:00,916.767690443,99.9291359109,317.552370921,0.0,100.150657288,191.61365848,484.377802979,410.316419311,56.6466996096,17.4146840585
 11/18  21:00:00,839.588071752,99.9291359109,347.624657607,0.0,55.6251445156,124.558693486,522.497370671,457.132097389,56.6466996096,8.7185736724
 11/18  22:00:00,868.022100898,99.9291359109,371.932653819,0.0,55.6251445156,124.558693486,524.568517091,464.669835473,42.4850247072,17.4136569107
 11/18  23:00:00,873.405329945,99.9291359109,390.023585481,0.0,46.0930336215,124.558693486,527.289006167,481.550816454,28.3233498048,17.4148399076
 11/18  24:00:00,896.261612921,99.9291359109,419.432647924,0.0,46.0930336215,124.558693486,509.737243023,486.856924193,14.1616749024,8.71864392712
 11/19  01:00:00,904.482860284,99.9291359109,465.221735691,0.0,34.9616554283,113.312780494,516.054798619,492.974332671,5.66466996096,17.4157959868
 11/19  02:00:00,932.191523282,99.9291359109,499.928763906,0.0,34.9616554283,113.312780494,523.641225202,500.560825099,5.66466996096,17.4157301419
 11/19  03:00:00,944.552150886,99.9291359109,506.031627631,0.0,34.9616554283,113.312780494,521.907285734,507.523451135,5.66466996096,8.71916463832
 11/19  04:00:00,955.296331367,99.9291359109,507.673929313,0.0,34.9616554283,113.312780494,536.815102768,513.735579529,5.66466996096,17.4148532781
 11/19  05:00:00,967.354156552,99.9291359109,504.655430065,0.0,44.4937663224,113.312780494,533.344691048,510.263853511,5.66466996096,17.4161675756
 11/19  06:00:00,962.849948236,99.9291359109,492.873520509,0.0,44.4937663224,113.312780494,539.778014998,516.896974062,14.1616749024,8.71936603381
 11/19  07:00:00,1012.4591972,99.9291359109,469.025548766,0.0,54.0258772165,176.889270242,499.774660536,454.036112348,28.3233498048,17.4151983828
 11/19  08:00:00,1006.62845413,99.9291359109,480.601310229,0.0,54.0258772165,184.38654557,505.430385923,445.528831238,42.4850247072,17.4165299782
 11/19  09:00:00,1064.79961066,99.9291359109,465.26590247,0.0,65.1572554096,220.04316451,503.652416931,429.510289114,56.6466996096,17.4954282074
 11/19  10:00:00,998.341453732,99.9291359109,422.840721167,0.0,65.1572554096,212.545889182,500.165942888,431.332354295,42.4850247072,26.3485638852
 11/19  11:00:00,980.357605525,99.9291359109,413.458207346,0.0,65.1572554096,220.04316451,526.22261151,428.93892529,70.808374512,26.4753117082
 11/19  12:00:00,989.616056005,99.9291359109,431.063104498,0.0,65.1572554096,220.04316451,524.683276643,427.405016739,70.808374512,26.4698853926
 11/19  13:00:00,1009.03697826,99.9291359109,455.484386685,0.0,65.1572554096,220.04316451,523.746903145,426.469100843,70.808374512,26.4694277902
 11/19  14:00:00,1006.67701344,99.9291359109,460.571247953,0.0,65.1572554096,212.545889182,518.893080074,426.955296839,56.6466996096,35.2910836246
 11/19  15:00:00,1007.38671836,99.9291359109,461.210964132,0.0,65.1572554096,212.545889182,493.072585114,424.116082447,42.4850247072,26.4714779602
 11/19  16:00:00,1007.11716102,99.9291359109,461.024660001,0.0,65.1572554096,212.545889182,500.492337973,417.373987484,56.6466996096,26.4716508794
 11/19  17:00:00,982.254171582,99.9291359109,461.542084773,0.0,65.1572554096,220.04316451,534.70242741,414.446508134,84.9700494144,35.2858698622
 11/19  18:00:00,950.44911854,99.9291359109,460.994563818,0.0,54.0258772165,184.38654557,541.765638654,439.222982786,84.9700494144,17.5726064533
 11/19  19:00:00,921.343028236,99.9291359109,459.725250829,0.0,44.4937663224,163.454314868,579.762260119,477.37773462,84.9700494144,17.4144760844
 11/19  20:00:00,919.801324703,99.9291359109,458.900353758,0.0,44.4937663224,155.95703954,559.110896781,485.048386321,56.6466996096,17.4158108505
 11/19  21:00:00,890.898862576,99.9291359109,457.642540152,0.0,44.4937663224,124.558693486,586.791154449,521.425274228,56.6466996096,8.71918061128
 11/19  22:00:00,889.738084512,99.9291359109,456.745737286,0.0,44.4937663224,124.558693486,586.111040339,526.211141963,42.4850247072,17.4148736688
 11/19  23:00:00,861.286448998,99.9291359109,436.356410865,0.0,34.9616554283,124.558693486,589.543783998,543.80425011,28.3233498048,17.4161840829
 11/19  24:00:00,844.045966448,99.9291359109,412.220516195,0.0,34.9616554283,124.558693486,573.689642693,550.808593435,14.1616749024,8.719374356
 11/20  01:00:00,840.599074969,99.9291359109,406.593569619,0.0,46.0930336215,113.312780494,580.732848473,557.652575315,5.66466996096,17.415603197
 11/20  02:00:00,838.915595233,99.9291359109,404.937191338,0.0,46.0930336215,113.312780494,585.485516366,562.403539111,5.66466996096,17.4173072941
 11/20  03:00:00,838.154954453,99.9291359109,404.178976286,0.0,46.0930336215,113.312780494,580.887534045,566.505831342,5.66466996096,8.7170327421
 11/20  04:00:00,842.954642022,99.9291359109,403.919928975,0.0,46.0930336215,113.312780494,594.001043849,570.91985998,5.66466996096,17.416513908
 11/20  05:00:00,934.88373297,99.9291359109,404.905696043,0.0,100.150657288,148.969399434,565.561284822,542.478641506,5.66466996096,17.4179733552
 11/20  06:00:00,998.397890842,99.9291359109,460.134941738,0.0,100.150657288,149.894399434,1034.23138847,1011.35238837,14.1616749024,8.71732520489
 11/20  07:00:00,1247.54097983,100.232024547,472.868323465,0.0,176.471037341,302.612436532,704.10469639,658.364113462,28.3233498048,17.4172331232
 11/20  08:00:00,1358.84565724,100.556820004,478.695144595,0.0,243.2593065,310.10971186,651.243726185,582.391110465,42.4850247072,26.3675910132
 11/20  09:00:00,1410.54368297,100.694786811,492.552627541,0.0,243.2593065,310.10971186,613.311307752,530.157478053,56.6466996096,26.5071300894
 11/20  10:00:00,1449.61946909,100.799123862,502.980741043,0.0,243.2593065,302.612436532,575.340778015,497.370362117,42.4850247072,35.4853911915
 11/20  11:00:00,1460.57824426,100.888591715,515.847842582,0.0,243.2593065,310.10971186,585.959904126,470.531080115,70.808374512,44.6204494992
 11/20  12:00:00,1482.79945704,100.967455532,523.427351639,0.0,243.2593065,310.10971186,559.130517484,443.614101385,70.808374512,44.708041587
 11/20  13:00:00,1442.21123295,101.042315126,525.238649034,0.0,243.2593065,310.10971186,541.200933843,434.837829765,70.808374512,35.5547295657
 11/20  14:00:00,1471.11456658,101.110028502,527.902285584,0.0,243.2593065,302.612436532,513.793086005,421.380419134,56.6466996096,35.7659672614
 11/20  15:00:00,1475.4417069,101.290242109,526.144486599,0.0,243.2593065,302.612436532,479.481461995,392.383356154,42.4850247072,44.6130811335
 11/20  16:00:00,1470.85495378,101.67844611,523.389617526,0.0,243.2593065,302.612436532,463.803773172,371.531326987,56.6466996096,35.6257465749
 11/20  17:00:00,1469.95054361,102.002510463,519.589293094,0.0,243.2593065,310.10971186,497.524539534,377.124363511,84.9700494144,35.430126609
 11/20  18:00:00,1483.68168637,102.326325128,511.692574,0.0,243.2593065,310.10971186,504.006378558,398.944720579,84.9700494144,20.091608565
 11/20  19:00:00,1213.38841601,99.9291359109,504.124663227,0.0,166.938926447,199.110933808,487.338156153,378.734097868,84.9700494144,23.6340088708
 11/20  20:00:00,1188.24887043,99.9291359109,497.430281234,0.0,166.938926447,191.61365848,456.668820821,382.557932942,56.6466996096,17.4641882693
 11/20  21:00:00,1036.52276934,99.9291359109,486.77220428,0.0,100.150657288,124.558693486,495.863020809,421.751737286,56.6466996096,17.464583913
 11/20  22:00:00,986.063851898,99.9291359109,480.874317978,0.0,100.150657288,124.558693486,478.81221624,427.604884492,42.4850247072,8.7223070407
 11/20  23:00:00,914.491774504,99.9291359109,477.517615917,0.0,46.0930336215,124.558693486,493.046952345,447.308046876,28.3233498048,17.4155556637
 11/20  24:00:00,931.638668226,99.9291359109,494.061512795,0.0,46.0930336215,124.558693486,484.407248254,452.828616026,14.1616749024,17.4169573253
 11/21  01:00:00,939.962279399,99.9291359109,515.246151051,0.0,46.0930336215,113.312780494,470.648702446,456.266767429,5.66466996096,8.71726505624
 11/21  02:00:00,942.703772312,99.9291359109,517.87902339,0.0,46.0930336215,113.312780494,483.403746886,460.322247417,5.66466996096,17.4168295073
 11/21  03:00:00,945.044199094,99.9291359109,520.020306277,0.0,46.0930336215,113.312780494,487.420942824,464.337851051,5.66466996096,17.4184218113
 11/21  04:00:00,948.002254093,99.9291359109,522.796561959,0.0,46.0930336215,113.312780494,484.202035006,469.819780992,5.66466996096,8.71758405294
 11/21  05:00:00,1033.38774219,99.9291359109,523.878879373,0.0,100.150657288,148.969399434,474.358121579,451.275616756,5.66466996096,17.4178348615
 11/21  06:00:00,1025.85787799,100.125452585,525.126356662,0.0,100.150657288,149.894399434,805.106969207,773.527737164,14.1616749024,17.4175571404
 11/21  07:00:00,1249.39975862,100.886104348,530.902951411,0.0,176.471037341,302.612436532,562.490448464,525.44912991,28.3233498048,8.71796874947
 11/21  08:00:00,1361.07223397,101.13822253,537.845461296,0.0,243.2593065,310.10971186,548.453942443,479.597528681,42.4850247072,26.3713890548
 11/21  09:00:00,1401.94126692,101.549863121,541.111453787,0.0,243.2593065,310.10971186,551.054320997,459.068371563,56.6466996096,35.3392498244
 11/21  10:00:00,1441.04435438,102.028762333,544.771715853,0.0,243.2593065,302.612436532,524.774069416,446.817160252,42.4850247072,35.4718844569
 11/21  11:00:00,1448.03509442,102.443654327,545.428023515,0.0,243.2593065,310.10971186,534.329589919,427.829107132,70.808374512,35.6921082754
 11/21  12:00:00,1449.99154733,102.847764251,547.560711977,0.0,243.2593065,310.10971186,530.65772155,415.137635533,70.808374512,44.7117115043
 11/21  13:00:00,1409.35233208,103.309842712,548.437432818,0.0,243.2593065,310.10971186,511.799597138,405.419651289,70.808374512,35.5715713375
 11/21  14:00:00,1443.41533242,103.734449245,548.733851506,0.0,243.2593065,302.612436532,501.505515306,400.148421219,56.6466996096,44.7103944779
 11/21  15:00:00,1443.92892688,104.120312861,548.834076076,0.0,243.2593065,302.612436532,473.659321795,395.471746155,42.4850247072,35.7025509325
 11/21  16:00:00,1444.28951797,104.471672552,548.867965701,0.0,243.2593065,302.612436532,492.948001329,391.775205236,56.6466996096,44.5260964833
 11/21  17:00:00,1452.04874382,104.778329316,546.703752564,0.0,243.2593065,310.10971186,508.609922325,388.220900492,84.9700494144,35.4189724187
 11/21  18:00:00,1464.15554107,105.097515826,544.346900644,0.0,243.2593065,310.10971186,488.704158286,386.202273249,84.9700494144,17.5318356226
 11/21  19:00:00,1194.54672622,99.9291359109,547.064991829,0.0,166.938926447,199.110933808,477.894362513,375.457221945,84.9700494144,17.4670911537
 11/21  20:00:00,1188.38869462,99.9291359109,548.274370902,0.0,166.938926447,191.61365848,451.650650332,377.538966932,56.6466996096,17.4649837908
 11/21  21:00:00,1054.80322335,99.9291359109,548.679097057,0.0,100.150657288,124.558693486,490.241468457,416.127383404,56.6466996096,17.4673854429
 11/21  22:00:00,1015.80209132,99.9291359109,548.815877122,0.0,100.150657288,124.558693486,481.962083258,422.054563696,42.4850247072,17.4224948554
 11/21  23:00:00,950.825652823,99.9291359109,548.861758238,0.0,46.0930336215,124.558693486,480.164071367,440.791932079,28.3233498048,11.0487894827
 11/21  24:00:00,954.950724102,99.9291359109,547.700697618,0.0,46.0930336215,124.558693486,476.120598719,446.872518475,14.1616749024,15.0864053421
 11/22  01:00:00,946.013837054,99.9291359109,544.215486635,0.0,46.0930336215,113.312780494,473.932759771,450.848315947,5.66466996096,17.4197738626
 11/22  02:00:00,945.519796253,99.9291359109,521.703763097,0.0,46.0930336215,113.312780494,484.049383624,460.967739697,5.66466996096,17.4169739666
 11/22  03:00:00,861.721702722,99.9291359109,427.815128035,0.0,46.0930336215,113.312780494,484.881028212,470.496506189,5.66466996096,8.71985206213
 11/22  04:00:00,817.064325118,99.9291359109,383.337652123,0.0,46.0930336215,113.312780494,498.933821934,475.852672134,5.66466996096,17.4164798387
 11/22  05:00:00,901.57692229,99.9291359109,374.503938155,0.0,100.150657288,148.969399434,480.499073924,457.41636683,5.66466996096,17.4180371335
 11/22  06:00:00,951.284096242,100.379912301,418.600217627,0.0,100.150657288,149.894399434,772.539169891,749.657083112,14.1616749024,8.72041187608
 11/22  07:00:00,1175.75159421,101.185788147,417.1642258,0.0,176.471037341,302.612436532,574.39301952,528.652077971,28.3233498048,17.4175917442
 11/22  08:00:00,1267.0359036,102.457010795,394.405543342,0.0,243.2593065,310.10971186,556.868343342,488.009402191,42.4850247072,26.3739164437
 11/22  09:00:00,1283.24376357,103.003030591,363.128644873,0.0,243.2593065,310.10971186,553.934429107,470.776773933,56.6466996096,26.5109555647
 11/22  10:00:00,1297.4165126,103.48786954,342.961613629,0.0,243.2593065,302.612436532,537.649330986,459.672262242,42.4850247072,35.4920440366
 11/22  11:00:00,1309.35040218,103.893557255,343.439427503,0.0,243.2593065,310.10971186,565.319805754,449.880525852,70.808374512,44.6309053894
 11/22  12:00:00,1304.01971344,104.291261988,331.061798991,0.0,243.2593065,310.10971186,558.229037841,442.69993008,70.808374512,44.720733249
 11/22  13:00:00,1249.90981693,104.635991817,313.785990778,0.0,243.2593065,310.10971186,545.880457628,439.50795964,70.808374512,35.5641234758
 11/22  14:00:00,1285.04651677,104.972147309,313.233560061,0.0,243.2593065,302.612436532,539.437411729,438.07035054,56.6466996096,44.7203615797
 11/22  15:00:00,1265.95653915,105.287235031,299.086455064,0.0,243.2593065,302.612436532,514.028132847,435.847992863,42.4850247072,35.6951152769
 11/22  16:00:00,1248.57033884,105.535317734,281.102889853,0.0,243.2593065,302.612436532,530.341678315,437.102626991,56.6466996096,36.5923517142
 11/22  17:00:00,1263.28701647,105.836448105,279.335210268,0.0,243.2593065,310.10971186,551.640145476,432.177392238,84.9700494144,34.4927038231
 11/22  18:00:00,1265.78889802,106.127004691,268.804484179,0.0,243.2593065,310.10971186,551.839551367,440.580089765,84.9700494144,26.2894121879
 11/22  19:00:00,944.411644848,99.9291359109,219.429116393,0.0,166.938926447,199.110933808,575.017315396,472.578891805,84.9700494144,17.4683741758
 11/22  20:00:00,914.709099872,99.9291359109,197.695752151,0.0,166.938926447,191.61365848,553.752126059,479.636515194,56.6466996096,17.4689112552
 11/22  21:00:00,772.311699194,99.9291359109,189.799204876,0.0,100.150657288,124.558693486,598.992556742,524.87635929,56.6466996096,17.4694978423
 11/22  22:00:00,730.422615445,99.9291359109,187.08419342,0.0,100.150657288,124.558693486,594.808628251,534.901224887,42.4850247072,17.4223786569
 11/22  23:00:00,653.683485536,99.9291359109,176.456056984,0.0,46.0930336215,124.558693486,614.622669075,577.579697736,28.3233498048,8.71962153412
 11/22  24:00:00,639.398613032,99.9291359109,159.306134375,0.0,46.0930336215,124.558693486,653.891239427,622.310556317,14.1616749024,17.4190082078
 11/23  01:00:00,607.50690123,99.9291359109,150.280767436,0.0,34.9616554283,113.312780494,665.527166732,642.444413702,5.66466996096,17.4180830687
 11/23  02:00:00,605.795185389,99.9291359109,148.592974938,0.0,34.9616554283,113.312780494,662.035729593,647.650524035,5.66466996096,8.72053559638
 11/23  03:00:00,605.527968175,99.9291359109,148.31828012,0.0,34.9616554283,113.312780494,677.223654334,654.141138678,5.66466996096,17.4178456954
 11/23  04:00:00,608.709739201,99.9291359109,148.409876384,0.0,34.9616554283,113.312780494,682.44973463,659.365530245,5.66466996096,17.419534424
 11/23  05:00:00,618.624866139,99.9291359109,148.552061608,0.0,44.4937663224,113.312780494,668.873640266,654.490765542,5.66466996096,8.71820476401
 11/23  06:00:00,619.093066351,99.9291359109,148.826277255,0.0,44.4937663224,113.312780494,690.374978579,658.794235345,14.1616749024,17.4190683311
 11/23  07:00:00,689.804707124,99.9291359109,148.788323727,0.0,54.0258772165,176.889270242,647.18493147,601.444393545,28.3233498048,17.4171881195
 11/23  08:00:00,681.698185847,99.9291359109,148.755401436,0.0,54.0258772165,184.38654557,647.672030444,596.468230614,42.4850247072,8.71877512229
 11/23  09:00:00,767.696691494,99.9291359109,157.777811288,0.0,65.1572554096,220.04316451,635.273749398,552.389272486,56.6466996096,26.2377773028
 11/23  10:00:00,785.77852802,99.9291359109,183.3559486,0.0,65.1572554096,212.545889182,556.871490796,496.806017489,42.4850247072,17.5804486002
 11/23  11:00:00,811.1261465,99.9291359109,202.677958253,0.0,65.1572554096,220.04316451,586.168304211,480.054972638,70.808374512,35.3049570615
 11/23  12:00:00,827.093080701,99.9291359109,218.113217875,0.0,65.1572554096,220.04316451,559.715243256,462.424040113,70.808374512,26.4828286309
 11/23  13:00:00,850.100612909,99.9291359109,243.745402029,0.0,65.1572554096,220.04316451,527.503013965,430.217155434,70.808374512,26.4774840181
 11/23  14:00:00,870.832513972,99.9291359109,271.812409127,0.0,65.1572554096,212.545889182,498.09648232,406.146997246,56.6466996096,35.3027854642
 11/23  15:00:00,902.85661965,99.9291359109,300.919147422,0.0,65.1572554096,212.545889182,446.464595804,377.498326395,42.4850247072,26.4812447019
 11/23  16:00:00,942.164601579,99.9291359109,336.728038848,0.0,65.1572554096,212.545889182,450.674217603,367.551236376,56.6466996096,26.4762816179
 11/23  17:00:00,916.409841729,99.9291359109,330.510424103,0.0,65.1572554096,220.04316451,509.25552078,388.984707914,84.9700494144,35.3007634518
 11/23  18:00:00,846.174762034,99.9291359109,299.727062441,0.0,54.0258772165,184.38654557,537.550980241,435.001218362,84.9700494144,17.5797124642
 11/23  19:00:00,808.436123571,99.9291359109,292.470204115,0.0,44.4937663224,163.454314868,581.43032012,479.040462866,84.9700494144,17.4198078404
 11/23  20:00:00,799.51126074,99.9291359109,289.306799266,0.0,44.4937663224,155.95703954,566.05851553,491.993267344,56.6466996096,17.4185485761
 11/23  21:00:00,773.165343327,99.9291359109,293.419964806,0.0,44.4937663224,124.558693486,601.074041682,527.010088108,56.6466996096,17.4172539647
 11/23  22:00:00,786.847779227,99.9291359109,306.88711057,0.0,44.4937663224,124.558693486,578.987412905,527.782415754,42.4850247072,8.71997244346
 11/23  23:00:00,773.887353681,99.9291359109,303.065372059,0.0,34.9616554283,124.558693486,600.504472295,554.761337921,28.3233498048,17.4197845686
 11/23  24:00:00,762.321726516,99.9291359109,291.662105972,0.0,34.9616554283,124.558693486,601.347728721,569.767635951,14.1616749024,17.4184178674
 11/24  01:00:00,755.097691565,99.9291359109,289.055248899,0.0,46.0930336215,113.312780494,592.753214001,578.36766168,5.66466996096,8.72088235978
 11/24  02:00:00,765.66034458,99.9291359109,300.550152008,0.0,46.0930336215,113.312780494,597.529395862,574.446044098,5.66466996096,17.4186818032
 11/24  03:00:00,775.258796582,99.9291359109,312.918828379,0.0,46.0930336215,113.312780494,596.620438775,573.535242877,5.66466996096,17.4205259374
 11/24  04:00:00,774.698766743,99.9291359109,314.500678616,0.0,46.0930336215,113.312780494,593.286507227,578.903120474,5.66466996096,8.71871679234
 11/24  05:00:00,866.662830059,99.9291359109,315.838922833,0.0,100.150657288,148.969399434,574.886328495,551.801342054,5.66466996096,17.4203164797
 11/24  06:00:00,915.915453186,99.9291359109,364.894652018,0.0,100.150657288,149.894399434,1032.338941,1000.75542551,14.1616749024,17.4218405845
 11/24  07:00:00,1156.29562993,100.526277459,379.935614724,0.0,176.471037341,302.612436532,700.309370722,654.568213581,28.3233498048,17.4178073367
 11/24  08:00:00,1271.18984864,100.801094766,387.687109831,0.0,243.2593065,310.10971186,646.463924685,586.388638047,42.4850247072,17.5902619312
 11/24  09:00:00,1354.16160788,100.922884501,428.83619617,0.0,243.2593065,310.10971186,628.613382799,536.614710652,56.6466996096,35.3519725378
 11/24  10:00:00,1439.16074231,101.012813226,484.052671356,0.0,243.2593065,302.612436532,578.838956913,500.867318996,42.4850247072,35.4866132098
 11/24  11:00:00,1455.26350678,101.0885725,495.543549279,0.0,243.2593065,310.10971186,577.928516595,471.408598813,70.808374512,35.7115432699
 11/24  12:00:00,1468.04929294,101.164224726,506.723206285,0.0,243.2593065,310.10971186,561.260729589,445.724854353,70.808374512,44.7275007242
 11/24  13:00:00,1427.89662388,101.564864857,518.811493527,0.0,243.2593065,310.10971186,531.729874017,425.329304995,70.808374512,35.5921945102
 11/24  14:00:00,1466.53246988,102.230937982,530.105062301,0.0,243.2593065,302.612436532,510.674638533,409.299746943,56.6466996096,44.7281919802
 11/24  15:00:00,1478.76207295,102.749719025,536.818391737,0.0,243.2593065,302.612436532,470.063333112,382.941337289,42.4850247072,44.6369711159
 11/24  16:00:00,1489.27408629,103.10944253,537.803039331,0.0,243.2593065,302.612436532,457.52060959,365.236936071,56.6466996096,35.6369739091
 11/24  17:00:00,1499.64334731,103.283653007,533.414681001,0.0,243.2593065,310.10971186,488.095630564,367.683328943,84.9700494144,35.4422522067
 11/24  18:00:00,1505.74463636,103.530898006,528.34287082,0.0,243.2593065,310.10971186,490.319874579,387.81690474,84.9700494144,17.532920425
 11/24  19:00:00,1229.73293347,99.9291359109,525.39864151,0.0,166.938926447,199.110933808,476.69958096,371.336467599,84.9700494144,20.3930639463
 11/24  20:00:00,1213.66761141,99.9291359109,525.66694666,0.0,166.938926447,191.61365848,456.179911691,376.260002967,56.6466996096,23.2732091139
 11/24  21:00:00,1080.85440245,99.9291359109,524.468352139,0.0,100.150657288,124.558693486,490.21038721,416.095333864,56.6466996096,17.4683537368
 11/24  22:00:00,1038.54205961,99.9291359109,523.251087433,0.0,100.150657288,124.558693486,474.082987352,422.873869609,42.4850247072,8.72409303548
