Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  23:00:00,971.761874371,99.9291359109,524.325402164,0.0,46.0930336215,124.558693486,486.872948225,441.130400464,28.3233498048,17.4191979557
 11/24  24:00:00,969.754011836,99.9291359109,526.901718298,0.0,46.0930336215,124.558693486,476.305454109,444.722774528,14.1616749024,17.421004678
 11/25  01:00:00,958.258045789,99.9291359109,531.453884953,0.0,46.0930336215,113.312780494,463.092072897,448.708261669,5.66466996096,8.71914126747
 11/25  02:00:00,960.274596643,99.9291359109,533.368168487,0.0,46.0930336215,113.312780494,476.530016961,453.44397553,5.66466996096,17.4213714693
 11/25  03:00:00,960.863195946,99.9291359109,534.051716084,0.0,46.0930336215,113.312780494,481.301430404,458.216438655,5.66466996096,17.4203217886
 11/25  04:00:00,961.138469036,99.9291359109,534.297567227,0.0,46.0930336215,113.312780494,487.262507865,464.178667001,5.66466996096,17.4191709036
 11/25  05:00:00,972.527743136,99.9291359109,532.381314386,0.0,55.6251445156,113.312780494,475.143806111,460.758101004,5.66466996096,8.72103514626
 11/25  06:00:00,971.881944222,99.9291359109,526.858291307,0.0,55.6251445156,113.312780494,498.288344155,466.707697204,14.1616749024,17.4189720488
 11/25  07:00:00,1037.4015398,99.9291359109,522.362701679,0.0,65.1572554096,176.889270242,451.964663678,406.220515752,28.3233498048,17.4207981218
 11/25  08:00:00,1142.72185242,100.034370585,521.906912569,0.0,109.682768182,220.96816451,764.429975445,713.226041169,42.4850247072,8.71890956864
 11/25  09:00:00,1155.04434408,100.079801016,525.077961789,0.0,109.682768182,220.96816451,634.896440704,551.990751526,56.6466996096,26.2589895679
 11/25  10:00:00,1267.41965664,100.513025382,529.63216928,0.0,131.945524568,266.955817592,561.665048054,492.789041786,42.4850247072,26.390981561
 11/25  11:00:00,1280.54432249,100.561766865,534.262770259,0.0,131.945524568,274.45309292,564.57429214,467.249840907,70.808374512,26.5160767218
 11/25  12:00:00,1285.53513954,100.631299246,537.930422001,0.0,131.945524568,274.45309292,556.939894301,450.789484264,70.808374512,35.3420355251
 11/25  13:00:00,1255.19341766,100.696741295,540.598412513,0.0,131.945524568,274.45309292,533.518679744,436.197382404,70.808374512,26.5129228283
 11/25  14:00:00,1250.3874603,100.726526792,543.651133371,0.0,131.945524568,266.955817592,510.096926878,426.94581921,56.6466996096,26.5044080585
 11/25  15:00:00,1253.54572851,100.794627258,545.815571561,0.0,131.945524568,266.955817592,485.002525424,407.176846502,42.4850247072,35.3406542153
 11/25  16:00:00,1175.11880176,99.9291359109,547.212501872,0.0,109.682768182,212.545889182,376.820147596,293.658618535,56.6466996096,26.5148294514
 11/25  17:00:00,1188.82826416,99.9291359109,543.194305281,0.0,109.682768182,220.04316451,427.590970449,307.281106474,84.9700494144,35.3398145599
 11/25  18:00:00,1158.30971068,99.9291359109,534.129865944,0.0,109.682768182,220.04316451,436.336150364,324.994941786,84.9700494144,26.371159164
 11/25  19:00:00,1117.33675959,99.9291359109,525.603759613,0.0,100.150657288,199.110933808,457.812082703,364.121242817,84.9700494144,8.72079047151
 11/25  20:00:00,1103.64210269,99.9291359109,518.81666371,0.0,100.150657288,191.61365848,446.35389642,372.288655599,56.6466996096,17.4185412121
 11/25  21:00:00,980.459705808,99.9291359109,513.724749092,0.0,55.6251445156,124.558693486,492.780649741,418.713594369,56.6466996096,17.4203557615
 11/25  22:00:00,959.984184814,99.9291359109,503.477412879,0.0,55.6251445156,124.558693486,479.212512194,428.00878846,42.4850247072,8.7186990265
 11/25  23:00:00,903.049877266,99.9291359109,457.572129199,0.0,46.0930336215,124.558693486,494.036299633,448.29282523,28.3233498048,17.4201245981
 11/25  24:00:00,873.040908691,99.9291359109,426.340030783,0.0,46.0930336215,124.558693486,488.142965146,456.559261002,14.1616749024,17.4220292409
 11/26  01:00:00,840.248775369,99.9291359109,417.544467465,0.0,34.9616554283,113.312780494,478.652875686,464.268541911,5.66466996096,8.71966381383
 11/26  02:00:00,836.825443985,99.9291359109,414.028142583,0.0,34.9616554283,113.312780494,493.901779563,470.814591745,5.66466996096,17.4225178567
 11/26  03:00:00,835.339526075,99.9291359109,412.523353089,0.0,34.9616554283,113.312780494,502.675608878,479.589399555,5.66466996096,17.4215393617
 11/26  04:00:00,834.608335822,99.9291359109,411.794455951,0.0,34.9616554283,113.312780494,510.684837818,487.599729343,5.66466996096,17.420438514
 11/26  05:00:00,841.735244509,99.9291359109,411.032360357,0.0,44.4937663224,113.312780494,497.492803692,483.106394533,5.66466996096,8.72173919769
 11/26  06:00:00,841.548789293,99.9291359109,410.683571638,0.0,44.4937663224,113.312780494,519.171483118,487.589452606,14.1616749024,17.4203556101
 11/26  07:00:00,930.518975837,99.9291359109,429.117706717,0.0,54.0258772165,176.889270242,470.885347583,425.139679643,28.3233498048,17.4223181347
 11/26  08:00:00,930.524263013,99.9291359109,433.320298362,0.0,54.0258772165,184.38654557,471.315329504,420.110661564,42.4850247072,8.71964323219
 11/26  09:00:00,981.82260416,99.9291359109,414.895063888,0.0,65.1572554096,220.04316451,489.669011935,406.780448056,56.6466996096,26.2418642694
 11/26  10:00:00,954.602835699,99.9291359109,393.03993174,0.0,65.1572554096,212.545889182,474.22305887,407.729378797,42.4850247072,24.0086553652
 11/26  11:00:00,948.658406523,99.9291359109,372.585008538,0.0,65.1572554096,220.04316451,506.845873675,407.182265104,70.808374512,28.8552340592
 11/26  12:00:00,958.078729154,99.9291359109,381.219197469,0.0,65.1572554096,220.04316451,503.653745694,406.36010185,70.808374512,26.4852693322
 11/26  13:00:00,965.892949828,99.9291359109,389.210286656,0.0,65.1572554096,220.04316451,512.140110752,406.025714749,70.808374512,35.3060214907
 11/26  14:00:00,958.419798825,99.9291359109,383.287199579,0.0,65.1572554096,212.545889182,490.887742127,407.75147016,56.6466996096,26.4895723576
 11/26  15:00:00,949.572196085,99.9291359109,372.646549665,0.0,65.1572554096,212.545889182,474.770570263,405.799858563,42.4850247072,26.4856869929
 11/26  16:00:00,952.539911727,99.9291359109,381.949168332,0.0,65.1572554096,212.545889182,492.567847433,400.614623817,56.6466996096,35.3065240062
 11/26  17:00:00,928.245398982,99.9291359109,384.791995356,0.0,65.1572554096,220.04316451,513.496383447,402.036287624,84.9700494144,26.490046408
 11/26  18:00:00,892.43951695,99.9291359109,384.062040298,0.0,54.0258772165,184.38654557,536.415580249,425.083211991,84.9700494144,26.3623188436
 11/26  19:00:00,864.126475366,99.9291359109,383.734961034,0.0,44.4937663224,163.454314868,559.336741795,465.647360885,84.9700494144,8.71933149535
 11/26  20:00:00,836.853389333,99.9291359109,363.582121496,0.0,44.4937663224,155.95703954,549.232994864,475.1647879,56.6466996096,17.4215073547
 11/26  21:00:00,798.643917456,99.9291359109,357.984151629,0.0,44.4937663224,124.558693486,586.727315454,512.660127957,56.6466996096,17.4204878875
 11/26  22:00:00,816.258986272,99.9291359109,374.696746715,0.0,44.4937663224,124.558693486,576.618525332,516.714077784,42.4850247072,17.419422841
 11/26  23:00:00,812.976813953,99.9291359109,378.936679485,0.0,34.9616554283,124.558693486,571.596418989,534.551900897,28.3233498048,8.72116828665
 11/26  24:00:00,778.998312768,99.9291359109,342.85240731,0.0,34.9616554283,124.558693486,575.955109659,544.374095367,14.1616749024,17.4193393897
 11/27  01:00:00,746.322664374,99.9291359109,305.670616904,0.0,46.0930336215,113.312780494,587.317989063,564.231596518,5.66466996096,17.4217225839
 11/27  02:00:00,723.239296639,99.9291359109,276.117143274,0.0,46.0930336215,113.312780494,601.550432952,587.166265029,5.66466996096,8.71949796216
 11/27  03:00:00,699.55499012,99.9291359109,248.430982976,0.0,46.0930336215,113.312780494,634.901204399,611.814561835,5.66466996096,17.4219726026
 11/27  04:00:00,676.60175646,99.9291359109,221.462682773,0.0,46.0930336215,113.312780494,661.4463544,638.360619805,5.66466996096,17.421064634
 11/27  05:00:00,755.436473919,99.9291359109,207.239901846,0.0,100.150657288,148.969399434,637.930028085,614.845255546,5.66466996096,17.4201025784
 11/27  06:00:00,773.504167399,99.9291359109,220.846952337,0.0,100.150657288,149.894399434,1080.81882867,1057.93560748,14.1616749024,8.72154629217
 11/27  07:00:00,973.75694501,100.16402817,192.788882439,0.0,176.471037341,302.612436532,768.516302468,722.771614681,28.3233498048,17.421337982
 11/27  08:00:00,1072.85942842,100.493003694,178.957569979,0.0,243.2593065,310.10971186,729.566570281,660.698823198,42.4850247072,26.3827223753
 11/27  09:00:00,1108.43911449,100.635192676,177.575692787,0.0,243.2593065,310.10971186,714.333458856,631.163696312,56.6466996096,26.5230629345
 11/27  10:00:00,1142.66016262,100.74351815,178.594629316,0.0,243.2593065,302.612436532,686.14557096,608.148234962,42.4850247072,35.5123112905
 11/27  11:00:00,1163.18483983,100.837072841,190.722155883,0.0,243.2593065,310.10971186,678.153616405,562.690026347,70.808374512,44.6552155458
 11/27  12:00:00,1184.02876444,100.921236274,205.881424526,0.0,243.2593065,310.10971186,661.507522831,545.951272335,70.808374512,44.7478759843
 11/27  13:00:00,1173.34893537,100.998655834,233.424172538,0.0,243.2593065,310.10971186,620.356854278,513.957214451,70.808374512,35.5912653157
 11/27  14:00:00,1225.51212638,101.069935756,251.135701053,0.0,243.2593065,302.612436532,597.2927205,495.895160631,56.6466996096,44.7508602596
 11/27  15:00:00,1210.17342442,101.135557323,234.264339897,0.0,243.2593065,302.612436532,591.305002582,504.160312546,42.4850247072,44.6596653287
 11/27  16:00:00,1213.58198763,101.231438122,232.954962745,0.0,243.2593065,302.612436532,581.686699124,489.398866009,56.6466996096,35.6411335051
 11/27  17:00:00,1214.06922492,101.45098427,221.67237635,0.0,243.2593065,310.10971186,620.043224195,499.628114906,84.9700494144,35.4450598748
 11/27  18:00:00,1190.23460412,101.679747789,188.289488655,0.0,243.2593065,310.10971186,638.260435294,535.752404055,84.9700494144,17.5379818255
 11/27  19:00:00,890.303051874,99.9291359109,155.727200084,0.0,166.938926447,199.110933808,645.591771812,543.145813494,84.9700494144,17.4759089037
 11/27  20:00:00,873.805214143,99.9291359109,149.04686038,0.0,166.938926447,191.61365848,625.741811979,551.619957348,56.6466996096,17.4751550214
 11/27  21:00:00,726.841349049,99.9291359109,138.465822298,0.0,100.150657288,124.558693486,695.628600963,621.505763693,56.6466996096,17.4761376602
 11/27  22:00:00,679.715216127,99.9291359109,131.02958198,0.0,100.150657288,124.558693486,700.515548206,640.600972221,42.4850247072,17.429551278
 11/27  23:00:00,613.540760486,99.9291359109,129.908396623,0.0,46.0930336215,124.558693486,702.858176073,657.114888111,28.3233498048,17.4199381569
 11/27  24:00:00,610.844970466,99.9291359109,121.30577674,0.0,46.0930336215,124.558693486,722.085581459,690.501996272,14.1616749024,17.4219102848
 11/28  01:00:00,602.777142028,99.9291359109,122.907480477,0.0,46.0930336215,113.312780494,691.874740126,677.490345006,5.66466996096,8.71972515853
 11/28  02:00:00,600.406217946,99.9291359109,120.52261385,0.0,46.0930336215,113.312780494,719.234675625,696.147357295,5.66466996096,17.4226483694
 11/28  03:00:00,593.989891501,99.9291359109,114.509940853,0.0,46.0930336215,113.312780494,742.149233853,719.062699474,5.66466996096,17.421864418
 11/28  04:00:00,595.543561548,99.9291359109,113.826374322,0.0,46.0930336215,113.312780494,746.289010315,723.203375394,5.66466996096,17.4209649596
 11/28  05:00:00,687.935581425,99.9291359109,114.237570995,0.0,100.150657288,148.969399434,712.42839217,698.041691953,5.66466996096,8.72203025678
 11/28  06:00:00,700.084109463,100.107253946,124.511696063,0.0,100.150657288,149.894399434,1016.81246871,985.22909362,14.1616749024,17.4217001828
 11/28  07:00:00,911.853710755,100.877064765,107.938090142,0.0,176.471037341,302.612436532,788.307462789,742.560896174,28.3233498048,17.42321681
 11/28  08:00:00,1022.93907186,101.127230096,109.125856946,0.0,243.2593065,310.10971186,735.654696489,666.785018325,42.4850247072,26.3846534567
 11/28  09:00:00,1069.41141849,101.29757835,121.525671224,0.0,243.2593065,310.10971186,676.608793137,593.429722895,56.6466996096,26.5323706326
 11/28  10:00:00,1122.07105923,101.587854424,140.872744118,0.0,243.2593065,302.612436532,621.842813495,543.848782345,42.4850247072,35.5090064424
 11/28  11:00:00,1158.95462677,101.925927962,168.305756868,0.0,243.2593065,310.10971186,621.973697414,506.502693555,70.808374512,44.6626293467
 11/28  12:00:00,1193.77784108,102.328951927,199.698970404,0.0,243.2593065,310.10971186,585.647277623,470.084076559,70.808374512,44.7548265523
 11/28  13:00:00,1185.70379329,102.911474785,233.483808683,0.0,243.2593065,310.10971186,546.632369175,440.234426428,70.808374512,35.589568235
 11/28  14:00:00,1250.53829553,103.465011913,263.429631595,0.0,243.2593065,302.612436532,521.842858197,420.444474913,56.6466996096,44.7516836744
 11/28  15:00:00,1274.35536393,103.933724418,286.007961168,0.0,243.2593065,302.612436532,473.362965585,395.149199527,42.4850247072,35.7287413511
 11/28  16:00:00,1278.72356932,104.175074423,286.051848182,0.0,243.2593065,302.612436532,490.286831671,389.078759812,56.6466996096,44.5613722495
 11/28  17:00:00,1241.4249303,104.247087338,238.421333888,0.0,243.2593065,310.10971186,557.094915282,436.680321792,84.9700494144,35.4445440751
 11/28  18:00:00,1199.59589604,104.421886696,187.52663128,0.0,243.2593065,310.10971186,594.652942712,492.14568324,84.9700494144,17.5372100585
 11/28  19:00:00,889.270676647,99.9291359109,147.229004623,0.0,166.938926447,199.110933808,657.994510316,555.548926159,84.9700494144,17.475534743
 11/28  20:00:00,869.583301922,99.9291359109,135.53599792,0.0,166.938926447,191.61365848,635.997731749,561.874838361,56.6466996096,17.4761937787
 11/28  21:00:00,728.638239096,99.9291359109,131.26468995,0.0,100.150657288,124.558693486,677.72218879,603.600019304,56.6466996096,17.4754698769
 11/28  22:00:00,687.186608574,99.9291359109,130.230747273,0.0,100.150657288,124.558693486,668.483836571,608.569951312,42.4850247072,17.4288605524
 11/28  23:00:00,622.580225542,99.9291359109,130.303926289,0.0,46.0930336215,124.558693486,674.513859406,628.768178585,28.3233498048,17.4223310166
 11/28  24:00:00,614.690521187,99.9291359109,121.915158744,0.0,46.0930336215,124.558693486,697.438070905,665.855004349,14.1616749024,17.4213916537
 11/29  01:00:00,594.080775026,99.9291359109,114.596296547,0.0,46.0930336215,113.312780494,700.889277053,686.502088467,5.66466996096,8.72251862532
 11/29  02:00:00,592.966667948,99.9291359109,113.495643854,0.0,46.0930336215,113.312780494,713.537425923,690.45052122,5.66466996096,17.422234742
 11/29  03:00:00,601.670958095,99.9291359109,121.765385942,0.0,46.0930336215,113.312780494,690.080209383,666.991026295,5.66466996096,17.4245131275
 11/29  04:00:00,606.853884195,99.9291359109,128.891035841,0.0,46.0930336215,113.312780494,675.714346392,661.328858364,5.66466996096,8.72081806648
 11/29  05:00:00,695.147707552,99.9291359109,130.666372884,0.0,100.150657288,148.969399434,667.578129345,644.488541162,5.66466996096,17.424918222
 11/29  06:00:00,712.304481311,100.390728373,147.519290528,0.0,100.150657288,149.894399434,925.212243858,893.626024739,14.1616749024,17.4245442163
 11/29  07:00:00,938.519947908,101.140002814,147.543311669,0.0,176.471037341,302.612436532,685.451231079,639.704763844,28.3233498048,17.4231174301
 11/29  08:00:00,1051.35384524,102.061191525,148.097018652,0.0,243.2593065,310.10971186,660.892862807,592.022311828,42.4850247072,26.3855262714
 11/29  09:00:00,1102.01480172,102.766465301,163.175107924,0.0,243.2593065,310.10971186,618.738624814,535.5582212,56.6466996096,26.5337040052
 11/29  10:00:00,1184.10857699,103.299950442,213.152965853,0.0,243.2593065,302.612436532,555.17185951,477.175106995,42.4850247072,35.5117278073
 11/29  11:00:00,1257.85641219,103.93302651,279.496436026,0.0,243.2593065,310.10971186,555.411798863,439.936025595,70.808374512,44.6673987558
 11/29  12:00:00,1372.87942421,104.605878587,389.998658016,0.0,243.2593065,310.10971186,537.320503089,421.751850015,70.808374512,44.7602785622
 11/29  13:00:00,1427.4196571,105.236119656,479.524597173,0.0,243.2593065,310.10971186,513.936380056,407.534349174,70.808374512,35.5936563699
 11/29  14:00:00,1465.07958951,105.716324129,483.259168752,0.0,243.2593065,302.612436532,498.06211883,396.65740982,56.6466996096,44.7580093996
 11/29  15:00:00,1471.43085034,106.028580675,486.344288317,0.0,243.2593065,302.612436532,455.955194217,377.735876347,42.4850247072,35.7342931629
 11/29  16:00:00,1470.68055039,106.182005968,487.376842271,0.0,243.2593065,302.612436532,468.970815479,367.756422421,56.6466996096,44.5676934486
 11/29  17:00:00,1478.93503502,106.238982494,488.08516161,0.0,243.2593065,310.10971186,492.880586317,372.460914334,84.9700494144,35.4496225689
 11/29  18:00:00,1488.79922281,106.391490003,486.110616769,0.0,243.2593065,310.10971186,493.426377728,390.917038139,84.9700494144,17.5392901746
 11/29  19:00:00,1216.01085078,99.9291359109,483.825820759,0.0,166.938926447,199.110933808,488.53664677,386.089599323,84.9700494144,17.4769980326
 11/29  20:00:00,1181.96454841,99.9291359109,462.046610639,0.0,166.938926447,191.61365848,464.976732934,390.853783571,56.6466996096,17.4762497533
 11/29  21:00:00,1048.33427413,99.9291359109,464.000647257,0.0,100.150657288,124.558693486,504.455300829,430.330986611,56.6466996096,17.4776146084
 11/29  22:00:00,1026.04801408,99.9291359109,480.554487838,0.0,100.150657288,124.558693486,495.668640503,435.752715804,42.4850247072,17.4308999919
 11/29  23:00:00,961.672868077,99.9291359109,481.264448567,0.0,46.0930336215,124.558693486,501.574561485,455.829824367,28.3233498048,17.4213873128
 11/29  24:00:00,960.006762692,99.9291359109,478.605134428,0.0,46.0930336215,124.558693486,495.216048922,463.630842378,14.1616749024,17.4235316419
 11/30  01:00:00,944.217153703,99.9291359109,475.703565221,0.0,46.0930336215,113.312780494,484.31513131,469.929886989,5.66466996096,8.72057435992
 11/30  02:00:00,922.834135176,99.9291359109,453.9878893,0.0,46.0930336215,113.312780494,500.957103056,477.867920785,5.66466996096,17.42451231
 11/30  03:00:00,890.930947231,99.9291359109,428.588089119,0.0,46.0930336215,113.312780494,508.917504317,485.828954746,5.66466996096,17.4238796095
 11/30  04:00:00,886.324385332,99.9291359109,423.082102442,0.0,46.0930336215,113.312780494,516.901192486,493.813423561,5.66466996096,17.423098964
 11/30  05:00:00,977.158468018,99.9291359109,423.560098595,0.0,100.150657288,148.969399434,488.858542752,474.470658486,5.66466996096,8.72321430464
 11/30  06:00:00,1024.60875634,100.476892301,470.673410437,0.0,100.150657288,149.894399434,800.627334263,769.041020703,14.1616749024,17.4246386573
 11/30  07:00:00,1263.20069574,101.510007139,483.772993692,0.0,176.471037341,302.612436532,586.027104997,540.277925733,28.3233498048,17.4258294593
 11/30  08:00:00,1378.00645186,102.907231224,485.670404339,0.0,243.2593065,310.10971186,562.641688055,493.77152871,42.4850247072,26.3851346384
 11/30  09:00:00,1416.07545359,103.591011526,486.182475568,0.0,243.2593065,310.10971186,556.881048184,473.700922409,56.6466996096,26.5334261658
 11/30  10:00:00,1449.94317827,104.155981959,486.39857874,0.0,243.2593065,302.612436532,539.856047853,461.851017321,42.4850247072,35.5200058255
 11/30  11:00:00,1459.38250805,104.678554447,487.832438602,0.0,243.2593065,310.10971186,555.754386778,440.276480114,70.808374512,44.6695321518
 11/30  12:00:00,1468.95404437,105.122291632,491.352015542,0.0,243.2593065,310.10971186,540.922998536,425.350670171,70.808374512,44.7639538536
 11/30  13:00:00,1429.8204246,105.731554611,491.132972173,0.0,243.2593065,310.10971186,512.341080698,405.925305416,70.808374512,35.6074007699
 11/30  14:00:00,1442.35055972,105.770294399,478.091854512,0.0,243.2593065,302.612436532,518.958272205,417.549516824,56.6466996096,44.7620557719
 11/30  15:00:00,1395.08996752,106.181907189,434.39435019,0.0,243.2593065,302.612436532,489.955769735,402.799102842,42.4850247072,44.671642186
 11/30  16:00:00,1396.62007521,106.429494943,426.004459461,0.0,243.2593065,302.612436532,490.250059772,397.946115612,56.6466996096,35.6572445499
 11/30  17:00:00,1388.16253647,106.584370169,407.890327338,0.0,243.2593065,310.10971186,526.569979776,406.139661832,84.9700494144,35.4602685292
 11/30  18:00:00,1348.87760457,106.781332302,352.218400997,0.0,243.2593065,310.10971186,516.554722431,414.044984159,84.9700494144,17.5396888574
 11/30  19:00:00,968.063065888,99.9291359109,238.919024915,0.0,166.938926447,199.110933808,580.712549,469.539369814,84.9700494144,26.2031297716
 11/30  20:00:00,914.698256394,99.9291359109,185.266400728,0.0,166.938926447,191.61365848,570.074402117,495.953561234,56.6466996096,17.474141273
 11/30  21:00:00,761.910920069,99.9291359109,162.95422673,0.0,100.150657288,124.558693486,638.094372774,563.972244633,56.6466996096,17.4754285315
 11/30  22:00:00,715.702907183,99.9291359109,165.790069738,0.0,100.150657288,124.558693486,606.711364939,546.798486942,42.4850247072,17.4278532893
 11/30  23:00:00,671.105116196,99.9291359109,192.60775268,0.0,46.0930336215,124.558693486,560.620480667,523.574569825,28.3233498048,8.72256103711
 11/30  24:00:00,707.912490084,99.9291359109,231.859151686,0.0,46.0930336215,124.558693486,533.835816705,502.251810379,14.1616749024,17.4223314235
 12/01  01:00:00,719.084301658,99.9291359109,274.912918387,0.0,46.0930336215,113.312780494,510.083783827,486.994029747,5.66466996096,17.4250841185
 12/01  02:00:00,755.213805189,99.9291359109,323.738758951,0.0,46.0930336215,113.312780494,500.293223564,485.907305305,5.66466996096,8.72124829787
 12/01  03:00:00,815.458862936,99.9291359109,390.850196892,0.0,46.0930336215,113.312780494,515.960849598,492.870365553,5.66466996096,17.4258140845
 12/01  04:00:00,877.830842796,99.9291359109,469.108002775,0.0,46.0930336215,113.312780494,521.278600024,498.188724168,5.66466996096,17.4252058952
 12/01  05:00:00,1010.87312007,99.9291359109,520.302058596,0.0,100.150657288,148.969399434,499.757333113,476.668186748,5.66466996096,17.4244764037
 12/01  06:00:00,1020.81854314,100.501587959,532.164115565,0.0,100.150657288,149.894399434,793.070042257,770.187453355,14.1616749024,8.72091399934
 12/01  07:00:00,1252.50580697,101.745049186,540.498281278,0.0,176.471037341,302.612436532,585.492441248,539.743982591,28.3233498048,17.4251088517
 12/01  08:00:00,1369.94635805,103.163789109,546.324487687,0.0,243.2593065,310.10971186,559.868831476,490.994860196,42.4850247072,26.3889465722
 12/01  09:00:00,1413.69749009,103.825433135,551.872810781,0.0,243.2593065,310.10971186,560.509299865,468.497360621,56.6466996096,35.365239634
 12/01  10:00:00,1456.68346772,104.37170854,560.718980708,0.0,243.2593065,302.612436532,532.21228761,454.222288233,42.4850247072,35.5049746696
 12/01  11:00:00,1472.6931176,104.959738494,568.361040846,0.0,243.2593065,310.10971186,534.755725324,428.211404823,70.808374512,35.7359459892
 12/01  12:00:00,1479.45510373,105.642263376,572.996615844,0.0,243.2593065,310.10971186,516.369467855,400.7937299,70.808374512,44.7673634431
 12/01  13:00:00,1443.37081638,106.121104994,577.930970982,0.0,243.2593065,310.10971186,489.492703227,381.134987269,70.808374512,37.5493414464
 12/01  14:00:00,1482.35292115,106.350418337,582.463568197,0.0,243.2593065,302.612436532,474.910240391,375.433882619,56.6466996096,42.8296581616
 12/01  15:00:00,1480.96732291,106.567169682,579.991245846,0.0,243.2593065,302.612436532,453.730572292,366.572465974,42.4850247072,44.673081611
 12/01  16:00:00,1481.42036248,106.772658689,579.962110092,0.0,243.2593065,302.612436532,462.118678375,360.88027388,56.6466996096,44.5917048852
 12/01  17:00:00,1496.56866539,106.907988959,584.577371687,0.0,243.2593065,310.10971186,474.372044616,362.798749061,84.9700494144,26.6032461408
 12/01  18:00:00,1509.67333497,107.080777509,585.904332038,0.0,243.2593065,310.10971186,477.682382253,366.408494142,84.9700494144,26.3038386958
 12/01  19:00:00,1239.16853421,99.9291359109,589.401447081,0.0,166.938926447,199.110933808,469.862632033,367.416040061,84.9700494144,17.4765425576
 12/01  20:00:00,1220.77360254,99.9291359109,579.996455286,0.0,166.938926447,191.61365848,445.502209109,371.381279849,56.6466996096,17.4742296511
 12/01  21:00:00,1074.28482486,99.9291359109,568.376372261,0.0,100.150657288,124.558693486,484.591353229,410.46711935,56.6466996096,17.4775342694
 12/01  22:00:00,1025.52785819,99.9291359109,555.701080319,0.0,100.150657288,124.558693486,477.596498285,417.682475479,42.4850247072,17.4289980986
 12/01  23:00:00,958.889990621,99.9291359109,542.247009452,0.0,46.0930336215,124.558693486,483.293884872,437.544915492,28.3233498048,17.4256195753
 12/01  24:00:00,922.813841957,99.9291359109,489.914956574,0.0,46.0930336215,124.558693486,468.299045263,445.415937072,14.1616749024,8.72143328823
 12/02  01:00:00,845.956281088,99.9291359109,412.552635115,0.0,46.0930336215,113.312780494,476.954984341,453.863696601,5.66466996096,17.4266177792
 12/02  02:00:00,797.884257519,99.9291359109,358.045097827,0.0,46.0930336215,113.312780494,484.682006609,461.594781179,5.66466996096,17.4225554697
 12/02  03:00:00,752.029114696,99.9291359109,313.073494752,0.0,46.0930336215,113.312780494,498.918589625,475.828315418,5.66466996096,17.4256042459
 12/02  04:00:00,709.732438686,99.9291359109,264.253065599,0.0,46.0930336215,113.312780494,526.378423194,511.992269262,5.66466996096,8.7214839706
 12/02  05:00:00,682.287178443,99.9291359109,222.924143189,0.0,55.6251445156,113.312780494,562.418234759,539.327287047,5.66466996096,17.4262777515
 12/02  06:00:00,661.843542372,99.9291359109,197.129577597,0.0,55.6251445156,113.312780494,594.489493164,562.902075149,14.1616749024,17.4257431133
 12/02  07:00:00,714.455712569,99.9291359109,173.812652465,0.0,65.1572554096,176.889270242,587.122222844,541.37379808,28.3233498048,17.4250749597
 12/02  08:00:00,836.435704408,100.283341932,182.113562162,0.0,109.682768182,220.96816451,817.446877324,766.240608388,42.4850247072,8.72124422962
 12/02  09:00:00,852.737887388,100.280553029,191.132291741,0.0,109.682768182,220.96816451,695.729655783,612.813092466,56.6466996096,26.2698637077
 12/02  10:00:00,991.128342868,100.706219769,219.661800158,0.0,131.945524568,266.955817592,614.363939193,545.476216552,42.4850247072,26.4026979337
 12/02  11:00:00,1031.2466238,100.74097926,247.229296218,0.0,131.945524568,274.45309292,605.528589989,508.191073297,70.808374512,26.5291421804
 12/02  12:00:00,1061.28246628,100.770403264,275.15139319,0.0,131.945524568,274.45309292,589.650504445,483.473355418,70.808374512,35.3687745153
 12/02  13:00:00,1076.63108065,100.785709302,320.735913594,0.0,131.945524568,274.45309292,574.250743973,476.919027269,70.808374512,26.5233421924
 12/02  14:00:00,1116.56051147,100.774616357,364.133839599,0.0,131.945524568,266.955817592,581.681731619,489.674228981,56.6466996096,35.3608030276
 12/02  15:00:00,1147.7673025,100.803242233,387.405277489,0.0,131.945524568,266.955817592,554.78903127,485.781729008,42.4850247072,26.5222775551
 12/02  16:00:00,1058.53646095,99.9291359109,373.412454637,0.0,109.682768182,212.545889182,420.161991012,328.154503224,56.6466996096,35.3607881777
 12/02  17:00:00,1035.21781861,99.9291359109,339.414618961,0.0,109.682768182,220.04316451,447.673049581,336.180922641,84.9700494144,26.5220775253
 12/02  18:00:00,957.496925649,99.9291359109,296.901934644,0.0,109.682768182,220.04316451,484.770352483,373.413465764,84.9700494144,26.3868373044
 12/02  19:00:00,891.633070038,99.9291359109,272.817343972,0.0,100.150657288,199.110933808,529.48225218,427.086233983,84.9700494144,17.4259687818
 12/02  20:00:00,862.090659263,99.9291359109,252.798867654,0.0,100.150657288,191.61365848,523.505142892,449.433085528,56.6466996096,17.4253577541
 12/02  21:00:00,739.965064957,99.9291359109,245.271637445,0.0,55.6251445156,124.558693486,564.407103962,499.039023692,56.6466996096,8.72138066075
 12/02  22:00:00,731.166976899,99.9291359109,238.346140636,0.0,55.6251445156,124.558693486,574.430603804,514.519550625,42.4850247072,17.4260284717
 12/02  23:00:00,720.212244988,99.9291359109,234.12688974,0.0,46.0930336215,124.558693486,578.989760232,533.240915857,28.3233498048,17.4254945699
 12/02  24:00:00,725.026914625,99.9291359109,236.998664331,0.0,46.0930336215,124.558693486,569.669621379,538.083109429,14.1616749024,17.4248370478
 12/03  01:00:00,707.506007433,99.9291359109,242.670542446,0.0,34.9616554283,113.312780494,557.34613006,542.957047259,5.66466996096,8.72441283996
 12/03  02:00:00,720.215461078,99.9291359109,254.650179684,0.0,34.9616554283,113.312780494,567.536729233,544.445933755,5.66466996096,17.4261255176
 12/03  03:00:00,731.849482793,99.9291359109,265.837638432,0.0,34.9616554283,113.312780494,570.457389707,547.366977994,5.66466996096,17.4257417518
 12/03  04:00:00,730.638801599,99.9291359109,263.877563189,0.0,34.9616554283,113.312780494,584.474822962,561.384961697,5.66466996096,17.4251913042
 12/03  05:00:00,732.904053054,99.9291359109,258.302586015,0.0,44.4937663224,113.312780494,575.481631996,561.092599115,5.66466996096,8.72436292065
 12/03  06:00:00,734.90612526,99.9291359109,260.559214087,0.0,44.4937663224,113.312780494,594.927237174,563.339634435,14.1616749024,17.4259278366
 12/03  07:00:00,817.458204459,99.9291359109,274.415961749,0.0,54.0258772165,176.889270242,534.860708423,489.111884953,28.3233498048,17.4254736649
 12/03  08:00:00,827.347438521,99.9291359109,287.313071577,0.0,54.0258772165,184.38654557,530.441912584,470.531969054,42.4850247072,17.4249188235
 12/03  09:00:00,922.325046716,99.9291359109,303.475170104,0.0,65.1572554096,220.04316451,495.84091066,421.685745153,56.6466996096,17.5084658975
 12/03  10:00:00,953.913550245,99.9291359109,340.276980619,0.0,65.1572554096,212.545889182,469.985690181,401.125136865,42.4850247072,26.3755286083
 12/03  11:00:00,1017.59414209,99.9291359109,392.893752948,0.0,65.1572554096,220.04316451,488.110787008,390.797371751,70.808374512,26.505040744
 12/03  12:00:00,1088.11473952,99.9291359109,457.23957522,0.0,65.1572554096,220.04316451,488.215670449,382.08082272,70.808374512,35.3264732169
 12/03  13:00:00,1113.03499357,99.9291359109,482.623742387,0.0,65.1572554096,220.04316451,473.392839017,376.07782684,70.808374512,26.5066376645
 12/03  14:00:00,1103.59812987,99.9291359109,482.637030868,0.0,65.1572554096,212.545889182,457.53300526,374.388508138,56.6466996096,26.4977975127
 12/03  15:00:00,1100.33008753,99.9291359109,481.984178863,0.0,65.1572554096,212.545889182,438.81812649,361.000864198,42.4850247072,35.3322375851
 12/03  16:00:00,1095.79211894,99.9291359109,482.64331216,0.0,65.1572554096,212.545889182,440.868926039,357.716357476,56.6466996096,26.5058689537
 12/03  17:00:00,1060.94631629,99.9291359109,468.625184734,0.0,65.1572554096,220.04316451,495.726083967,375.428803324,84.9700494144,35.3272312282
 12/03  18:00:00,983.077704554,99.9291359109,431.22007391,0.0,54.0258772165,184.38654557,511.616590153,409.055135412,84.9700494144,17.5914053269
 12/03  19:00:00,922.421925187,99.9291359109,403.54669384,0.0,44.4937663224,163.454314868,554.455332139,452.057868393,84.9700494144,17.4274143319
 12/03  20:00:00,889.671585521,99.9291359109,382.07561036,0.0,44.4937663224,155.95703954,535.714770937,461.644710702,56.6466996096,17.4233606262
 12/03  21:00:00,841.388641432,99.9291359109,368.89520966,0.0,44.4937663224,124.558693486,574.447345713,500.374292539,56.6466996096,17.4263535641
 12/03  22:00:00,819.242466328,99.9291359109,351.041160757,0.0,44.4937663224,124.558693486,558.96783485,507.7609334,42.4850247072,8.7218767428
 12/03  23:00:00,786.448531979,99.9291359109,329.965866307,0.0,34.9616554283,124.558693486,571.703239464,525.952751448,28.3233498048,17.4271382108
 12/03  24:00:00,767.445964334,99.9291359109,310.180383709,0.0,34.9616554283,124.558693486,571.975209803,540.386855616,14.1616749024,17.4266792847
 12/04  01:00:00,750.497607049,99.9291359109,293.690226006,0.0,46.0930336215,113.312780494,580.432972195,557.341757865,5.66466996096,17.4265443696
 12/04  02:00:00,738.550138752,99.9291359109,281.601131984,0.0,46.0930336215,113.312780494,584.87983288,570.493085088,5.66466996096,8.72207783076
 12/04  03:00:00,729.33931624,99.9291359109,272.354723183,0.0,46.0930336215,113.312780494,605.401455134,582.309145373,5.66466996096,17.4276398002
 12/04  04:00:00,715.773388822,99.9291359109,256.564522761,0.0,46.0930336215,113.312780494,624.802568421,601.710619296,5.66466996096,17.4272791643
 12/04  05:00:00,787.330792541,99.9291359109,238.168215605,0.0,100.150657288,148.969399434,611.362354776,588.270914656,5.66466996096,17.4267701585
 12/04  06:00:00,807.253295564,99.9291359109,254.467764525,0.0,100.150657288,149.894399434,1043.72799521,1020.84419494,14.1616749024,8.72212537003
 12/04  07:00:00,1021.58161485,100.242329136,241.382315662,0.0,176.471037341,302.612436532,722.989968876,677.238852169,28.3233498048,17.4277669015
 12/04  08:00:00,1127.94225572,100.567025071,235.403894777,0.0,243.2593065,310.10971186,679.136958917,610.256190173,42.4850247072,26.3957440371
 12/04  09:00:00,1168.36756431,100.704881936,239.859479621,0.0,243.2593065,310.10971186,670.975138499,578.951942266,56.6466996096,35.3764966238
 12/04  10:00:00,1205.9532697,100.809042325,245.265858447,0.0,243.2593065,302.612436532,641.311858397,563.308278968,42.4850247072,35.5185547219
 12/04  11:00:00,1212.49851723,100.898566048,243.519340696,0.0,243.2593065,310.10971186,653.216102771,546.653752602,70.808374512,35.7539756572
 12/04  12:00:00,1216.33704066,100.97920951,245.792136105,0.0,243.2593065,310.10971186,644.550580365,528.954014916,70.808374512,44.7881909364
 12/04  13:00:00,1175.69264654,101.052701147,246.099716977,0.0,243.2593065,310.10971186,634.248566306,518.915499291,70.808374512,44.5246925034
 12/04  14:00:00,1212.45386179,101.1203403,246.668136682,0.0,243.2593065,302.612436532,607.723737146,506.287088934,56.6466996096,44.7899486026
 12/04  15:00:00,1215.8027019,101.261731322,246.888347069,0.0,243.2593065,302.612436532,569.001201963,490.76267315,42.4850247072,35.7535041058
 12/04  16:00:00,1213.9467423,101.511734261,241.627695041,0.0,243.2593065,302.612436532,589.290798291,488.051354346,56.6466996096,44.5927443355
 12/04  17:00:00,1199.70376926,101.843065769,216.450998269,0.0,243.2593065,310.10971186,633.142030324,512.703793677,84.9700494144,35.4681872327
 12/04  18:00:00,1168.64019778,102.169701891,177.020224049,0.0,243.2593065,310.10971186,650.157512283,547.641207633,84.9700494144,17.546255236
 12/04  19:00:00,862.486012797,99.9291359109,138.525707136,0.0,166.938926447,199.110933808,683.912871747,581.461878655,84.9700494144,17.480943678
 12/04  20:00:00,845.460356712,99.9291359109,127.469693751,0.0,166.938926447,191.61365848,681.975078696,599.120521682,56.6466996096,26.207857404
 12/04  21:00:00,708.689338039,99.9291359109,125.033817333,0.0,100.150657288,124.558693486,710.646222002,636.521670358,56.6466996096,17.4778520345
 12/04  22:00:00,668.638007826,99.9291359109,123.545264698,0.0,100.150657288,124.558693486,695.487534603,644.277131178,42.4850247072,8.72537871792
 12/04  23:00:00,603.448998411,99.9291359109,123.4839291,0.0,46.0930336215,124.558693486,705.635001131,659.883190211,28.3233498048,17.4284611149
 12/04  24:00:00,610.635445279,99.9291359109,132.317125374,0.0,46.0930336215,124.558693486,669.77975543,638.193123214,14.1616749024,17.4249573134
 12/05  01:00:00,604.490255832,99.9291359109,140.780846511,0.0,46.0930336215,113.312780494,652.475237336,629.382539798,5.66466996096,17.4280275776
 12/05  02:00:00,602.292632705,99.9291359109,136.283521662,0.0,46.0930336215,113.312780494,676.799369003,662.411890485,5.66466996096,8.72280855704
 12/05  03:00:00,596.403847712,99.9291359109,128.348491462,0.0,46.0930336215,113.312780494,715.38023727,692.286321912,5.66466996096,17.4292453968
 12/05  04:00:00,587.662743899,99.9291359109,116.827956687,0.0,46.0930336215,113.312780494,755.299998779,732.209526525,5.66466996096,17.4258022927
 12/05  05:00:00,668.64137935,99.9291359109,104.607930209,0.0,100.150657288,148.969399434,762.950988241,739.857810866,5.66466996096,17.4285074142
 12/05  06:00:00,683.085034285,100.141491461,115.428787991,0.0,100.150657288,149.894399434,1023.67525277,1000.79059906,14.1616749024,8.72297880863
 12/05  07:00:00,894.681154123,100.905997268,99.5491288013,0.0,176.471037341,302.612436532,802.015568448,756.26258698,28.3233498048,17.429631663
 12/05  08:00:00,995.687236577,101.16553858,88.9279948738,0.0,243.2593065,310.10971186,789.048683121,720.164162344,42.4850247072,26.3994960703
 12/05  09:00:00,1026.19428461,101.46297606,80.8869491257,0.0,243.2593065,310.10971186,797.487636826,705.458962012,56.6466996096,35.3819752045
 12/05  10:00:00,1060.37360769,101.754872315,84.0011409967,0.0,243.2593065,302.612436532,735.153338373,657.143365166,42.4850247072,35.5249484999
 12/05  11:00:00,1079.09750498,102.136499689,100.175320291,0.0,243.2593065,310.10971186,705.304052809,589.795617212,70.808374512,44.7000610847
 12/05  12:00:00,1103.24242507,102.500522952,128.486201834,0.0,243.2593065,310.10971186,657.797121903,542.199526153,70.808374512,44.789221238
 12/05  13:00:00,1090.40903243,102.84414475,160.361298673,0.0,243.2593065,310.10971186,626.846659076,520.423195508,70.808374512,35.6150890551
 12/05  14:00:00,1143.97369203,103.16304975,181.882589702,0.0,243.2593065,302.612436532,612.458732424,511.020027335,56.6466996096,44.7920054797
 12/05  15:00:00,1162.32626673,103.460289077,202.078067429,0.0,243.2593065,302.612436532,586.79040217,499.604156845,42.4850247072,44.7012206175
 12/05  16:00:00,1170.8700993,103.729360788,209.503529743,0.0,243.2593065,302.612436532,592.250521252,499.928305002,56.6466996096,35.6755166406
 12/05  17:00:00,1171.86892014,103.973912319,195.769119659,0.0,243.2593065,310.10971186,632.275218432,511.828147778,84.9700494144,35.4770212391
 12/05  18:00:00,1173.93176902,104.211821572,184.990127501,0.0,243.2593065,310.10971186,626.341452023,515.064482267,84.9700494144,26.3069203408
 12/05  19:00:00,880.509761057,99.9291359109,160.621854048,0.0,166.938926447,199.110933808,636.389202432,533.938642986,84.9700494144,17.4805100309
 12/05  20:00:00,865.671408407,99.9291359109,155.005459471,0.0,166.938926447,191.61365848,607.943805131,533.817007527,56.6466996096,17.4800979939
 12/05  21:00:00,732.826000365,99.9291359109,157.441469049,0.0,100.150657288,124.558693486,646.028298303,571.899787944,56.6466996096,17.4818107496
 12/05  22:00:00,696.231276878,99.9291359109,160.318786255,0.0,100.150657288,124.558693486,637.498463187,577.579679508,42.4850247072,17.4337589715
 12/05  23:00:00,633.791691934,99.9291359109,162.852560846,0.0,46.0930336215,124.558693486,636.149906254,599.103920016,28.3233498048,8.72263643349
 12/05  24:00:00,635.482781139,99.9291359109,163.39859171,0.0,46.0930336215,124.558693486,643.373956006,611.783492829,14.1616749024,17.4287882742
 12/06  01:00:00,622.800697549,99.9291359109,163.722207938,0.0,46.0930336215,113.312780494,644.866615833,621.77451984,5.66466996096,17.4274260321
 12/06  02:00:00,624.995240189,99.9291359109,166.503226503,0.0,46.0930336215,113.312780494,650.194515924,627.101142613,5.66466996096,17.4287033499
 12/06  03:00:00,628.51934897,99.9291359109,170.857995463,0.0,46.0930336215,113.312780494,642.990001324,628.602201701,5.66466996096,8.72312966162
 12/06  04:00:00,627.718459381,99.9291359109,169.138360175,0.0,46.0930336215,113.312780494,669.624698706,646.530115588,5.66466996096,17.4299131566
 12/06  05:00:00,710.183242956,99.9291359109,161.330892074,0.0,100.150657288,148.969399434,667.325660433,644.232783831,5.66466996096,17.4282066407
 12/06  06:00:00,723.853140441,100.397985152,169.839014141,0.0,100.150657288,149.894399434,970.39445908,938.803473704,14.1616749024,17.4293104742
 12/06  07:00:00,945.373936077,101.171453787,163.375893867,0.0,176.471037341,302.612436532,717.857499035,672.108159968,28.3233498048,17.4259892619
 12/06  08:00:00,1069.04488123,102.047997527,174.567144275,0.0,243.2593065,310.10971186,664.399023123,604.308277124,42.4850247072,17.6057212912
 12/06  09:00:00,1132.80476796,102.603372251,201.144417137,0.0,243.2593065,310.10971186,654.433042765,562.392988924,56.6466996096,35.3933542315
 12/06  10:00:00,1198.88906957,103.046604532,233.449849771,0.0,243.2593065,302.612436532,609.548686873,531.526966512,42.4850247072,35.5366956537
 12/06  11:00:00,1228.95787393,103.436461997,251.786190702,0.0,243.2593065,310.10971186,604.59634745,489.082783822,70.808374512,44.7051891164
 12/06  12:00:00,1259.5344778,104.054610006,279.054642052,0.0,243.2593065,310.10971186,572.632380644,457.027243112,70.808374512,44.7967630202
 12/06  13:00:00,1268.7923315,104.638451857,328.980029737,0.0,243.2593065,310.10971186,546.684002996,440.247111636,70.808374512,35.6285168486
 12/06  14:00:00,1352.83841772,105.145252126,377.54242693,0.0,243.2593065,302.612436532,530.954539902,429.507700585,56.6466996096,44.8001397077
 12/06  15:00:00,1400.86284547,105.55238119,424.467021391,0.0,243.2593065,302.612436532,491.022316158,403.836136009,42.4850247072,44.7011554426
 12/06  16:00:00,1426.80477641,105.781885749,450.486681811,0.0,243.2593065,302.612436532,477.775188706,385.436944694,56.6466996096,35.6915444024
 12/06  17:00:00,1425.26832892,105.782332463,439.101412618,0.0,243.2593065,310.10971186,509.306163497,388.844593822,84.9700494144,35.4915202606
 12/06  18:00:00,1414.64708516,105.869669435,420.135105376,0.0,243.2593065,310.10971186,524.287245369,413.005897083,84.9700494144,26.3112988722
 12/06  19:00:00,1062.78715325,99.9291359109,343.746879168,0.0,166.938926447,199.110933808,506.299446384,403.848076913,84.9700494144,17.4813200565
 12/06  20:00:00,1004.83370109,99.9291359109,298.541878357,0.0,166.938926447,191.61365848,483.144934574,409.019285073,56.6466996096,17.4789498918
 12/06  21:00:00,855.831377353,99.9291359109,286.074308908,0.0,100.150657288,124.558693486,528.493149418,454.363730768,56.6466996096,17.4827190401
 12/06  22:00:00,807.095897352,99.9291359109,276.990449011,0.0,100.150657288,124.558693486,527.408047913,467.489205979,42.4850247072,17.4338172264
 12/06  23:00:00,732.626053628,99.9291359109,269.046088823,0.0,46.0930336215,124.558693486,541.002882492,495.251767729,28.3233498048,17.4277649576
 12/06  24:00:00,724.25467902,99.9291359109,260.858940835,0.0,46.0930336215,124.558693486,541.670955575,510.081869257,14.1616749024,17.4274114153
 12/07  01:00:00,705.634091289,99.9291359109,256.407109077,0.0,46.0930336215,113.312780494,534.276643659,519.887790409,5.66466996096,8.72418328879
 12/07  02:00:00,704.913591705,99.9291359109,256.122554743,0.0,46.0930336215,113.312780494,551.474581752,528.380764086,5.66466996096,17.4291477043
 12/07  03:00:00,705.653783187,99.9291359109,258.025001994,0.0,46.0930336215,113.312780494,558.585888956,535.49215035,5.66466996096,17.4290686452
 12/07  04:00:00,698.650370274,99.9291359109,251.70833552,0.0,46.0930336215,113.312780494,573.797597404,550.704148984,5.66466996096,17.4287784589
 12/07  05:00:00,778.680491756,99.9291359109,243.972253838,0.0,100.150657288,148.969399434,549.919972451,535.532100691,5.66466996096,8.72320179943
 12/07  06:00:00,807.196399932,100.480888851,269.208294278,0.0,100.150657288,149.894399434,851.680400249,820.088607593,14.1616749024,17.4301177534
 12/07  07:00:00,1039.08741199,101.459831292,274.557907332,0.0,176.471037341,302.612436532,618.316510995,572.564727843,28.3233498048,17.4284333472
 12/07  08:00:00,1168.24279412,102.778593916,291.324461046,0.0,243.2593065,310.10971186,591.025549821,522.138440455,42.4850247072,26.4020846585
 12/07  09:00:00,1237.03808107,103.323626179,324.664965836,0.0,243.2593065,310.10971186,590.577817491,498.550020916,56.6466996096,35.3810969657
 12/07  10:00:00,1308.82959088,103.700802202,364.658659595,0.0,243.2593065,302.612436532,568.682634222,490.672841534,42.4850247072,35.5247679814
 12/07  11:00:00,1327.78551239,104.113629436,373.264804682,0.0,243.2593065,310.10971186,583.468601819,476.897864463,70.808374512,35.7623628436
 12/07  12:00:00,1318.46029245,104.498778352,360.747434922,0.0,243.2593065,310.10971186,582.439582857,466.8289648,70.808374512,44.8022435449
 12/07  13:00:00,1270.87964239,104.870929708,354.518046836,0.0,243.2593065,310.10971186,572.373005333,457.024052059,70.808374512,44.5405787625
 12/07  14:00:00,1306.15427294,105.209070096,356.338521524,0.0,243.2593065,302.612436532,552.90687427,451.456237481,56.6466996096,44.8039371792
 12/07  15:00:00,1316.97501364,105.538144473,365.638520864,0.0,243.2593065,302.612436532,528.963575855,444.480279496,42.4850247072,41.9982716514
 12/07  16:00:00,1313.28204085,105.77872705,360.163143242,0.0,243.2593065,302.612436532,536.091681319,441.060283513,56.6466996096,38.3846981966
 12/07  17:00:00,1284.96389831,105.981968345,316.079286823,0.0,243.2593065,310.10971186,555.808280149,435.356705963,84.9700494144,35.4815247711
 12/07  18:00:00,1262.36987507,106.14463566,280.461057802,0.0,243.2593065,310.10971186,552.482895176,442.398049902,84.9700494144,25.114795859
 12/07  19:00:00,940.042454583,99.9291359109,228.039555018,0.0,166.938926447,199.110933808,574.639419288,470.998237671,84.9700494144,18.6711322034
 12/07  20:00:00,905.054163561,99.9291359109,200.269281989,0.0,166.938926447,191.61365848,557.766545675,483.638419727,56.6466996096,17.481426338
 12/07  21:00:00,764.520652843,99.9291359109,195.207804039,0.0,100.150657288,124.558693486,599.079496526,524.949459648,56.6466996096,17.4833372679
 12/07  22:00:00,727.301784169,99.9291359109,197.219808099,0.0,100.150657288,124.558693486,590.122400872,530.202197078,42.4850247072,17.4351790868
 12/07  23:00:00,665.182269446,99.9291359109,201.346877659,0.0,46.0930336215,124.558693486,585.17051634,548.123791347,28.3233498048,8.7233751874
 12/07  24:00:00,673.132867587,99.9291359109,205.969686327,0.0,46.0930336215,124.558693486,585.84835693,554.256267692,14.1616749024,17.4304143362
 12/08  01:00:00,665.961232725,99.9291359109,209.881616727,0.0,46.0930336215,113.312780494,583.369979342,560.276156124,5.66466996096,17.429153258
 12/08  02:00:00,669.809252275,99.9291359109,213.803739827,0.0,46.0930336215,113.312780494,589.211238909,566.115948458,5.66466996096,17.4306204906
 12/08  03:00:00,674.230352387,99.9291359109,218.702615321,0.0,46.0930336215,113.312780494,594.109286208,571.017157297,5.66466996096,17.4274589496
 12/08  04:00:00,671.993831951,99.9291359109,215.803070392,0.0,46.0930336215,113.312780494,599.00660112,584.616329169,5.66466996096,8.72560199069
 12/08  05:00:00,749.864410013,99.9291359109,199.925307023,0.0,100.150657288,148.969399434,605.945040171,582.851474686,5.66466996096,17.428895524
 12/08  06:00:00,771.392867097,100.510905762,215.101097739,0.0,100.150657288,149.894399434,899.014453447,867.422784918,14.1616749024,17.4299936266
 12/08  07:00:00,997.055949061,101.613918582,211.73662669,0.0,176.471037341,302.612436532,667.956695946,622.204866658,28.3233498048,17.4284794837
 12/08  08:00:00,1134.71177374,103.078044093,226.205000235,0.0,243.2593065,310.10971186,619.78994137,550.903172136,42.4850247072,26.4017445259
 12/08  09:00:00,1220.31531635,103.827697375,266.377458161,0.0,243.2593065,310.10971186,576.484904294,493.282363417,56.6466996096,26.5558412669
 12/08  10:00:00,1314.54570577,104.450581052,323.340498983,0.0,243.2593065,302.612436532,547.091134583,469.058601882,42.4850247072,35.5475079941
 12/08  11:00:00,1399.55556902,104.747049546,390.192113809,0.0,243.2593065,310.10971186,575.663611063,460.141900191,70.808374512,44.7133363595
 12/08  12:00:00,1463.01135818,105.477861569,440.764591716,0.0,243.2593065,310.10971186,550.5983791,434.985011724,70.808374512,44.8049928633
 12/08  13:00:00,1394.89223335,105.96686963,427.632264994,0.0,243.2593065,310.10971186,528.702747856,422.251398128,70.808374512,35.6429752159
