Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  14:00:00,1370.84639526,105.998155336,380.125767434,0.0,243.2593065,302.612436532,529.211642191,427.755336835,56.6466996096,44.8096057469
 12/08  15:00:00,1335.95908051,106.400409215,348.11448806,0.0,243.2593065,302.612436532,496.772416809,409.576257814,42.4850247072,44.7111342881
 12/08  16:00:00,1324.20011803,106.338370831,334.437791398,0.0,243.2593065,302.612436532,524.195709071,422.932486063,56.6466996096,44.6165233983
 12/08  17:00:00,1297.67205393,106.430416876,293.745027285,0.0,243.2593065,310.10971186,559.131738996,438.685073846,84.9700494144,35.4766157357
 12/08  18:00:00,1262.71275449,106.572135293,242.737782231,0.0,243.2593065,310.10971186,565.954239879,463.435575302,84.9700494144,17.5486151629
 12/08  19:00:00,935.589866085,99.9291359109,184.519580449,0.0,166.938926447,199.110933808,627.353902565,524.898407474,84.9700494144,17.4854456774
 12/08  20:00:00,879.878161015,99.9291359109,143.599724158,0.0,166.938926447,191.61365848,668.247510221,585.385535319,56.6466996096,26.2152752927
 12/08  21:00:00,703.427798127,99.9291359109,107.847034133,0.0,100.150657288,124.558693486,784.265574288,710.138259105,56.6466996096,17.4806155731
 12/08  22:00:00,646.5102171,99.9291359109,92.5935202383,0.0,100.150657288,124.558693486,775.764993403,724.553366083,42.4850247072,8.72660261308
 12/08  23:00:00,573.975570581,99.9291359109,84.637845773,0.0,46.0930336215,124.558693486,791.848737897,746.094287624,28.3233498048,17.4311004679
 12/08  24:00:00,568.685799784,99.9291359109,77.5659540122,0.0,46.0930336215,124.558693486,787.181685481,755.592149671,14.1616749024,17.4278609069
 12/09  01:00:00,553.931038959,99.9291359109,75.8125964703,0.0,46.0930336215,113.312780494,770.310757477,747.214814655,5.66466996096,17.4312728616
 12/09  02:00:00,554.945492542,99.9291359109,77.3699611141,0.0,46.0930336215,113.312780494,760.091994732,736.999063745,5.66466996096,17.4282610259
 12/09  03:00:00,558.051898071,99.9291359109,81.1821845478,0.0,46.0930336215,113.312780494,740.86640717,726.475674017,5.66466996096,8.72606319185
 12/09  04:00:00,557.086727762,99.9291359109,79.5723092956,0.0,46.0930336215,113.312780494,768.932014746,745.837647516,5.66466996096,17.4296972686
 12/09  05:00:00,562.600249677,99.9291359109,76.6614070617,0.0,55.6251445156,113.312780494,775.44328102,752.348921672,5.66466996096,17.4296893874
 12/09  06:00:00,563.647727712,99.9291359109,78.0146767061,0.0,55.6251445156,113.312780494,780.565714671,748.974487963,14.1616749024,17.4295518055
 12/09  07:00:00,635.800854463,99.9291359109,79.9332311737,0.0,65.1572554096,176.889270242,728.739194827,691.692211704,28.3233498048,8.72363331833
 12/09  08:00:00,765.503285117,100.299482969,99.3662777894,0.0,109.682768182,220.96816451,946.318957482,886.402234406,42.4850247072,17.4316983688
 12/09  09:00:00,770.106000719,100.292471669,100.94548383,0.0,109.682768182,220.96816451,826.339444839,743.412339463,56.6466996096,26.2804057672
 12/09  10:00:00,882.748416885,100.717504305,108.559434795,0.0,131.945524568,266.955817592,761.546388366,692.645195987,42.4850247072,26.4161676717
 12/09  11:00:00,895.820839899,100.750692879,111.059624692,0.0,131.945524568,274.45309292,788.106399772,690.749225063,70.808374512,26.5488001966
 12/09  12:00:00,895.167341796,100.76555929,109.140378586,0.0,131.945524568,274.45309292,806.949276826,700.751587642,70.808374512,35.3893146722
 12/09  13:00:00,864.072775521,100.775030824,113.201464863,0.0,131.945524568,274.45309292,783.016517816,685.673593477,70.808374512,26.5345498277
 12/09  14:00:00,860.884935189,100.781812358,117.473398258,0.0,131.945524568,266.955817592,777.315691504,685.284182546,56.6466996096,35.3848093482
 12/09  15:00:00,859.519147357,100.801584711,115.179898083,0.0,131.945524568,266.955817592,775.318574512,697.461599709,42.4850247072,35.3719500967
 12/09  16:00:00,753.654169995,99.9291359109,84.9395953619,0.0,109.682768182,212.545889182,770.434614727,687.243235265,56.6466996096,26.5446798531
 12/09  17:00:00,749.090628188,99.9291359109,62.679293455,0.0,109.682768182,220.04316451,903.770986352,783.425839122,84.9700494144,35.3750978152
 12/09  18:00:00,712.534144769,99.9291359109,54.5855602793,0.0,109.682768182,220.04316451,899.00582611,787.639154378,84.9700494144,26.3966223177
 12/09  19:00:00,670.312273128,99.9291359109,45.7356087134,0.0,100.150657288,199.110933808,939.653208605,845.956740146,84.9700494144,8.72641904459
 12/09  20:00:00,665.094074312,99.9291359109,49.7067262245,0.0,100.150657288,191.61365848,834.236395649,760.159366932,56.6466996096,17.4303291078
 12/09  21:00:00,565.259592514,99.9291359109,68.0290300468,0.0,55.6251445156,124.558693486,764.086249134,690.007519088,56.6466996096,17.4320304362
 12/09  22:00:00,568.502352906,99.9291359109,71.1508534584,0.0,55.6251445156,124.558693486,783.513935807,723.59873806,42.4850247072,17.4301730398
 12/09  23:00:00,562.573251566,99.9291359109,72.9797080556,0.0,46.0930336215,124.558693486,783.233614597,746.186334439,28.3233498048,8.72393035283
 12/09  24:00:00,566.94846551,99.9291359109,76.888740151,0.0,46.0930336215,124.558693486,787.588401832,755.995073341,14.1616749024,17.4316535885
 12/10  01:00:00,547.342811223,99.9291359109,82.512062665,0.0,34.9616554283,113.312780494,781.641720272,758.548232194,5.66466996096,17.4288181168
 12/10  02:00:00,555.910821692,99.9291359109,94.2537090787,0.0,34.9616554283,113.312780494,763.463946917,740.367109281,5.66466996096,17.4321676759
 12/10  03:00:00,569.337174228,99.9291359109,108.171271484,0.0,34.9616554283,113.312780494,746.436804039,723.343034123,5.66466996096,17.4290999559
 12/10  04:00:00,586.163861219,99.9291359109,122.935798463,0.0,34.9616554283,113.312780494,723.80607955,709.414895816,5.66466996096,8.72651377278
 12/10  05:00:00,608.353691199,99.9291359109,137.868018156,0.0,44.4937663224,113.312780494,711.825604246,688.730317364,5.66466996096,17.4306169207
 12/10  06:00:00,626.783553491,99.9291359109,155.808796732,0.0,44.4937663224,113.312780494,702.985378054,671.393014534,14.1616749024,17.4306886183
 12/10  07:00:00,718.580200745,99.9291359109,175.034588275,0.0,54.0258772165,176.889270242,635.497002797,589.74304525,28.3233498048,17.4306077422
 12/10  08:00:00,735.991730725,99.9291359109,194.911364469,0.0,54.0258772165,184.38654557,609.594736402,558.38553731,42.4850247072,8.72417438505
 12/10  09:00:00,848.039192258,99.9291359109,229.990480301,0.0,65.1572554096,220.04316451,580.120373904,497.211527531,56.6466996096,26.2621467629
 12/10  10:00:00,889.503880115,99.9291359109,276.445284519,0.0,65.1572554096,212.545889182,528.89703278,460.025973229,42.4850247072,26.3860348443
 12/10  11:00:00,947.995604264,99.9291359109,322.707452352,0.0,65.1572554096,220.04316451,534.407381742,437.079642453,70.808374512,26.5193647771
 12/10  12:00:00,1039.79692772,99.9291359109,412.123083011,0.0,65.1572554096,220.04316451,529.792711215,423.637198516,70.808374512,35.3471381873
 12/10  13:00:00,1106.18073836,99.9291359109,481.578839993,0.0,65.1572554096,220.04316451,511.621920462,414.294945811,70.808374512,26.518600139
 12/10  14:00:00,1095.43165173,99.9291359109,489.163481288,0.0,65.1572554096,212.545889182,501.200037556,409.207735536,56.6466996096,35.3456024105
 12/10  15:00:00,1102.95188321,99.9291359109,497.585849815,0.0,65.1572554096,212.545889182,464.213047714,395.205432471,42.4850247072,26.5225905351
 12/10  16:00:00,1101.60230915,99.9291359109,498.657250241,0.0,65.1572554096,212.545889182,479.214330669,387.839591719,56.6466996096,34.7280393413
 12/10  17:00:00,1083.09012967,99.9291359109,499.562427546,0.0,65.1572554096,220.04316451,514.060232769,401.953123125,84.9700494144,27.1370602302
 12/10  18:00:00,1042.21583852,99.9291359109,500.061888621,0.0,54.0258772165,184.38654557,545.894122658,434.5337199,84.9700494144,26.3903533441
 12/10  19:00:00,1013.14370328,99.9291359109,502.021803526,0.0,44.4937663224,163.454314868,578.598121144,476.197304213,84.9700494144,17.4307675165
 12/10  20:00:00,1005.91819705,99.9291359109,501.272057343,0.0,44.4937663224,155.95703954,549.391062832,484.020130009,56.6466996096,8.72423321336
 12/10  21:00:00,977.250236532,99.9291359109,500.363199523,0.0,44.4937663224,124.558693486,594.901348465,520.822346175,56.6466996096,17.4323026802
 12/10  22:00:00,979.16247814,99.9291359109,496.991944556,0.0,44.4937663224,124.558693486,587.221862255,527.307653163,42.4850247072,17.429184384
 12/10  23:00:00,966.606210318,99.9291359109,495.438178022,0.0,34.9616554283,124.558693486,589.632287249,543.876650736,28.3233498048,17.4322867081
 12/10  24:00:00,964.186147943,99.9291359109,499.457324601,0.0,34.9616554283,124.558693486,580.21516842,548.62432055,14.1616749024,17.4291729682
 12/11  01:00:00,962.11500252,99.9291359109,506.030685335,0.0,46.0930336215,113.312780494,567.103393339,552.711945202,5.66466996096,8.72677817632
 12/11  02:00:00,960.162655868,99.9291359109,513.048662933,0.0,46.0930336215,113.312780494,578.489091309,555.393114221,5.66466996096,17.4313071275
 12/11  03:00:00,946.69192274,99.9291359109,521.87909638,0.0,46.0930336215,113.312780494,580.389096967,557.29291438,5.66466996096,17.4315126252
 12/11  04:00:00,945.831272912,99.9291359109,532.387457446,0.0,46.0930336215,113.312780494,582.400851603,559.304674535,5.66466996096,17.4315071073
 12/11  05:00:00,1031.22565355,99.9291359109,537.341583434,0.0,100.150657288,148.969399434,544.175617436,529.786293878,5.66466996096,8.72465359732
 12/11  06:00:00,1035.17907211,99.9291359109,538.888824044,0.0,100.150657288,149.894399434,1036.3001578,1004.70500514,14.1616749024,17.4334777555
 12/11  07:00:00,1257.77228094,100.237620009,538.095798421,0.0,176.471037341,302.612436532,697.29144024,651.53624331,28.3233498048,17.4318471247
 12/11  08:00:00,1369.44058972,100.559505355,541.140929708,0.0,243.2593065,310.10971186,644.936197241,576.045589618,42.4850247072,26.4055829154
 12/11  09:00:00,1407.47118302,100.695122745,542.290957605,0.0,243.2593065,310.10971186,638.809214071,546.76711801,56.6466996096,35.395396452
 12/11  10:00:00,1439.09792606,100.798136482,544.987054416,0.0,243.2593065,302.612436532,605.592050209,527.564798279,42.4850247072,35.5422272228
 12/11  11:00:00,1450.81403722,100.886236929,551.272662098,0.0,243.2593065,310.10971186,616.852825365,501.31534329,70.808374512,44.7291075625
 12/11  12:00:00,1458.5020454,100.964366295,557.514107231,0.0,243.2593065,310.10971186,596.943614342,481.312386714,70.808374512,44.8228531152
 12/11  13:00:00,1422.43854387,101.035412077,563.131692095,0.0,243.2593065,310.10971186,572.007300264,465.558551217,70.808374512,35.6403745356
 12/11  14:00:00,1459.62166492,101.101229191,566.729392158,0.0,243.2593065,302.612436532,556.552969267,455.084682905,56.6466996096,44.821586752
 12/11  15:00:00,1463.12241655,101.188627476,569.945672866,0.0,243.2593065,302.612436532,532.881028111,445.671584841,42.4850247072,44.724418563
 12/11  16:00:00,1465.38704226,101.402844012,572.01147898,0.0,243.2593065,302.612436532,534.282277507,436.902756255,56.6466996096,40.732821642
 12/11  17:00:00,1474.52919959,101.634477548,570.589796265,0.0,243.2593065,310.10971186,542.575088001,427.092901897,84.9700494144,30.5121366894
 12/11  18:00:00,1484.12725967,101.972623719,568.375812174,0.0,243.2593065,310.10971186,533.143278406,421.852760043,84.9700494144,26.3204689487
 12/11  19:00:00,1216.42565985,99.9291359109,568.691392263,0.0,166.938926447,199.110933808,489.977525368,387.521798047,84.9700494144,17.4856779065
 12/11  20:00:00,1210.5251995,99.9291359109,569.710245914,0.0,166.938926447,191.61365848,463.598213688,389.466520205,56.6466996096,17.4849938735
 12/11  21:00:00,1078.45015306,99.9291359109,571.499401364,0.0,100.150657288,124.558693486,502.001437941,427.867355323,56.6466996096,17.4873830082
 12/11  22:00:00,1039.000869,99.9291359109,571.592723218,0.0,100.150657288,124.558693486,492.736215091,432.811199449,42.4850247072,17.4399909348
 12/11  23:00:00,971.118991125,99.9291359109,571.351294434,0.0,46.0930336215,124.558693486,495.84614591,450.091816468,28.3233498048,17.4309796377
 12/11  24:00:00,971.888607616,99.9291359109,571.231990057,0.0,46.0930336215,124.558693486,486.666220977,455.073429783,14.1616749024,17.4311162919
 12/12  01:00:00,959.477697513,99.9291359109,571.274188225,0.0,46.0930336215,113.312780494,481.017560165,457.921322417,5.66466996096,17.4315677871
 12/12  02:00:00,960.427067369,99.9291359109,572.200082051,0.0,46.0930336215,113.312780494,474.948830091,460.559394476,5.66466996096,8.72476565425
 12/12  03:00:00,961.845721131,99.9291359109,573.536408604,0.0,46.0930336215,113.312780494,486.287726261,463.189514186,5.66466996096,17.4335421143
 12/12  04:00:00,962.669073077,99.9291359109,574.407715239,0.0,46.0930336215,113.312780494,491.117621205,468.022386775,5.66466996096,17.430564469
 12/12  05:00:00,1055.53088407,99.9291359109,574.303435223,0.0,100.150657288,148.969399434,471.042019932,447.943489117,5.66466996096,17.4338608541
 12/12  06:00:00,1055.76610237,100.113612047,573.152762492,0.0,100.150657288,149.894399434,809.907042776,778.314514332,14.1616749024,17.430853541
 12/12  07:00:00,1280.91178807,100.87246867,569.761786157,0.0,176.471037341,302.612436532,562.825992252,525.775161184,28.3233498048,8.727481264
 12/12  08:00:00,1395.95185219,101.118465324,569.814154427,0.0,243.2593065,310.10971186,543.939135713,475.044722114,42.4850247072,26.4093888913
 12/12  09:00:00,1433.01252097,101.441113097,572.772394613,0.0,243.2593065,310.10971186,533.575124138,441.520198825,56.6466996096,35.4082257036
 12/12  10:00:00,1472.32515658,101.858906888,577.952846369,0.0,243.2593065,302.612436532,512.051049722,434.00994502,42.4850247072,35.5560799946
 12/12  11:00:00,1483.3241416,102.262454999,580.923086587,0.0,243.2593065,310.10971186,534.68222352,419.144328133,70.808374512,44.7295208744
 12/12  12:00:00,1485.98156487,102.63684432,581.958257831,0.0,243.2593065,310.10971186,523.458313697,407.820728568,70.808374512,44.8292106177
 12/12  13:00:00,1445.21962358,102.988015706,582.731561382,0.0,243.2593065,310.10971186,504.157953481,397.692893157,70.808374512,35.6566858117
 12/12  14:00:00,1478.28867853,103.31302613,582.24099987,0.0,243.2593065,302.612436532,498.16288156,391.87854321,56.6466996096,49.6376387405
 12/12  15:00:00,1477.18968509,103.624408595,580.959882499,0.0,243.2593065,302.612436532,469.671468124,387.255531829,42.4850247072,39.9309115881
 12/12  16:00:00,1475.82235133,103.993500099,579.410897967,0.0,243.2593065,302.612436532,484.356056164,383.073573999,56.6466996096,44.6357825552
 12/12  17:00:00,1483.96193574,104.336324641,576.980313893,0.0,243.2593065,310.10971186,500.416246689,379.952085488,84.9700494144,35.4941117865
 12/12  18:00:00,1491.10567345,104.664193694,572.577360518,0.0,243.2593065,310.10971186,481.335844299,378.814689946,84.9700494144,17.5511049385
 12/12  19:00:00,1215.73852712,99.9291359109,568.021485311,0.0,166.938926447,199.110933808,480.646235823,369.455561585,84.9700494144,26.2206248232
 12/12  20:00:00,1205.21008286,99.9291359109,565.18163035,0.0,166.938926447,191.61365848,446.111290307,371.978996569,56.6466996096,17.4855941283
 12/12  21:00:00,1071.5026115,99.9291359109,565.315667574,0.0,100.150657288,124.558693486,482.840228425,408.705601185,56.6466996096,17.4879276304
 12/12  22:00:00,1035.05130681,99.9291359109,568.179184777,0.0,100.150657288,124.558693486,473.86783347,413.943370905,42.4850247072,17.4394378578
 12/12  23:00:00,968.010629895,99.9291359109,568.348688134,0.0,46.0930336215,124.558693486,477.924975681,432.171232508,28.3233498048,17.4303933685
 12/12  24:00:00,964.878065399,99.9291359109,564.597065973,0.0,46.0930336215,124.558693486,463.378185136,440.489294788,14.1616749024,8.7272154462
 12/13  01:00:00,945.144789106,99.9291359109,557.347161722,0.0,46.0930336215,113.312780494,469.676086114,446.578869632,5.66466996096,17.432546521
 12/13  02:00:00,941.755866993,99.9291359109,554.162115223,0.0,46.0930336215,113.312780494,472.689975243,449.592361343,5.66466996096,17.432943939
 12/13  03:00:00,943.009231904,99.9291359109,551.844097182,0.0,46.0930336215,113.312780494,478.674400424,455.57661338,5.66466996096,17.4331170828
 12/13  04:00:00,941.423412566,99.9291359109,545.067408634,0.0,46.0930336215,113.312780494,478.036429174,460.304043186,5.66466996096,12.067716027
 12/13  05:00:00,1026.9988947,99.9291359109,539.896327777,0.0,100.150657288,148.969399434,461.931163645,442.176502021,5.66466996096,14.0899916632
 12/13  06:00:00,1027.8823231,100.371738235,535.517911972,0.0,100.150657288,149.894399434,761.598343965,730.002955686,14.1616749024,17.4337133763
 12/13  07:00:00,1255.86332587,101.159209558,531.155567191,0.0,176.471037341,302.612436532,555.614063353,509.856667531,28.3233498048,17.4340460174
 12/13  08:00:00,1368.27846376,102.480069223,528.818180213,0.0,243.2593065,310.10971186,531.769571707,462.873513774,42.4850247072,26.4110332258
 12/13  09:00:00,1402.6999698,103.172802089,529.281059456,0.0,243.2593065,310.10971186,522.28753724,430.24317778,56.6466996096,35.3976598509
 12/13  10:00:00,1438.30030899,103.575924831,527.161239547,0.0,243.2593065,302.612436532,501.322995256,423.292718418,42.4850247072,35.5452521306
 12/13  11:00:00,1447.31586257,104.153876741,523.549621637,0.0,243.2593065,310.10971186,518.049732499,405.073289983,70.808374512,42.1680680035
 12/13  12:00:00,1452.54325554,104.595131818,518.414405315,0.0,243.2593065,310.10971186,512.590575915,394.377876951,70.808374512,47.4043244518
 12/13  13:00:00,1410.56475176,105.023666606,511.6790332,0.0,243.2593065,310.10971186,489.929060243,383.474612351,70.808374512,35.6460733802
 12/13  14:00:00,1441.80390083,105.438154935,504.118625737,0.0,243.2593065,302.612436532,477.638570239,376.160895579,56.6466996096,44.83097505
 12/13  15:00:00,1431.96162188,105.685387619,489.794987288,0.0,243.2593065,302.612436532,461.07585568,373.857414999,42.4850247072,44.7334159728
 12/13  16:00:00,1415.12918823,105.868967194,468.707390608,0.0,243.2593065,302.612436532,479.018358894,377.72712353,56.6466996096,44.6445357542
 12/13  17:00:00,1408.16716093,106.050848781,448.951272755,0.0,243.2593065,310.10971186,496.079517123,381.765842306,84.9700494144,29.3436254029
 12/13  18:00:00,1404.15863533,106.260697716,433.052726498,0.0,243.2593065,310.10971186,495.6821769,387.081706466,84.9700494144,23.6304210203
 12/13  19:00:00,1054.82812179,99.9291359109,349.205296963,0.0,166.938926447,199.110933808,486.620906737,384.162326673,84.9700494144,17.4885306502
 12/13  20:00:00,1007.83228637,99.9291359109,299.842706811,0.0,166.938926447,191.61365848,463.524894634,389.39038951,56.6466996096,17.4878055139
 12/13  21:00:00,870.095569382,99.9291359109,285.320151151,0.0,100.150657288,124.558693486,519.724301607,436.859339205,56.6466996096,26.2182627923
 12/13  22:00:00,817.204313854,99.9291359109,272.690262244,0.0,100.150657288,124.558693486,505.229819351,454.016660694,42.4850247072,8.72813395011
 12/13  23:00:00,734.899856254,99.9291359109,260.271014046,0.0,46.0930336215,124.558693486,529.543437631,483.786259646,28.3233498048,17.4338281797
 12/13  24:00:00,723.010941221,99.9291359109,249.979907745,0.0,46.0930336215,124.558693486,530.789445443,499.196820481,14.1616749024,17.430950059
 12/14  01:00:00,700.883413176,99.9291359109,242.581559542,0.0,46.0930336215,113.312780494,534.042419729,510.943015804,5.66466996096,17.4347339643
 12/14  02:00:00,694.667807641,99.9291359109,238.250060093,0.0,46.0930336215,113.312780494,544.395000448,521.298336149,5.66466996096,17.431994338
 12/14  03:00:00,691.616103124,99.9291359109,236.90102694,0.0,46.0930336215,113.312780494,543.674361252,529.281556062,5.66466996096,8.72813522874
 12/14  04:00:00,680.249181231,99.9291359109,227.828184104,0.0,46.0930336215,113.312780494,571.992898327,548.894245508,5.66466996096,17.4339828577
 12/14  05:00:00,754.799247997,99.9291359109,216.065544227,0.0,100.150657288,148.969399434,561.748587235,538.651021626,5.66466996096,17.432895648
 12/14  06:00:00,779.718806917,100.478553551,235.887671525,0.0,100.150657288,149.894399434,836.736479663,805.140239289,14.1616749024,17.4345654718
 12/14  07:00:00,1011.46219239,101.611468571,238.75443091,0.0,176.471037341,302.612436532,616.849478507,571.094403038,28.3233498048,17.4317256645
 12/14  08:00:00,1136.71748972,103.08678233,248.565429457,0.0,243.2593065,310.10971186,583.916354484,515.019637318,42.4850247072,26.4116924588
 12/14  09:00:00,1204.07609194,104.013681147,281.193229871,0.0,243.2593065,310.10971186,548.976896551,465.765088598,56.6466996096,26.5651083431
 12/14  10:00:00,1303.17268603,104.765107994,342.78896359,0.0,243.2593065,302.612436532,516.816928864,438.762114541,42.4850247072,35.5697896162
 12/14  11:00:00,1376.20349767,105.35178869,401.568564943,0.0,243.2593065,310.10971186,533.143485139,417.596709734,70.808374512,44.7384008934
 12/14  12:00:00,1447.74633923,106.008378874,464.806396954,0.0,243.2593065,310.10971186,514.843180771,399.197452065,70.808374512,44.8373541935
 12/14  13:00:00,1429.31413078,106.606323131,482.597875765,0.0,243.2593065,310.10971186,500.031587226,384.652496044,70.808374512,44.5707166702
 12/14  14:00:00,1467.83570137,107.052428895,482.597900564,0.0,243.2593065,302.612436532,476.435650979,374.953246103,56.6466996096,44.8357052662
 12/14  15:00:00,1473.76885398,107.352190497,482.597925314,0.0,243.2593065,302.612436532,439.968232639,352.74044257,42.4850247072,44.7427653621
 12/14  16:00:00,1478.77281049,107.468478598,482.597931519,0.0,243.2593065,302.612436532,430.045457285,337.685187397,56.6466996096,35.713570278
 12/14  17:00:00,1494.39257513,107.325929617,482.597915024,0.0,243.2593065,310.10971186,465.897676107,345.414896931,84.9700494144,35.5127297612
 12/14  18:00:00,1504.02665499,107.241031709,481.77203941,0.0,243.2593065,310.10971186,483.612013638,372.319810058,84.9700494144,26.3221541661
 12/14  19:00:00,1117.06688507,99.9291359109,371.412547051,0.0,166.938926447,199.110933808,481.052790285,378.595228044,84.9700494144,17.4875128268
 12/14  20:00:00,1038.14544287,99.9291359109,304.295478022,0.0,166.938926447,191.61365848,460.209332239,386.076873061,56.6466996096,17.4857595689
 12/14  21:00:00,882.496549211,99.9291359109,283.939461874,0.0,100.150657288,124.558693486,508.591573685,434.45750655,56.6466996096,17.4873675257
 12/14  22:00:00,832.922686151,99.9291359109,272.449446863,0.0,100.150657288,124.558693486,509.320774088,449.39494101,42.4850247072,17.4408083706
 12/14  23:00:00,759.668579116,99.9291359109,264.069218923,0.0,46.0930336215,124.558693486,520.842083887,475.086724959,28.3233498048,17.4320091233
 12/14  24:00:00,754.167496703,99.9291359109,257.083247825,0.0,46.0930336215,124.558693486,520.996978634,489.399851034,14.1616749024,17.4354526974
 12/15  01:00:00,739.048563744,99.9291359109,254.148785466,0.0,46.0930336215,113.312780494,521.907176209,498.809543048,5.66466996096,17.4329631996
 12/15  02:00:00,741.053180198,99.9291359109,255.43548962,0.0,46.0930336215,113.312780494,520.374746171,505.984542823,5.66466996096,8.72553338689
 12/15  03:00:00,744.988590498,99.9291359109,258.865162732,0.0,46.0930336215,113.312780494,536.185449397,513.085554807,5.66466996096,17.4352246287
 12/15  04:00:00,741.472869356,99.9291359109,254.281118128,0.0,46.0930336215,113.312780494,552.062366029,528.965251941,5.66466996096,17.4324441278
 12/15  05:00:00,825.653083113,99.9291359109,246.880802265,0.0,100.150657288,148.969399434,538.818878063,515.718229017,5.66466996096,17.4359790846
 12/15  06:00:00,862.264973681,100.516084523,279.060476866,0.0,100.150657288,149.894399434,810.014491618,778.419687397,14.1616749024,17.4331293184
 12/15  07:00:00,1123.07964891,101.875853223,310.216444844,0.0,176.471037341,302.612436532,581.045032933,543.996125579,28.3233498048,8.72555754881
 12/15  08:00:00,1296.9364352,103.627991044,364.673179876,0.0,243.2593065,310.10971186,561.580392669,492.679903404,42.4850247072,26.415464558
 12/15  09:00:00,1409.89277806,104.835714782,439.170311092,0.0,243.2593065,310.10971186,543.060850878,450.995201217,56.6466996096,35.418950051
 12/15  10:00:00,1485.85097922,105.565367362,482.59787382,0.0,243.2593065,302.612436532,502.385085933,424.331286786,42.4850247072,35.5687744401
 12/15  11:00:00,1487.70895388,106.225096343,482.597893965,0.0,243.2593065,310.10971186,517.479556416,401.923164578,70.808374512,44.7480173255
 12/15  12:00:00,1484.67183029,106.919723008,482.597923048,0.0,243.2593065,310.10971186,499.07065981,383.417834692,70.808374512,44.8444506062
 12/15  13:00:00,1439.19607561,107.46885389,483.202036112,0.0,243.2593065,310.10971186,484.626078488,369.237888423,70.808374512,44.5798155533
 12/15  14:00:00,1470.01456994,107.861298676,485.751107355,0.0,243.2593065,302.612436532,461.258773442,359.769835908,56.6466996096,44.8422379242
 12/15  15:00:00,1471.02933914,108.100108212,488.703196333,0.0,243.2593065,302.612436532,425.07259664,337.839047096,42.4850247072,44.7485248367
 12/15  16:00:00,1470.89388227,108.181900037,488.780030414,0.0,243.2593065,302.612436532,416.185984492,323.824330412,56.6466996096,35.7149544705
 12/15  17:00:00,1477.87483572,107.934819122,484.413975788,0.0,243.2593065,310.10971186,454.131994371,333.648059764,84.9700494144,35.5138851933
 12/15  18:00:00,1482.47922287,107.796634978,482.607855769,0.0,243.2593065,310.10971186,469.695974799,358.403349825,84.9700494144,26.3225755601
 12/15  19:00:00,1167.87939478,99.9291359109,443.680130591,0.0,166.938926447,199.110933808,469.400560745,366.939042226,84.9700494144,17.4914691052
 12/15  20:00:00,1093.67915815,99.9291359109,383.476723288,0.0,166.938926447,191.61365848,446.517595849,372.384925019,56.6466996096,17.4859712201
 12/15  21:00:00,924.988623681,99.9291359109,353.404155276,0.0,100.150657288,124.558693486,487.10483881,412.967679128,56.6466996096,17.490460073
 12/15  22:00:00,854.343511254,99.9291359109,323.29615699,0.0,100.150657288,124.558693486,481.96919159,422.043163666,42.4850247072,17.4410032167
 12/15  23:00:00,761.584555571,99.9291359109,297.586370435,0.0,46.0930336215,124.558693486,494.037196688,448.281575557,28.3233498048,17.432271327
 12/15  24:00:00,742.197069085,99.9291359109,279.592686816,0.0,46.0930336215,124.558693486,497.057997548,465.460566827,14.1616749024,17.4357558185
 12/16  01:00:00,728.355312226,99.9291359109,277.306482403,0.0,46.0930336215,113.312780494,494.408054401,471.31003419,5.66466996096,17.4333502492
 12/16  02:00:00,747.307278536,99.9291359109,291.720423826,0.0,46.0930336215,113.312780494,483.512852427,469.122433511,5.66466996096,8.72574895561
 12/16  03:00:00,771.397227587,99.9291359109,311.517093743,0.0,46.0930336215,113.312780494,493.580511807,470.480147334,5.66466996096,17.4356945118
 12/16  04:00:00,792.258813815,99.9291359109,327.195945168,0.0,46.0930336215,113.312780494,503.05334284,479.955687486,5.66466996096,17.4329853931
 12/16  05:00:00,827.091718188,99.9291359109,346.519727951,0.0,55.6251445156,113.312780494,500.352052141,477.250808646,5.66466996096,17.4365735333
 12/16  06:00:00,877.83571237,99.9291359109,388.121871428,0.0,55.6251445156,113.312780494,512.393508938,480.798060599,14.1616749024,17.4337734367
 12/16  07:00:00,987.538022161,99.9291359109,423.054506726,0.0,65.1572554096,176.889270242,455.535882086,418.486635599,28.3233498048,8.7258966826
 12/16  08:00:00,1160.59895738,100.292560581,478.859418747,0.0,109.682768182,220.96816451,757.83494359,697.913238937,42.4850247072,17.4366799459
 12/16  09:00:00,1167.4976927,100.287124861,482.597876943,0.0,109.682768182,220.96816451,635.410736387,552.472621421,56.6466996096,26.2914153571
 12/16  10:00:00,1261.73923947,100.753269717,485.301594554,0.0,131.945524568,266.955817592,564.520013971,495.60417977,42.4850247072,26.4308094934
 12/16  11:00:00,1268.19568817,101.071727701,495.304780709,0.0,131.945524568,274.45309292,567.870470745,470.508013271,70.808374512,26.5540829626
 12/16  12:00:00,1277.86439198,101.386618139,503.439807421,0.0,131.945524568,274.45309292,561.465367723,455.241499952,70.808374512,35.4154932592
 12/16  13:00:00,1249.82826623,101.606811396,500.065395287,0.0,131.945524568,274.45309292,549.780786908,443.575700709,70.808374512,35.3967116871
 12/16  14:00:00,1243.20128252,101.750877041,494.742982127,0.0,131.945524568,266.955817592,520.507413654,437.308092292,56.6466996096,26.5526217522
 12/16  15:00:00,1240.31228415,101.824600874,488.769166404,0.0,131.945524568,266.955817592,496.813124462,418.926086675,42.4850247072,35.40201308
 12/16  16:00:00,1138.88795424,99.9291359109,470.690621453,0.0,109.682768182,212.545889182,392.81903407,300.773749448,56.6466996096,35.3985850125
 12/16  17:00:00,1095.68591296,99.9291359109,421.022790585,0.0,109.682768182,220.04316451,428.342252861,316.816777306,84.9700494144,26.5554261412
 12/16  18:00:00,1017.18423053,99.9291359109,381.154211134,0.0,109.682768182,220.04316451,451.45320402,340.072496799,84.9700494144,26.4106578062
 12/16  19:00:00,952.62559186,99.9291359109,358.793698683,0.0,100.150657288,199.110933808,483.318455222,380.91545987,84.9700494144,17.4329459371
 12/16  20:00:00,925.599664458,99.9291359109,345.902721713,0.0,100.150657288,191.61365848,462.056205783,387.972868029,56.6466996096,17.4366381448
 12/16  21:00:00,801.919903165,99.9291359109,339.079551321,0.0,55.6251445156,124.558693486,508.728403181,434.647840382,56.6466996096,17.4338631894
 12/16  22:00:00,785.505786771,99.9291359109,324.294493175,0.0,55.6251445156,124.558693486,496.238602042,445.027641263,42.4850247072,8.72593607143
 12/16  23:00:00,761.303443982,99.9291359109,308.486915291,0.0,46.0930336215,124.558693486,513.124038904,467.364630803,28.3233498048,17.4360582953
 12/16  24:00:00,750.46021854,99.9291359109,297.419592607,0.0,46.0930336215,124.558693486,512.56969169,480.97471211,14.1616749024,17.4333046776
 12/17  01:00:00,718.076709158,99.9291359109,289.857168625,0.0,34.9616554283,113.312780494,515.921532609,492.819509159,5.66466996096,17.4373534894
 12/17  02:00:00,714.042098231,99.9291359109,285.764134212,0.0,34.9616554283,113.312780494,526.912059878,503.812678093,5.66466996096,17.434711824
 12/17  03:00:00,712.892346848,99.9291359109,284.838672615,0.0,34.9616554283,113.312780494,526.175300261,511.784233744,5.66466996096,8.72639655662
 12/17  04:00:00,706.391160167,99.9291359109,276.911779878,0.0,34.9616554283,113.312780494,550.368020776,527.266255694,5.66466996096,17.4370951217
 12/17  05:00:00,703.497581465,99.9291359109,265.487428535,0.0,44.4937663224,113.312780494,553.674762457,530.575729436,5.66466996096,17.4343630604
 12/17  06:00:00,690.759325353,99.9291359109,249.411493612,0.0,44.4937663224,113.312780494,581.062675523,549.466100338,14.1616749024,17.4349002826
 12/17  07:00:00,757.469389802,99.9291359109,247.306292253,0.0,54.0258772165,176.889270242,528.117660852,482.359018227,28.3233498048,17.4352928206
 12/17  08:00:00,759.73613177,99.9291359109,248.288497802,0.0,54.0258772165,184.38654557,533.8974149,478.938113397,42.4850247072,12.4742767952
 12/17  09:00:00,835.394085584,99.9291359109,246.975289795,0.0,65.1572554096,220.04316451,544.95674233,465.80642382,56.6466996096,22.5036189003
 12/17  10:00:00,823.726824875,99.9291359109,243.152826709,0.0,65.1572554096,212.545889182,541.774125956,472.889070592,42.4850247072,26.400030657
 12/17  11:00:00,814.803477441,99.9291359109,227.878528909,0.0,65.1572554096,220.04316451,579.486215958,482.150621399,70.808374512,26.5272200463
 12/17  12:00:00,802.315443132,99.9291359109,212.000460995,0.0,65.1572554096,220.04316451,596.670077945,490.489939222,70.808374512,35.371764211
 12/17  13:00:00,801.961633326,99.9291359109,208.346146906,0.0,65.1572554096,220.04316451,576.598935569,479.264786522,70.808374512,26.5257745348
 12/17  14:00:00,791.670073571,99.9291359109,205.334778224,0.0,65.1572554096,212.545889182,573.668236435,481.647987949,56.6466996096,35.373548877
 12/17  15:00:00,786.725749866,99.9291359109,202.627145074,0.0,65.1572554096,212.545889182,549.902991668,480.108860675,42.4850247072,27.3091062852
 12/17  16:00:00,792.796259255,99.9291359109,210.266189004,0.0,65.1572554096,212.545889182,556.352409934,465.113840607,56.6466996096,34.5918697174
 12/17  17:00:00,772.320539682,99.9291359109,209.460133848,0.0,65.1572554096,220.04316451,594.626578473,474.294218512,84.9700494144,35.362310547
 12/17  18:00:00,735.057633527,99.9291359109,207.314212518,0.0,54.0258772165,184.38654557,609.047073148,501.908004018,84.9700494144,22.1690197149
 12/17  19:00:00,712.216832121,99.9291359109,214.264084685,0.0,44.4937663224,163.454314868,630.30957181,532.423775835,84.9700494144,12.9157465607
 12/17  20:00:00,710.043185854,99.9291359109,223.581365253,0.0,44.4937663224,155.95703954,607.589153293,533.507555763,56.6466996096,17.43489792
 12/17  21:00:00,688.75357978,99.9291359109,233.938080584,0.0,44.4937663224,124.558693486,637.967399753,563.885229908,56.6466996096,17.4354702356
 12/17  22:00:00,700.029171515,99.9291359109,245.258918606,0.0,44.4937663224,124.558693486,625.109979858,565.189107787,42.4850247072,17.435847363
 12/17  23:00:00,690.436455777,99.9291359109,245.537262437,0.0,34.9616554283,124.558693486,635.575742065,589.819181383,28.3233498048,17.4332108766
 12/17  24:00:00,688.801464203,99.9291359109,245.115814917,0.0,34.9616554283,124.558693486,619.430456055,596.540009487,14.1616749024,8.72877166626
 12/18  01:00:00,693.571978538,99.9291359109,253.336303695,0.0,46.0930336215,113.312780494,618.541152646,595.440727584,5.66466996096,17.4357551006
 12/18  02:00:00,702.023792579,99.9291359109,263.583129107,0.0,46.0930336215,113.312780494,617.77889897,594.680826732,5.66466996096,17.433402277
 12/18  03:00:00,711.057141868,99.9291359109,274.370958544,0.0,46.0930336215,113.312780494,616.319018712,593.217234057,5.66466996096,17.437114694
 12/18  04:00:00,709.783942884,99.9291359109,270.99900302,0.0,46.0930336215,113.312780494,628.007580099,604.908411851,5.66466996096,17.4344982871
 12/18  05:00:00,789.446338057,99.9291359109,260.84870667,0.0,100.150657288,148.969399434,598.912146713,584.520479107,5.66466996096,8.72699764553
 12/18  06:00:00,821.026062942,99.9291359109,288.425305886,0.0,100.150657288,149.894399434,1075.90427788,1044.30501498,14.1616749024,17.4375880035
 12/18  07:00:00,1045.95187801,100.237983942,286.270589132,0.0,176.471037341,302.612436532,722.745125599,676.98578961,28.3233498048,17.4359861845
 12/18  08:00:00,1164.84281939,100.561964329,289.395072556,0.0,243.2593065,310.10971186,670.266715194,601.364150761,42.4850247072,26.4175397253
 12/18  09:00:00,1210.08221328,100.699399124,301.066398684,0.0,243.2593065,310.10971186,656.961084366,564.89799145,56.6466996096,35.4163933058
 12/18  10:00:00,1254.90201129,100.803382717,311.948423636,0.0,243.2593065,302.612436532,614.656423636,536.603324521,42.4850247072,35.5680744077
 12/18  11:00:00,1264.64875048,100.892816638,311.073534615,0.0,243.2593065,310.10971186,620.91774974,505.34864812,70.808374512,44.7607271084
 12/18  12:00:00,1273.39225484,100.97364941,315.803743814,0.0,243.2593065,310.10971186,601.271856113,485.604845553,70.808374512,44.858636048
 12/18  13:00:00,1238.37254466,101.047388327,319.415156869,0.0,243.2593065,310.10971186,572.240310043,465.755670036,70.808374512,35.6762654954
 12/18  14:00:00,1268.76269596,101.205816538,313.32671906,0.0,243.2593065,302.612436532,563.906320094,453.427568988,56.6466996096,53.8320514967
 12/18  15:00:00,1277.14572418,101.519033715,326.149826322,0.0,243.2593065,302.612436532,511.333345469,430.942574818,42.4850247072,37.9057459445
 12/18  16:00:00,1287.51190732,101.80993559,331.424115958,0.0,243.2593065,302.612436532,513.545398444,414.336332645,56.6466996096,42.5623661896
 12/18  17:00:00,1253.1203597,101.985522871,284.158854704,0.0,243.2593065,310.10971186,559.668413835,439.178963341,84.9700494144,35.5194010799
 12/18  18:00:00,1218.88270446,102.293352467,238.131712431,0.0,243.2593065,310.10971186,588.518720914,477.21878279,84.9700494144,26.3298887092
 12/18  19:00:00,907.294516769,99.9291359109,192.875756347,0.0,166.938926447,199.110933808,586.26962555,483.806730528,84.9700494144,17.4928456078
 12/18  20:00:00,884.087467638,99.9291359109,176.840173752,0.0,166.938926447,191.61365848,569.960018299,495.825674604,56.6466996096,17.4876440857
 12/18  21:00:00,744.326626798,99.9291359109,170.878133664,0.0,100.150657288,124.558693486,619.754111799,545.615161571,56.6466996096,17.4922506185
 12/18  22:00:00,703.48395562,99.9291359109,168.730541674,0.0,100.150657288,124.558693486,615.766905441,555.839234571,42.4850247072,17.4426461631
 12/18  23:00:00,637.345572401,99.9291359109,167.141231609,0.0,46.0930336215,124.558693486,625.592845106,579.835445005,28.3233498048,17.434050296
 12/18  24:00:00,637.15138676,99.9291359109,165.532646851,0.0,46.0930336215,124.558693486,623.134378733,591.534942575,14.1616749024,17.4377612561
 12/19  01:00:00,623.988226751,99.9291359109,164.681509062,0.0,46.0930336215,113.312780494,622.966354412,599.86618748,5.66466996096,17.4354969702
 12/19  02:00:00,624.339788121,99.9291359109,163.978216328,0.0,46.0930336215,113.312780494,624.906454277,610.514908607,5.66466996096,8.72687570883
 12/19  03:00:00,623.004358385,99.9291359109,162.71829999,0.0,46.0930336215,113.312780494,646.494477219,623.391624204,5.66466996096,17.438183054
 12/19  04:00:00,621.156845458,99.9291359109,161.017458779,0.0,46.0930336215,113.312780494,656.935426263,633.835174594,5.66466996096,17.4355817083
 12/19  05:00:00,711.045237608,99.9291359109,159.893504325,0.0,100.150657288,148.969399434,637.15346022,614.050804111,5.66466996096,17.4379861481
 12/19  06:00:00,729.333712156,100.138281421,175.293655922,0.0,100.150657288,149.894399434,930.620539652,899.02206926,14.1616749024,17.4367954895
 12/19  07:00:00,940.339798244,100.901965742,156.846046654,0.0,176.471037341,302.612436532,704.688552405,658.930922993,28.3233498048,17.434279608
 12/19  08:00:00,1043.72715328,101.163727279,144.065894952,0.0,243.2593065,310.10971186,693.708299989,624.803786956,42.4850247072,26.4194883259
 12/19  09:00:00,1073.80058538,101.466672311,140.452863441,0.0,243.2593065,310.10971186,689.562814215,606.342565076,56.6466996096,26.57354953
 12/19  10:00:00,1115.80146392,101.759898223,148.270491623,0.0,243.2593065,302.612436532,658.68455559,580.612174056,42.4850247072,35.5873568269
 12/19  11:00:00,1133.37739501,102.148792714,160.112891446,0.0,243.2593065,310.10971186,672.224560943,556.651178287,70.808374512,44.7650081446
 12/19  12:00:00,1133.03654517,102.519462685,157.400537204,0.0,243.2593065,310.10971186,681.304010313,556.660473907,70.808374512,53.8351618944
 12/19  13:00:00,1077.06804616,102.85130438,139.077727908,0.0,243.2593065,310.10971186,681.845677159,575.372493426,70.808374512,35.6648092212
 12/19  14:00:00,1093.28199014,103.159200421,117.905342132,0.0,243.2593065,302.612436532,693.908934565,592.401397709,56.6466996096,44.860837247
 12/19  15:00:00,1081.84492456,103.447154897,103.207986597,0.0,243.2593065,302.612436532,693.111479955,605.862610897,42.4850247072,44.7638443507
 12/19  16:00:00,1065.18644479,103.712698806,83.1861711914,0.0,243.2593065,302.612436532,749.869756742,648.555131782,56.6466996096,44.6679253503
 12/19  17:00:00,1057.95297548,103.975544138,59.6052493498,0.0,243.2593065,310.10971186,845.306586133,724.826848362,84.9700494144,35.5096883564
 12/19  18:00:00,1058.65451735,104.242248806,44.7268971939,0.0,243.2593065,310.10971186,869.304624916,766.774040552,84.9700494144,17.5605349486
 12/19  19:00:00,774.899978645,99.9291359109,26.290666548,0.0,166.938926447,199.110933808,1106.39398748,995.19436061,84.9700494144,26.2295774509
 12/19  20:00:00,761.138922196,99.9291359109,17.9817108979,0.0,166.938926447,191.61365848,1056.65757245,982.520352839,56.6466996096,17.4905199988
 12/19  21:00:00,621.624213098,99.9291359109,10.855568213,0.0,100.150657288,124.558693486,1086.40455261,1012.26449059,56.6466996096,17.4933624135
 12/19  22:00:00,548.975120913,99.9291359109,1.43028407505,0.0,100.150657288,124.558693486,1100.96669209,1041.03718493,42.4850247072,17.4444824576
 12/19  23:00:00,475.039965948,99.9291359109,0.0,0.0,46.0930336215,124.558693486,1045.03988575,999.280843645,28.3233498048,17.4356922991
 12/19  24:00:00,476.750292257,99.9291359109,0.0,0.0,46.0930336215,124.558693486,999.508857994,976.620272786,14.1616749024,8.72691030555
 12/20  01:00:00,464.49796572,99.9291359109,0.0,0.0,46.0930336215,113.312780494,998.425937473,975.322756747,5.66466996096,17.4385107655
 12/20  02:00:00,464.665142945,99.9291359109,0.0,0.0,46.0930336215,113.312780494,994.858650036,971.757824997,5.66466996096,17.436155078
 12/20  03:00:00,464.653017198,99.9291359109,0.0,0.0,46.0930336215,113.312780494,992.771685067,969.670068434,5.66466996096,17.4369466722
 12/20  04:00:00,465.53514516,99.9291359109,0.0,0.0,46.0930336215,113.312780494,1026.64558653,1003.54338365,5.66466996096,17.4375329149
 12/20  05:00:00,554.017860646,99.9291359109,0.0,0.0,100.150657288,148.969399434,1020.3692855,997.269532283,5.66466996096,17.4350832586
 12/20  06:00:00,555.608789198,100.407250787,0.0,0.0,100.150657288,149.894399434,1102.26697421,1079.37538714,14.1616749024,8.72991216063
 12/20  07:00:00,782.796257419,101.187471103,0.0,0.0,176.471037341,302.612436532,1050.00487495,1004.24378569,28.3233498048,17.4377394536
 12/20  08:00:00,898.859942757,102.017794052,0.0,0.0,243.2593065,310.10971186,1009.80886068,940.899430612,42.4850247072,26.424405363
 12/20  09:00:00,930.985796316,102.365204425,0.0,0.0,243.2593065,310.10971186,970.425932071,878.352697368,56.6466996096,35.4265350938
 12/20  10:00:00,963.296520914,102.760817738,0.0,0.0,243.2593065,302.612436532,928.381907978,850.316953659,42.4850247072,35.5799296115
 12/20  11:00:00,997.480587565,103.123565894,10.1589809427,0.0,243.2593065,310.10971186,913.635468202,798.059115075,70.808374512,44.7679786152
 12/20  12:00:00,1027.2975451,103.458443263,21.2036098789,0.0,243.2593065,310.10971186,841.706073272,726.030372502,70.808374512,44.8673262578
 12/20  13:00:00,987.989809286,103.751802418,23.4795288419,0.0,243.2593065,310.10971186,802.258874215,686.84937382,70.808374512,44.6011258823
 12/20  14:00:00,1026.35045123,104.045298011,27.6561830862,0.0,243.2593065,302.612436532,756.958912305,655.448233218,56.6466996096,44.8639794774
 12/20  15:00:00,1032.7817017,104.455510289,33.5018407771,0.0,243.2593065,302.612436532,705.88223588,618.62976102,42.4850247072,44.7674501529
 12/20  16:00:00,1036.61489859,104.705714136,36.7583638227,0.0,243.2593065,302.612436532,712.203863041,618.526372114,56.6466996096,37.0307913168
 12/20  17:00:00,1045.7909585,104.793136364,34.3724178236,0.0,243.2593065,310.10971186,791.728009823,667.409686203,84.9700494144,39.3482742052
 12/20  18:00:00,1052.25136125,104.900835046,28.9945032275,0.0,243.2593065,310.10971186,834.066154999,727.809876916,84.9700494144,21.2862286688
 12/20  19:00:00,770.360626307,99.9291359109,15.6975788848,0.0,166.938926447,199.110933808,1110.35558806,1007.89145713,84.9700494144,17.4940815206
 12/20  20:00:00,756.861559191,99.9291359109,9.21312025026,0.0,166.938926447,191.61365848,1080.2574202,997.381736362,56.6466996096,26.2289842308
 12/20  21:00:00,588.935204911,99.9291359109,1.56463523223,0.0,100.150657288,124.558693486,1111.95999482,1037.82259492,56.6466996096,17.4907002907
 12/20  22:00:00,539.858662028,99.9291359109,0.0,0.0,100.150657288,124.558693486,1027.3513798,967.424411947,42.4850247072,17.4419431459
 12/20  23:00:00,493.224350014,99.9291359109,1.59533675095,0.0,46.0930336215,124.558693486,945.638058612,908.587741125,28.3233498048,8.72696768224
 12/20  24:00:00,512.961249789,99.9291359109,3.76111118426,0.0,46.0930336215,124.558693486,910.558421632,878.958420697,14.1616749024,17.4383260327
 12/21  01:00:00,500.362478668,99.9291359109,4.65015503223,0.0,46.0930336215,113.312780494,896.856914457,873.75613591,5.66466996096,17.4361085858
 12/21  02:00:00,501.039801347,99.9291359109,6.07348759317,0.0,46.0930336215,113.312780494,901.559953583,878.458186996,5.66466996096,17.4370966258
 12/21  03:00:00,502.61730359,99.9291359109,8.54044675126,0.0,46.0930336215,113.312780494,900.459682295,877.357220957,5.66466996096,17.437791377
 12/21  04:00:00,502.041988007,99.9291359109,7.14870248464,0.0,46.0930336215,113.312780494,975.840600434,952.74053292,5.66466996096,17.4353975533
 12/21  05:00:00,590.136853123,99.9291359109,5.65720600942,0.0,100.150657288,148.969399434,988.034358851,973.6397035,5.66466996096,8.72998539008
 12/21  06:00:00,606.717814927,100.49534028,18.5918882911,0.0,100.150657288,149.894399434,1085.73537441,1054.13447225,14.1616749024,17.4392272605
 12/21  07:00:00,832.226530085,101.467159347,16.4103684203,0.0,176.471037341,302.612436532,955.074539398,909.313894374,28.3233498048,17.43729522
 12/21  08:00:00,946.526079431,102.408396352,13.9283049117,0.0,243.2593065,310.10971186,926.752017589,857.845176435,42.4850247072,26.4218164463
 12/21  09:00:00,982.824280381,103.120510879,18.6473084093,0.0,243.2593065,310.10971186,817.403370955,725.332454007,56.6466996096,35.4242173387
 12/21  10:00:00,1026.5105473,103.47127417,32.9564199455,0.0,243.2593065,302.612436532,694.802166418,616.739313351,42.4850247072,35.57782836
 12/21  11:00:00,1054.24686334,103.759279023,56.2653671878,0.0,243.2593065,310.10971186,662.512490226,546.928109835,70.808374512,44.7760058792
 12/21  12:00:00,1092.80016097,104.359661837,96.8670252243,0.0,243.2593065,310.10971186,603.772279854,488.095523537,70.808374512,44.8683818048
 12/21  13:00:00,1091.57960864,104.909907546,137.623875294,0.0,243.2593065,310.10971186,588.052120558,472.634927314,70.808374512,44.6088187314
 12/21  14:00:00,1143.68073341,105.381918769,154.329161454,0.0,243.2593065,302.612436532,576.70627431,475.186787465,56.6466996096,44.8727872358
 12/21  15:00:00,1152.56428809,105.741338334,163.070405935,0.0,243.2593065,302.612436532,547.486036657,460.22433106,42.4850247072,44.7766808895
 12/21  16:00:00,1145.46752983,105.923220896,156.52510317,0.0,243.2593065,302.612436532,553.230038091,460.844932864,56.6466996096,35.7384056172
 12/21  17:00:00,1128.17484048,105.864132564,128.853653419,0.0,243.2593065,310.10971186,620.803851146,500.298204854,84.9700494144,35.5355968779
 12/21  18:00:00,1110.91211178,105.879327495,101.915391579,0.0,243.2593065,310.10971186,659.017540296,547.712618686,84.9700494144,26.3348721961
 12/21  19:00:00,821.047308737,99.9291359109,80.1960503088,0.0,166.938926447,199.110933808,770.170459542,667.705978937,84.9700494144,17.4944311907
 12/21  20:00:00,818.823846149,99.9291359109,81.9819793332,0.0,166.938926447,191.61365848,717.427913248,643.286867548,56.6466996096,17.4943460902
 12/21  21:00:00,694.177387258,99.9291359109,87.9583299521,0.0,100.150657288,124.558693486,741.635407944,658.759865392,56.6466996096,26.2288429428
 12/21  22:00:00,665.841316074,99.9291359109,96.4516819479,0.0,100.150657288,124.558693486,703.501651211,643.574899377,42.4850247072,17.4417271264
 12/21  23:00:00,613.465334713,99.9291359109,108.480246112,0.0,46.0930336215,124.558693486,675.622217062,638.568810573,28.3233498048,8.73005668449
 12/21  24:00:00,629.386438408,99.9291359109,121.854982035,0.0,46.0930336215,124.558693486,657.108090984,625.508245682,14.1616749024,17.4381703999
 12/22  01:00:00,632.835457566,99.9291359109,137.113504478,0.0,46.0930336215,113.312780494,635.812581347,612.711865854,5.66466996096,17.4360455319
 12/22  02:00:00,650.765415332,99.9291359109,154.093525255,0.0,46.0930336215,113.312780494,623.113156348,600.008212789,5.66466996096,17.4402735975
 12/22  03:00:00,671.222364408,99.9291359109,173.115822681,0.0,46.0930336215,113.312780494,609.134743811,586.032248472,5.66466996096,17.4378253785
 12/22  04:00:00,685.253339952,99.9291359109,185.648745815,0.0,46.0930336215,113.312780494,607.016487529,588.636935982,5.66466996096,12.7148815858
 12/22  05:00:00,791.173350551,99.9291359109,199.160873698,0.0,100.150657288,148.969399434,579.748588201,560.633280918,5.66466996096,13.4506373219
