Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/22  06:00:00,844.132730834,100.522717368,247.676208358,0.0,100.150657288,149.894399434,883.862862864,852.261788329,14.1616749024,17.4393996327
 12/22  07:00:00,1089.51143184,101.591515941,266.747879278,0.0,176.471037341,302.612436532,635.730427079,589.969492993,28.3233498048,17.4375842815
 12/22  08:00:00,1212.30601342,102.838064383,275.957284979,0.0,243.2593065,310.10971186,605.123578412,536.215638135,42.4850247072,26.4229155692
 12/22  09:00:00,1266.0018469,103.542051087,298.124720226,0.0,243.2593065,310.10971186,594.794852548,502.72178812,56.6466996096,35.4263648192
 12/22  10:00:00,1324.35705753,103.800929502,325.639267712,0.0,243.2593065,302.612436532,575.596323584,497.530731461,42.4850247072,35.580567416
 12/22  11:00:00,1346.39378364,104.132413714,342.203766971,0.0,243.2593065,310.10971186,604.776694237,489.187838321,70.808374512,44.7804814042
 12/22  12:00:00,1390.43007917,104.527465432,382.195849608,0.0,243.2593065,310.10971186,593.316023048,477.635907812,70.808374512,44.8717407242
 12/22  13:00:00,1395.04782142,104.902460243,434.4798629,0.0,243.2593065,310.10971186,582.858277675,467.443016702,70.808374512,44.606886461
 12/22  14:00:00,1453.62436937,105.234731415,468.321346912,0.0,243.2593065,302.612436532,563.181459013,461.664719091,56.6466996096,44.8700403119
 12/22  15:00:00,1468.86372629,105.542696013,482.597874511,0.0,243.2593065,302.612436532,541.865974499,454.607130558,42.4850247072,44.7738192334
 12/22  16:00:00,1465.916556,105.785492691,482.597874516,0.0,243.2593065,302.612436532,543.949341062,451.558908109,56.6466996096,35.743733344
 12/22  17:00:00,1474.19526395,105.991010544,482.59787382,0.0,243.2593065,310.10971186,569.290944878,446.494610646,84.9700494144,37.8262848183
 12/22  18:00:00,1474.11927665,106.204506295,477.430239904,0.0,243.2593065,310.10971186,553.126375536,444.080005691,84.9700494144,24.0763204308
 12/22  19:00:00,1120.60419138,99.9291359109,407.428347609,0.0,166.938926447,199.110933808,520.968268984,418.502617725,84.9700494144,17.4956018445
 12/22  20:00:00,1060.23951449,99.9291359109,369.165858038,0.0,166.938926447,191.61365848,504.228478037,421.350445417,56.6466996096,26.2313330108
 12/22  21:00:00,902.844818768,99.9291359109,352.701327535,0.0,100.150657288,124.558693486,535.35742202,461.218207932,56.6466996096,17.4925144782
 12/22  22:00:00,866.769298056,99.9291359109,356.026490616,0.0,100.150657288,124.558693486,526.541158957,466.612494905,42.4850247072,17.4436393444
 12/22  23:00:00,810.898897838,99.9291359109,365.396962256,0.0,46.0930336215,124.558693486,523.792066934,486.740885425,28.3233498048,8.72783170408
 12/22  24:00:00,821.418887899,99.9291359109,375.895871642,0.0,46.0930336215,124.558693486,525.543183478,493.941273026,14.1616749024,17.4402355498
 12/23  01:00:00,820.19808191,99.9291359109,391.157181461,0.0,46.0930336215,113.312780494,522.265667465,499.162821906,5.66466996096,17.4381755983
 12/23  02:00:00,838.402206938,99.9291359109,414.415633101,0.0,46.0930336215,113.312780494,527.657210354,504.556442347,5.66466996096,17.4360980469
 12/23  03:00:00,861.881893703,99.9291359109,444.396756092,0.0,46.0930336215,113.312780494,533.654086718,510.549421462,5.66466996096,17.4399952944
 12/23  04:00:00,878.525399699,99.9291359109,459.014234472,0.0,46.0930336215,113.312780494,540.175682223,517.07335791,5.66466996096,17.4376543521
 12/23  05:00:00,893.074724765,99.9291359109,461.228956078,0.0,55.6251445156,113.312780494,525.679935439,511.287288541,5.66466996096,8.72797693678
 12/23  06:00:00,913.746851463,99.9291359109,479.373769197,0.0,55.6251445156,113.312780494,545.766297665,514.16406189,14.1616749024,17.4405608725
 12/23  07:00:00,1008.2159767,99.9291359109,502.735572364,0.0,65.1572554096,176.889270242,494.911417506,449.149906129,28.3233498048,17.4381615723
 12/23  08:00:00,1137.43978888,100.283128425,516.449880292,0.0,109.682768182,220.96816451,814.191988683,754.265934994,42.4850247072,17.4410289817
 12/23  09:00:00,1143.36314475,100.278826016,520.912045581,0.0,109.682768182,220.96816451,669.320136012,595.13613156,56.6466996096,17.5373048421
 12/23  10:00:00,1250.60058756,100.701834114,528.339957945,0.0,131.945524568,266.955817592,610.821476903,533.090474677,42.4850247072,35.2459775184
 12/23  11:00:00,1254.43749688,100.735295112,536.402388454,0.0,131.945524568,274.45309292,604.101158158,506.716106475,70.808374512,26.5766771708
 12/23  12:00:00,1271.45537646,100.748342185,539.091824797,0.0,131.945524568,274.45309292,595.580488974,489.342499499,70.808374512,35.429614963
 12/23  13:00:00,1245.79774712,100.758563077,535.934482586,0.0,131.945524568,274.45309292,580.797512033,474.576518823,70.808374512,35.4126186976
 12/23  14:00:00,1244.25840179,100.78279152,532.899097795,0.0,131.945524568,266.955817592,550.48720438,467.274974274,56.6466996096,26.5655304963
 12/23  15:00:00,1258.24120831,100.853065838,526.113451003,0.0,131.945524568,266.955817592,527.165275843,449.259290621,42.4850247072,35.4209605146
 12/23  16:00:00,1178.97362371,99.9291359109,517.725922086,0.0,109.682768182,212.545889182,410.072302429,318.006502297,56.6466996096,35.4191005221
 12/23  17:00:00,1186.849424,99.9291359109,509.997911075,0.0,109.682768182,220.04316451,444.86642194,333.334542056,84.9700494144,26.5618304704
 12/23  18:00:00,1146.78252077,99.9291359109,500.275724228,0.0,109.682768182,220.04316451,465.35160477,353.961530512,84.9700494144,26.4200248431
 12/23  19:00:00,1104.46343017,99.9291359109,494.859379037,0.0,100.150657288,199.110933808,494.997895499,392.587178109,84.9700494144,17.4406679752
 12/23  20:00:00,1085.58893057,99.9291359109,489.343133645,0.0,100.150657288,191.61365848,472.816838944,398.731862482,56.6466996096,17.438276853
 12/23  21:00:00,951.827498763,99.9291359109,478.767119628,0.0,55.6251445156,124.558693486,519.518983861,445.433579005,56.6466996096,17.4387052457
 12/23  22:00:00,935.390007657,99.9291359109,473.954710115,0.0,55.6251445156,124.558693486,513.890066972,453.965065416,42.4850247072,17.4399768487
 12/23  23:00:00,911.486532397,99.9291359109,469.990309155,0.0,46.0930336215,124.558693486,517.630264973,471.869285965,28.3233498048,17.4376292032
 12/23  24:00:00,911.80957491,99.9291359109,476.408927517,0.0,46.0930336215,124.558693486,501.149743361,478.260104836,14.1616749024,8.72796362299
 12/24  01:00:00,902.495317475,99.9291359109,496.133139274,0.0,34.9616554283,113.312780494,508.315647922,485.2100747,5.66466996096,17.4409032614
 12/24  02:00:00,924.031891837,99.9291359109,520.023760333,0.0,34.9616554283,113.312780494,514.731540894,491.628205555,5.66466996096,17.4386653781
 12/24  03:00:00,927.988380612,99.9291359109,526.887275991,0.0,34.9616554283,113.312780494,520.958305888,497.854927498,5.66466996096,17.4387084294
 12/24  04:00:00,930.878403226,99.9291359109,530.090433437,0.0,34.9616554283,113.312780494,527.930521485,504.825313695,5.66466996096,17.4405378288
 12/24  05:00:00,938.836842353,99.9291359109,530.306097606,0.0,44.4937663224,113.312780494,522.977669512,499.874758648,5.66466996096,17.4382409031
 12/24  06:00:00,937.016509022,99.9291359109,531.456103697,0.0,44.4937663224,113.312780494,526.137888413,503.247926265,14.1616749024,8.72828724578
 12/24  07:00:00,1005.92181274,99.9291359109,534.246771871,0.0,54.0258772165,176.889270242,484.978821655,439.214226247,28.3233498048,17.4412456032
 12/24  08:00:00,1005.06019352,99.9291359109,536.83377978,0.0,54.0258772165,184.38654557,492.245352428,432.321440488,42.4850247072,17.4388872331
 12/24  09:00:00,1075.69520036,99.9291359109,539.436395858,0.0,65.1572554096,220.04316451,498.028327173,415.10381959,56.6466996096,26.2778079734
 12/24  10:00:00,1068.00258265,99.9291359109,543.878835463,0.0,65.1572554096,212.545889182,482.571244852,413.677070612,42.4850247072,26.4091495323
 12/24  11:00:00,1079.28649072,99.9291359109,544.289349575,0.0,65.1572554096,220.04316451,511.063070258,413.704558841,70.808374512,26.5501369051
 12/24  12:00:00,1079.30904694,99.9291359109,536.815023492,0.0,65.1572554096,220.04316451,520.762049117,414.570824123,70.808374512,35.3828504816
 12/24  13:00:00,1067.54082634,99.9291359109,521.176522752,0.0,65.1572554096,220.04316451,511.8786505,414.528966932,70.808374512,26.5413090559
 12/24  14:00:00,1061.99060238,99.9291359109,519.861396803,0.0,65.1572554096,212.545889182,506.538680506,414.504811491,56.6466996096,35.3871694053
 12/24  15:00:00,1069.92265218,99.9291359109,526.017498919,0.0,65.1572554096,212.545889182,484.37077301,415.347465723,42.4850247072,26.5382825798
 12/24  16:00:00,1059.57344374,99.9291359109,513.544088695,0.0,65.1572554096,212.545889182,510.381935311,418.343074629,56.6466996096,35.3921610718
 12/24  17:00:00,993.866612354,99.9291359109,462.823863641,0.0,65.1572554096,220.04316451,544.65915809,424.308647466,84.9700494144,35.3804612104
 12/24  18:00:00,900.180429932,99.9291359109,392.062485774,0.0,54.0258772165,184.38654557,555.00048893,443.619726812,84.9700494144,26.4107127042
 12/24  19:00:00,804.367998803,99.9291359109,315.253793919,0.0,44.4937663224,163.454314868,589.121527035,495.423138797,84.9700494144,8.72833882342
 12/24  20:00:00,745.402064965,99.9291359109,261.675347074,0.0,44.4937663224,155.95703954,606.161839913,532.073790501,56.6466996096,17.4413498029
 12/24  21:00:00,680.253099568,99.9291359109,220.165451135,0.0,44.4937663224,124.558693486,677.221657871,603.135978428,56.6466996096,17.4389798336
 12/24  22:00:00,652.016273116,99.9291359109,182.272029451,0.0,44.4937663224,124.558693486,724.740076268,664.818307073,42.4850247072,17.4367444874
 12/24  23:00:00,619.653980953,99.9291359109,149.644005224,0.0,34.9616554283,124.558693486,792.845633748,747.0814681,28.3233498048,17.4408158433
 12/24  24:00:00,601.033812382,99.9291359109,127.491312358,0.0,34.9616554283,124.558693486,825.670001994,794.069831282,14.1616749024,17.4384958098
 12/25  01:00:00,586.394375845,99.9291359109,122.249559328,0.0,34.9616554283,113.312780494,803.928563621,789.535334578,5.66466996096,8.72855908214
 12/25  02:00:00,591.299621457,99.9291359109,124.45086605,0.0,34.9616554283,113.312780494,793.243664324,770.136945141,5.66466996096,17.4420492223
 12/25  03:00:00,596.325483527,99.9291359109,128.274771096,0.0,34.9616554283,113.312780494,778.817542707,755.713112673,5.66466996096,17.4397600734
 12/25  04:00:00,608.439010148,99.9291359109,132.863720737,0.0,34.9616554283,113.312780494,770.463442513,747.361193673,5.66466996096,17.4375788798
 12/25  05:00:00,628.152385264,99.9291359109,138.180913396,0.0,44.4937663224,113.312780494,752.425754189,729.319326495,5.66466996096,17.4417577336
 12/25  06:00:00,635.316511955,99.9291359109,143.167124631,0.0,44.4937663224,113.312780494,755.352892539,723.751762901,14.1616749024,17.4394547356
 12/25  07:00:00,710.093980078,99.9291359109,147.922728788,0.0,54.0258772165,176.889270242,701.792058238,656.031438207,28.3233498048,17.4372702269
 12/25  08:00:00,714.230835558,99.9291359109,152.413776955,0.0,54.0258772165,184.38654557,692.091798138,640.875772654,42.4850247072,8.73100077596
 12/25  09:00:00,797.587393481,99.9291359109,166.63714452,0.0,65.1572554096,220.04316451,660.733321005,577.807379178,56.6466996096,26.2792422172
 12/25  10:00:00,798.801928328,99.9291359109,178.408412565,0.0,65.1572554096,212.545889182,613.448334326,544.553314431,42.4850247072,26.4099951872
 12/25  11:00:00,806.375002143,99.9291359109,183.605324358,0.0,65.1572554096,220.04316451,627.103800582,529.751105337,70.808374512,26.5443207335
 12/25  12:00:00,820.219724242,99.9291359109,197.316494147,0.0,65.1572554096,220.04316451,603.608319291,497.408287511,70.808374512,35.3916572677
 12/25  13:00:00,834.238140224,99.9291359109,210.961621763,0.0,65.1572554096,220.04316451,583.958126281,477.768979742,70.808374512,35.3807720269
 12/25  14:00:00,817.997595196,99.9291359109,207.313093615,0.0,65.1572554096,212.545889182,572.118318344,488.919874837,56.6466996096,26.551743897
 12/25  15:00:00,817.120254597,99.9291359109,203.568159056,0.0,65.1572554096,212.545889182,556.46233342,478.592063316,42.4850247072,35.3852453968
 12/25  16:00:00,824.857219877,99.9291359109,207.270745354,0.0,65.1572554096,212.545889182,544.034228748,460.844239033,56.6466996096,26.543290106
 12/25  17:00:00,791.494033631,99.9291359109,194.227829632,0.0,65.1572554096,220.04316451,623.041259981,502.677613893,84.9700494144,35.3935966735
 12/25  18:00:00,738.422500008,99.9291359109,177.344753137,0.0,54.0258772165,184.38654557,689.535089426,578.149356779,84.9700494144,26.4156832331
 12/25  19:00:00,702.185188981,99.9291359109,169.208303422,0.0,44.4937663224,163.454314868,735.926892881,633.516136209,84.9700494144,17.440707258
 12/25  20:00:00,679.666083934,99.9291359109,154.564874191,0.0,44.4937663224,155.95703954,750.766825458,676.681689666,56.6466996096,17.4384361826
 12/25  21:00:00,636.514096365,99.9291359109,145.825597393,0.0,44.4937663224,124.558693486,788.586191973,723.211092544,56.6466996096,8.72839981903
 12/25  22:00:00,637.416540675,99.9291359109,147.902618888,0.0,44.4937663224,124.558693486,773.05562346,713.129115446,42.4850247072,17.441483307
 12/25  23:00:00,639.727335478,99.9291359109,157.936095863,0.0,34.9616554283,124.558693486,743.588708583,697.826155226,28.3233498048,17.439203552
 12/25  24:00:00,655.359883716,99.9291359109,173.0924317,0.0,34.9616554283,124.558693486,705.450424718,673.849691434,14.1616749024,17.4390583819
 12/26  01:00:00,672.078829479,99.9291359109,189.329604513,0.0,46.0930336215,113.312780494,679.172101543,656.065936867,5.66466996096,17.4414947148
 12/26  02:00:00,690.775510698,99.9291359109,207.003669134,0.0,46.0930336215,113.312780494,661.263794708,638.159701043,5.66466996096,17.4394237041
 12/26  03:00:00,699.183786308,99.9291359109,216.292060602,0.0,46.0930336215,113.312780494,655.289692118,640.896094679,5.66466996096,8.7289274785
 12/26  04:00:00,709.474822455,99.9291359109,227.418204159,0.0,46.0930336215,113.312780494,662.887049564,639.779706153,5.66466996096,17.4426734503
 12/26  05:00:00,813.506749296,99.9291359109,238.872671466,0.0,100.150657288,148.969399434,630.966474422,607.861279321,5.66466996096,17.4405251403
 12/26  06:00:00,851.223902153,99.9291359109,271.08490225,0.0,100.150657288,149.894399434,1157.62647861,1126.02455779,14.1616749024,17.4402459118
 12/26  07:00:00,1074.27703552,99.9511354669,264.452913242,0.0,176.471037341,302.612436532,774.100795215,728.334931914,28.3233498048,17.4425134961
 12/26  08:00:00,1191.51941203,100.214707655,264.047165734,0.0,243.2593065,310.10971186,714.288228969,645.371671619,42.4850247072,26.4315326419
 12/26  09:00:00,1239.08413531,100.366301971,277.485126024,0.0,243.2593065,310.10971186,680.419830844,588.339745231,56.6466996096,35.4333860038
 12/26  10:00:00,1306.77239444,100.485941896,311.335518311,0.0,243.2593065,302.612436532,626.941842445,548.867301229,42.4850247072,35.5895165082
 12/26  11:00:00,1342.34717358,100.591304052,339.831247419,0.0,243.2593065,310.10971186,632.283610306,516.679352935,70.808374512,44.7958828589
 12/26  12:00:00,1353.31713913,100.693497986,351.130778558,0.0,243.2593065,310.10971186,607.959325996,492.261444085,70.808374512,44.8895073984
 12/26  13:00:00,1318.81165507,100.817554112,360.563481602,0.0,243.2593065,310.10971186,589.526149787,474.095771648,70.808374512,44.622003627
 12/26  14:00:00,1357.91298622,100.85931903,368.874606274,0.0,243.2593065,302.612436532,574.596501636,473.059159483,56.6466996096,44.8906425438
 12/26  15:00:00,1357.73524647,100.936521038,374.788691565,0.0,243.2593065,302.612436532,552.039556093,464.759590493,42.4850247072,44.7949408931
 12/26  16:00:00,1358.55868611,101.007963435,380.420239647,0.0,243.2593065,302.612436532,560.205296951,458.859100947,56.6466996096,44.6994963949
 12/26  17:00:00,1392.92021176,101.074474681,406.497604727,0.0,243.2593065,310.10971186,572.370787005,451.874406513,84.9700494144,35.526331078
 12/26  18:00:00,1441.14067692,101.137176387,438.23442981,0.0,243.2593065,310.10971186,551.401672058,448.865485042,84.9700494144,17.5661376019
 12/26  19:00:00,1138.26888257,99.9291359109,408.274089834,0.0,166.938926447,199.110933808,514.163403655,402.960123182,84.9700494144,26.2332310583
 12/26  20:00:00,1110.03043645,99.9291359109,398.567128539,0.0,166.938926447,191.61365848,480.681053255,406.538241495,56.6466996096,17.4961121512
 12/26  21:00:00,973.978182763,99.9291359109,405.593135315,0.0,100.150657288,124.558693486,521.963254248,447.820989984,56.6466996096,17.4955646545
 12/26  22:00:00,928.774288593,99.9291359109,408.434135757,0.0,100.150657288,124.558693486,512.858032619,452.926128324,42.4850247072,17.4468795874
 12/26  23:00:00,854.074013363,99.9291359109,412.071680891,0.0,46.0930336215,124.558693486,518.636950393,472.871941698,28.3233498048,17.4416588905
 12/26  24:00:00,847.569585992,99.9291359109,407.140165265,0.0,46.0930336215,124.558693486,512.055145059,480.454002684,14.1616749024,17.4394674727
 12/27  01:00:00,823.374135656,99.9291359109,392.726194404,0.0,46.0930336215,113.312780494,501.126538932,486.732778291,5.66466996096,8.72909067985
 12/27  02:00:00,814.683513355,99.9291359109,380.624583808,0.0,46.0930336215,113.312780494,516.825454098,493.717590507,5.66466996096,17.4431936301
 12/27  03:00:00,810.64890915,99.9291359109,373.410678417,0.0,46.0930336215,113.312780494,525.395122354,502.289458837,5.66466996096,17.4409935567
 12/27  04:00:00,795.457154858,99.9291359109,357.202262425,0.0,46.0930336215,113.312780494,534.727214079,511.623642815,5.66466996096,17.4389013037
 12/27  05:00:00,861.967059086,99.9291359109,335.144680751,0.0,100.150657288,148.969399434,514.323627106,491.215692681,5.66466996096,17.4432644641
 12/27  06:00:00,902.523511288,99.9463739501,369.897544248,0.0,100.150657288,149.894399434,889.974363386,858.371653505,14.1616749024,17.4410349784
 12/27  07:00:00,1143.7420445,100.735516242,381.584682593,0.0,176.471037341,302.612436532,625.992474356,580.230214271,28.3233498048,17.4389102804
 12/27  08:00:00,1273.77757693,100.991226991,398.195424284,0.0,243.2593065,310.10971186,594.637271086,525.719933072,42.4850247072,26.4323133069
 12/27  09:00:00,1345.99017625,101.096734705,441.977884912,0.0,243.2593065,310.10971186,568.346160955,485.117530791,56.6466996096,26.5819305541
 12/27  10:00:00,1421.44419844,101.183346662,496.37097009,0.0,243.2593065,302.612436532,542.700136751,455.721084623,42.4850247072,44.4940274213
 12/27  11:00:00,1441.75686338,101.400174477,511.597984195,0.0,243.2593065,310.10971186,547.732812021,432.125689827,70.808374512,44.7987476816
 12/27  12:00:00,1450.25058836,101.702996881,519.513409008,0.0,243.2593065,310.10971186,537.465793292,421.763699266,70.808374512,44.8937195148
 12/27  13:00:00,1411.72766908,102.240249079,527.511366001,0.0,243.2593065,310.10971186,514.463845329,407.953204925,70.808374512,35.7022658923
 12/27  14:00:00,1453.81983141,102.767111925,534.167647608,0.0,243.2593065,302.612436532,508.271061509,397.742456118,56.6466996096,53.8819057814
 12/27  15:00:00,1448.99938541,103.167150167,536.706682342,0.0,243.2593065,302.612436532,476.343742822,389.059121978,42.4850247072,44.7995961374
 12/27  16:00:00,1454.03028283,103.456923823,537.940505688,0.0,243.2593065,302.612436532,479.869834124,387.465740059,56.6466996096,35.7573944559
 12/27  17:00:00,1460.18733814,103.762952201,534.655806904,0.0,243.2593065,310.10971186,515.942467655,388.848279178,84.9700494144,42.1241390627
 12/27  18:00:00,1469.09667593,104.110499065,531.789627747,0.0,243.2593065,310.10971186,494.961637369,390.147285457,84.9700494144,19.8443024984
 12/27  19:00:00,1199.00586806,99.9291359109,530.307786659,0.0,166.938926447,199.110933808,480.075986758,377.606911921,84.9700494144,17.4990254228
 12/27  20:00:00,1188.34497037,99.9291359109,529.137010379,0.0,166.938926447,191.61365848,462.428983788,379.548467096,56.6466996096,26.2338170821
 12/27  21:00:00,1054.74371909,99.9291359109,529.347859152,0.0,100.150657288,124.558693486,493.655850033,419.511908578,56.6466996096,17.4972418463
 12/27  22:00:00,1018.27446569,99.9291359109,527.644048877,0.0,100.150657288,124.558693486,485.843997081,425.9108945,42.4850247072,17.4480778741
 12/27  23:00:00,948.35414048,99.9291359109,521.771891483,0.0,46.0930336215,124.558693486,490.530264439,444.76727876,28.3233498048,17.439635875
 12/27  24:00:00,924.90648667,99.9291359109,497.479692587,0.0,46.0930336215,124.558693486,474.797113202,451.906406075,14.1616749024,8.72903222527
 12/28  01:00:00,904.574931061,99.9291359109,493.205037137,0.0,46.0930336215,113.312780494,479.336858081,456.228955242,5.66466996096,17.4432328788
 12/28  02:00:00,924.810273732,99.9291359109,518.827376699,0.0,46.0930336215,113.312780494,482.416129534,459.310288854,5.66466996096,17.4411707194
 12/28  03:00:00,930.387102167,99.9291359109,530.572324605,0.0,46.0930336215,113.312780494,485.296786431,462.192951616,5.66466996096,17.4391648543
 12/28  04:00:00,934.405570149,99.9291359109,536.799092254,0.0,46.0930336215,113.312780494,490.641089895,467.532864193,5.66466996096,17.4435557413
 12/28  05:00:00,1024.5805698,99.9291359109,540.76609084,0.0,100.150657288,148.969399434,470.535367977,447.429293248,5.66466996096,17.4414047688
 12/28  06:00:00,1028.37435303,100.313305131,545.780377276,0.0,100.150657288,149.894399434,774.283033796,742.681996328,14.1616749024,17.4393625656
 12/28  07:00:00,1264.10448346,101.043611757,548.098516448,0.0,176.471037341,302.612436532,550.874535219,513.81901818,28.3233498048,8.73216723386
 12/28  08:00:00,1384.36267294,101.89390795,545.254954247,0.0,243.2593065,310.10971186,541.59079998,466.532439121,42.4850247072,32.5733361523
 12/28  09:00:00,1417.18908333,102.676541984,545.271914878,0.0,243.2593065,310.10971186,522.228160206,436.30627793,56.6466996096,29.2751826664
 12/28  10:00:00,1453.17684067,103.350792654,550.042660815,0.0,243.2593065,302.612436532,503.331488554,416.334615499,42.4850247072,44.5118483476
 12/28  11:00:00,1475.03560425,103.978658878,556.59179521,0.0,243.2593065,310.10971186,508.460231196,392.85471878,70.808374512,44.7971379038
 12/28  12:00:00,1491.39664613,104.74728729,559.442401142,0.0,243.2593065,310.10971186,483.762079328,368.050999659,70.808374512,44.9027051575
 12/28  13:00:00,1437.35799317,105.328213341,564.213781948,0.0,243.2593065,310.10971186,460.532259039,354.023243735,70.808374512,35.7006407917
 12/28  14:00:00,1471.68183936,105.702806802,573.14236249,0.0,243.2593065,302.612436532,457.801463743,347.27232814,56.6466996096,53.8824359938
 12/28  15:00:00,1475.29176701,106.297637247,575.730325038,0.0,243.2593065,302.612436532,413.178868143,325.894197906,42.4850247072,44.7996455292
 12/28  16:00:00,1480.25551636,106.630022155,580.50694637,0.0,243.2593065,302.612436532,401.753777076,309.34985779,56.6466996096,35.757219676
 12/28  17:00:00,1491.92738289,106.657497688,585.715708783,0.0,243.2593065,310.10971186,434.60572898,314.082292365,84.9700494144,35.5533872008
 12/28  18:00:00,1502.82442672,106.609292919,581.607160161,0.0,243.2593065,310.10971186,446.267025624,334.953054648,84.9700494144,26.3439215623
 12/28  19:00:00,1224.45566176,99.9291359109,576.03604009,0.0,166.938926447,199.110933808,447.557662285,345.088305638,84.9700494144,17.4993072331
 12/28  20:00:00,1216.5093604,99.9291359109,575.015989962,0.0,166.938926447,191.61365848,431.807789335,348.92366398,56.6466996096,26.2374257446
 12/28  21:00:00,1084.53248847,99.9291359109,576.946452941,0.0,100.150657288,124.558693486,461.089659587,386.945960065,56.6466996096,17.4969999124
 12/28  22:00:00,1046.10478546,99.9291359109,578.008117676,0.0,100.150657288,124.558693486,452.082709108,392.14986453,42.4850247072,17.4478198707
 12/28  23:00:00,979.481079552,99.9291359109,578.954754297,0.0,46.0930336215,124.558693486,456.328467651,410.565671881,28.3233498048,17.4394459647
 12/28  24:00:00,982.180751725,99.9291359109,580.660977442,0.0,46.0930336215,124.558693486,438.855443207,415.961553766,14.1616749024,8.73221453856
 12/29  01:00:00,971.002630565,99.9291359109,581.904529119,0.0,46.0930336215,113.312780494,442.918487967,419.810747459,5.66466996096,17.4430705479
 12/29  02:00:00,971.351858994,99.9291359109,582.309605794,0.0,46.0930336215,113.312780494,446.187433309,423.081673539,5.66466996096,17.4410898087
 12/29  03:00:00,970.199258448,99.9291359109,581.381424115,0.0,46.0930336215,113.312780494,450.38923936,427.285902588,5.66466996096,17.4386668118
 12/29  04:00:00,967.295016198,99.9291359109,578.763630338,0.0,46.0930336215,113.312780494,455.860681616,432.752473216,5.66466996096,17.4435384381
 12/29  05:00:00,1057.71707404,99.9291359109,576.388395784,0.0,100.150657288,148.969399434,438.711195871,415.605043187,5.66466996096,17.4414827229
 12/29  06:00:00,1055.70590053,100.429927579,572.927789816,0.0,100.150657288,149.894399434,700.821678093,669.220506516,14.1616749024,17.4394966753
 12/29  07:00:00,1280.8628502,101.688063234,568.991380837,0.0,176.471037341,302.612436532,504.608006329,467.552425296,28.3233498048,8.7322312287
 12/29  08:00:00,1398.33339689,103.514346544,569.767953646,0.0,243.2593065,310.10971186,492.979736959,423.455677042,42.4850247072,27.0390352094
 12/29  09:00:00,1436.0334655,104.205950456,573.037915728,0.0,243.2593065,310.10971186,496.038170561,404.542321526,56.6466996096,34.8491494252
 12/29  10:00:00,1475.01542641,104.758695425,577.507116136,0.0,243.2593065,302.612436532,478.623857861,391.62413068,42.4850247072,44.5147024735
 12/29  11:00:00,1489.39875741,105.304704988,583.256498172,0.0,243.2593065,310.10971186,482.968031529,367.358785272,70.808374512,44.8008717451
 12/29  12:00:00,1489.27172274,105.714115096,580.558179173,0.0,243.2593065,310.10971186,468.830283789,353.116303788,70.808374512,44.9056054886
 12/29  13:00:00,1442.55883438,106.153694615,575.116160177,0.0,243.2593065,310.10971186,446.664325973,340.152034731,70.808374512,35.7039167302
 12/29  14:00:00,1468.7203223,106.514910439,567.340874487,0.0,243.2593065,302.612436532,442.469135239,331.934249843,56.6466996096,53.8881857867
 12/29  15:00:00,1470.57680673,106.765395092,568.488619448,0.0,243.2593065,302.612436532,417.721392787,330.431666332,42.4850247072,44.8047017484
 12/29  16:00:00,1488.79071271,106.961713281,587.663069929,0.0,243.2593065,302.612436532,423.203022284,330.794809271,56.6466996096,35.7615134026
 12/29  17:00:00,1495.36462169,107.122501256,588.626024281,0.0,243.2593065,310.10971186,455.538070424,335.010501535,84.9700494144,35.5575194743
 12/29  18:00:00,1502.89116183,107.294612786,581.03356793,0.0,243.2593065,310.10971186,451.213284437,339.901979586,84.9700494144,26.3412554363
 12/29  19:00:00,1225.35242107,99.9291359109,577.081259478,0.0,166.938926447,199.110933808,449.683276137,347.213426061,84.9700494144,17.4998006612
 12/29  20:00:00,1215.17209437,99.9291359109,574.569499293,0.0,166.938926447,191.61365848,433.231521738,350.349046888,56.6466996096,26.2357752408
 12/29  21:00:00,1079.9320384,99.9291359109,573.334902419,0.0,100.150657288,124.558693486,462.91698675,388.771587238,56.6466996096,17.498699902
 12/29  22:00:00,1036.77496658,99.9291359109,569.767328947,0.0,100.150657288,124.558693486,455.927002526,395.992541366,42.4850247072,17.4494364526
 12/29  23:00:00,964.620446544,99.9291359109,564.949932921,0.0,46.0930336215,124.558693486,461.767696702,416.003296675,28.3233498048,17.4410502222
 12/29  24:00:00,960.821718819,99.9291359109,560.211505548,0.0,46.0930336215,124.558693486,448.72438711,423.738988243,14.1616749024,10.8237239642
 12/30  01:00:00,945.333348462,99.9291359109,555.64086693,0.0,46.0930336215,113.312780494,450.001924456,428.988508458,5.66466996096,15.348746037
 12/30  02:00:00,944.192818541,99.9291359109,551.575574433,0.0,46.0930336215,113.312780494,457.118333074,434.010822713,5.66466996096,17.4428403995
 12/30  03:00:00,942.504780537,99.9291359109,547.912530669,0.0,46.0930336215,113.312780494,462.386481064,439.280907893,5.66466996096,17.4409032094
 12/30  04:00:00,941.607589896,99.9291359109,543.286642537,0.0,46.0930336215,113.312780494,468.62921619,445.522336255,5.66466996096,17.4422099736
 12/30  05:00:00,947.694000213,99.9291359109,536.804961994,0.0,55.6251445156,113.312780494,463.455640946,440.34760084,5.66466996096,17.4433701454
 12/30  06:00:00,927.402931287,99.9291359109,503.57075547,0.0,55.6251445156,113.312780494,478.082515159,446.479464862,14.1616749024,17.4413753942
 12/30  07:00:00,993.519171653,99.9291359109,488.916486841,0.0,65.1572554096,176.889270242,425.121107085,388.067799782,28.3233498048,8.7299574982
 12/30  08:00:00,1143.7200228,100.255089507,512.14018501,0.0,109.682768182,220.96816451,704.773958406,644.843765041,42.4850247072,17.4451686573
 12/30  09:00:00,1146.76526761,100.258356452,509.899084721,0.0,109.682768182,220.96816451,603.962769255,521.009657739,56.6466996096,26.3064119071
 12/30  10:00:00,1256.42702105,100.683576,514.914935652,0.0,131.945524568,266.955817592,543.075808855,474.136710524,42.4850247072,26.4540736234
 12/30  11:00:00,1274.19904499,100.852758903,521.701353844,0.0,131.945524568,274.45309292,552.446634444,446.19889913,70.808374512,35.4393608024
 12/30  12:00:00,1287.86372704,101.193910976,527.864605808,0.0,131.945524568,274.45309292,532.49578893,426.254145977,70.808374512,35.4332684413
 12/30  13:00:00,1268.42022837,101.387753164,534.30864145,0.0,131.945524568,274.45309292,511.016271521,413.626084588,70.808374512,26.5818124213
 12/30  14:00:00,1275.36203711,101.708975113,542.0782349,0.0,131.945524568,266.955817592,492.519565497,400.435637389,56.6466996096,35.4372284981
 12/30  15:00:00,1272.14801508,101.648013638,547.779042993,0.0,131.945524568,266.955817592,467.017167416,389.103729746,42.4850247072,35.4284129635
 12/30  16:00:00,1178.22349366,99.9291359109,553.16798846,0.0,109.682768182,212.545889182,373.546273562,283.300207242,56.6466996096,33.599366711
 12/30  17:00:00,1174.03622361,99.9291359109,556.106690593,0.0,109.682768182,220.04316451,413.131496767,299.745213675,84.9700494144,28.4162336783
 12/30  18:00:00,1131.66272342,99.9291359109,558.570454897,0.0,109.682768182,220.04316451,424.282248697,312.885951127,84.9700494144,26.4262481556
 12/30  19:00:00,1092.08300833,99.9291359109,563.430222049,0.0,100.150657288,199.110933808,452.255823518,349.843336192,84.9700494144,17.4424379119
 12/30  20:00:00,1089.47528404,99.9291359109,567.71349147,0.0,100.150657288,191.61365848,429.927934383,355.840699356,56.6466996096,17.4405354178
 12/30  21:00:00,982.317520887,99.9291359109,572.157432984,0.0,55.6251445156,124.558693486,473.926775663,399.837615679,56.6466996096,17.4424603742
 12/30  22:00:00,983.234810879,99.9291359109,573.472193651,0.0,55.6251445156,124.558693486,466.929592551,407.001574354,42.4850247072,17.4429934898
 12/30  23:00:00,971.860702744,99.9291359109,572.242628842,0.0,46.0930336215,124.558693486,469.373054141,423.608691339,28.3233498048,17.4410129975
 12/30  24:00:00,969.059900449,99.9291359109,568.558214516,0.0,46.0930336215,124.558693486,453.532403921,430.640951077,14.1616749024,8.72977794162
 12/31  01:00:00,941.336064473,99.9291359109,564.722874366,0.0,34.9616554283,113.312780494,461.974419584,438.864882681,5.66466996096,17.4448669418
 12/31  02:00:00,938.020920498,99.9291359109,561.572155113,0.0,34.9616554283,113.312780494,467.688377191,444.580776681,5.66466996096,17.4429305495
 12/31  03:00:00,936.569657235,99.9291359109,560.093599972,0.0,34.9616554283,113.312780494,471.882654895,448.776935274,5.66466996096,17.4410496606
 12/31  04:00:00,937.351137344,99.9291359109,559.845119722,0.0,34.9616554283,113.312780494,478.084927717,454.978227447,5.66466996096,17.4420303091
 12/31  05:00:00,951.041673323,99.9291359109,554.509763382,0.0,44.4937663224,113.312780494,473.861047308,450.752772002,5.66466996096,17.4436053445
 12/31  06:00:00,951.369243879,99.9291359109,549.84912853,0.0,44.4937663224,113.312780494,486.113450653,454.510107947,14.1616749024,17.4416678029
 12/31  07:00:00,1026.04657455,99.9291359109,548.378393187,0.0,54.0258772165,176.889270242,427.318784973,390.265314134,28.3233498048,8.73012103433
 12/31  08:00:00,1027.44823158,99.9291359109,547.78324612,0.0,54.0258772165,184.38654557,446.480090311,386.549772527,42.4850247072,17.4452930774
 12/31  09:00:00,1095.35077343,99.9291359109,546.360223941,0.0,65.1572554096,220.04316451,453.231974786,370.299857931,56.6466996096,26.2854172457
 12/31  10:00:00,1088.68071058,99.9291359109,547.734639822,0.0,65.1572554096,212.545889182,430.402944,361.499424648,42.4850247072,26.4184946456
 12/31  11:00:00,1090.99675209,99.9291359109,550.34033537,0.0,65.1572554096,220.04316451,461.289718252,363.932710422,70.808374512,26.5486333176
 12/31  12:00:00,1089.07884494,99.9291359109,554.59031382,0.0,65.1572554096,220.04316451,469.611472099,363.395339745,70.808374512,35.4077578415
 12/31  13:00:00,1091.02667286,99.9291359109,557.878388117,0.0,65.1572554096,220.04316451,469.412367212,363.206828567,70.808374512,35.3971641335
 12/31  14:00:00,1085.58667047,99.9291359109,556.812469725,0.0,65.1572554096,212.545889182,447.231998615,364.032290578,56.6466996096,26.5530084279
 12/31  15:00:00,1085.895034,99.9291359109,554.708196338,0.0,65.1572554096,212.545889182,443.508002527,365.618835276,42.4850247072,35.4041425444
 12/31  16:00:00,1085.43631915,99.9291359109,551.021606923,0.0,65.1572554096,212.545889182,461.901251652,369.860301503,56.6466996096,35.3942505397
 12/31  17:00:00,1060.72564896,99.9291359109,543.348059268,0.0,65.1572554096,220.04316451,488.234066653,376.707280306,84.9700494144,26.5567369325
 12/31  18:00:00,1023.7927822,99.9291359109,533.828319439,0.0,54.0258772165,184.38654557,507.469677907,396.082366874,84.9700494144,26.4172616195
 12/31  19:00:00,989.785987337,99.9291359109,521.78590034,0.0,44.4937663224,163.454314868,536.757054319,434.34452438,84.9700494144,17.4424805243
 12/31  20:00:00,969.066767854,99.9291359109,506.083511051,0.0,44.4937663224,155.95703954,517.090546868,443.003198003,56.6466996096,17.4406492552
 12/31  21:00:00,913.251092779,99.9291359109,479.470756844,0.0,44.4937663224,124.558693486,555.806105687,481.71416345,56.6466996096,17.4452426282
 12/31  22:00:00,881.484450513,99.9291359109,441.974452452,0.0,44.4937663224,124.558693486,550.772719,490.844492884,42.4850247072,17.4432014092
 12/31  23:00:00,839.320298863,99.9291359109,404.237991768,0.0,34.9616554283,124.558693486,555.02998448,509.265358364,28.3233498048,17.4412763112
 12/31  24:00:00,809.857159766,99.9291359109,372.356263532,0.0,34.9616554283,124.558693486,539.157461096,516.265859457,14.1616749024,8.72992673706
